ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 00:00,2,0.000,ALERT,212.38,297.57,59.986,1433304004,"201051344000955","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,130578.6,130578.6,856,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304080,31566.00
06/03/2015 00:00,2,0.000,ALERT,214.19,298.77,59.970,1433304004,"274151322000095","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,427471.1,427471.1,1774,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304082,31567.00
06/03/2015 00:00,2,0.000,ALERT,212.61,297.87,59.981,1433304004,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,116923.0,116923.0,856,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304084,31568.00
06/03/2015 00:00,2,0.000,ALERT,213.06,296.96,59.981,1433304004,"201051344000853","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,123172.1,123172.1,854,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304085,31569.00
06/03/2015 00:00,2,0.000,ALERT,213.29,298.17,59.981,1433304004,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,123931.5,123931.5,853,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304087,31570.00
06/03/2015 00:00,2,0.000,ALERT,212.83,297.26,59.986,1433304004,"201051344000469","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,118315.5,118315.5,855,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304089,31571.00
06/03/2015 00:00,2,0.000,ALERT,212.61,297.57,59.986,1433304004,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.77,0.0,0.0,0.000,118211.3,118211.3,855,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304091,31572.00
06/03/2015 00:00,2,0.000,ALERT,212.61,297.26,59.981,1433304004,"201051344001158","174011321042388",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,124507.9,124507.9,857,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304093,31573.00
06/03/2015 00:00,2,0.000,ALERT,212.61,296.96,59.981,1433304004,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,127324.9,127324.9,856,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304094,31574.00
06/03/2015 00:00,2,0.000,ALERT,212.61,297.87,59.981,1433304004,"201051344000569","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,131244.1,131244.1,855,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304096,31575.00
06/03/2015 00:00,2,0.000,ALERT,213.96,297.26,59.986,1433304004,"274151322000094","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,318474.8,318474.8,2189,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304098,31576.00
06/03/2015 00:00,2,0.000,ALERT,212.38,297.57,59.986,1433304004,"201051344000458","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,126896.6,126896.6,855,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304100,31577.00
06/03/2015 00:00,2,0.000,ALERT,213.96,297.57,59.981,1433304004,"274151322000087","174011321042388",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,388129.6,388129.6,1768,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304102,31578.00
06/03/2015 00:00,2,0.000,ALERT,213.74,297.87,59.981,1433304004,"274151322000052","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,414772.7,414772.7,2167,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304103,31579.00
06/03/2015 00:00,2,0.000,ALERT,213.06,298.17,59.991,1433304004,"201051344001145","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,131977.4,131977.4,855,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304105,31580.00
06/03/2015 00:00,2,0.000,ALERT,213.06,297.57,59.991,1433304004,"201051344000685","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,131307.4,131307.4,857,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304107,31581.00
06/03/2015 00:00,2,0.000,ALERT,213.51,298.17,59.981,1433304004,"274151322000088","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,396985.8,396985.8,1775,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304109,31582.00
06/03/2015 00:00,2,0.000,ALERT,212.83,297.87,59.991,1433304004,"201051344000438","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,131326.0,131326.0,856,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304111,31583.00
06/03/2015 00:00,2,0.000,ALERT,212.16,297.87,59.996,1433304004,"201051344001135","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,122768.3,122768.3,855,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304112,31584.00
06/03/2015 00:00,2,0.000,ALERT,212.83,297.26,59.996,1433304004,"201051344000417","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,127393.7,127393.7,853,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304114,31585.00
06/03/2015 00:00,2,0.000,ALERT,212.16,297.87,59.996,1433304004,"201051344000594","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,126905.3,126905.3,856,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304116,31586.00
06/03/2015 00:00,2,0.000,ALERT,213.96,297.87,60.002,1433304004,"274151322000083","174011321042388",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,411154.4,411154.4,2172,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304118,31587.00
06/03/2015 00:00,2,0.000,ALERT,212.83,297.87,59.996,1433304004,"201051344000585","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,125792.7,125792.7,854,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304120,31588.00
06/03/2015 00:00,2,0.000,ALERT,213.51,298.47,59.991,1433304004,"274151322000054","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,406613.9,406613.9,1769,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304121,31589.00
06/03/2015 00:00,2,0.000,ALERT,212.61,297.57,60.002,1433304004,"201051344001203","174011321042388",0.00,15.30,0,293.36,301.17,0.0,0.0,0.000,127236.1,127236.1,857,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304124,31590.00
06/03/2015 00:00,2,0.000,ALERT,212.38,297.87,60.007,1433304004,"201051344000646","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,124933.3,124933.3,852,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304126,31591.00
06/03/2015 00:00,2,0.000,ALERT,214.64,297.26,60.002,1433304004,"274151322000068","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,317359.8,317359.8,1799,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304127,31592.00
06/03/2015 00:00,2,0.000,ALERT,214.64,298.17,60.012,1433304004,"274151322000076","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,432998.4,432998.4,2166,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304129,31593.00
06/03/2015 00:00,2,0.000,ALERT,212.61,298.17,60.002,1433304004,"201051344000890","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,128806.7,128806.7,855,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304131,31594.00
06/03/2015 00:00,2,0.000,ALERT,212.61,297.57,60.007,1433304004,"201051344000900","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,129268.3,129268.3,854,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304133,31595.00
06/03/2015 00:00,2,0.000,ALERT,212.83,296.66,60.002,1433304004,"201051344000633","174011321042388",0.00,15.00,0,291.55,298.17,0.0,0.0,0.000,118965.6,118965.6,859,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304135,31596.00
06/03/2015 00:00,2,0.000,ALERT,212.38,297.57,60.012,1433304004,"201051344000983","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,126013.1,126013.1,856,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304137,31597.00
06/03/2015 00:00,2,0.000,ALERT,212.83,297.57,60.007,1433304004,"201051344000917","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,129426.8,129426.8,856,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304139,31598.00
06/03/2015 00:00,2,0.000,ALERT,212.83,296.96,60.012,1433304004,"201051344000648","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,125561.1,125561.1,855,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304140,31599.00
06/03/2015 00:00,2,0.000,ALERT,212.61,297.87,59.996,1433304004,"201051344001093","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,127454.4,127454.4,857,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304142,31600.00
06/03/2015 00:00,2,0.000,ALERT,213.06,297.57,60.007,1433304004,"201051344000645","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,125915.6,125915.6,854,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304144,31601.00
06/03/2015 00:00,2,0.000,ALERT,214.19,297.57,60.007,1433304004,"274151322000085","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,408596.5,408596.5,2164,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304146,31602.00
06/03/2015 00:00,2,0.000,ALERT,212.83,296.66,60.007,1433304004,"201051344000651","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,125287.0,125287.0,854,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304147,31603.00
06/03/2015 00:00,2,0.000,ALERT,212.83,297.26,60.007,1433304004,"201051344000867","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,117599.7,117599.7,856,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304149,31604.00
06/03/2015 00:00,2,0.000,ALERT,212.83,298.77,60.007,1433304004,"201051344001230","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,128701.1,128701.1,855,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304151,31605.00
06/03/2015 00:00,2,0.000,ALERT,213.06,298.47,60.012,1433304004,"201051344000576","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,125374.0,125374.0,855,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304153,31606.00
06/03/2015 00:00,2,0.000,ALERT,212.61,298.47,60.034,1433304004,"201051344000579","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,131049.4,131049.4,858,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304155,31607.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31608.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31609.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31610.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31611.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31612.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31613.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31614.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31615.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31616.00
06/03/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433304004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433304884,31617.00
06/03/2015 00:15,2,0.000,ALERT,212.16,297.26,59.970,1433304904,"201051344000955","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,130578.6,130578.6,858,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304981,31618.00
06/03/2015 00:15,2,0.000,ALERT,213.74,298.47,59.954,1433304904,"274151322000095","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,427471.1,427471.1,1776,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304983,31619.00
06/03/2015 00:15,2,0.000,ALERT,212.16,297.57,59.970,1433304904,"201051344000868","174011321042388",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,116923.0,116923.0,858,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304984,31620.00
06/03/2015 00:15,2,0.000,ALERT,212.83,296.96,59.959,1433304904,"201051344000853","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,123172.1,123172.1,856,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304986,31621.00
06/03/2015 00:15,2,0.000,ALERT,212.83,297.87,59.959,1433304904,"201051344000582","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,123931.5,123931.5,855,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304988,31622.00
06/03/2015 00:15,2,0.000,ALERT,212.38,296.66,59.970,1433304904,"201051344000469","174011321042388",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,118315.5,118315.5,857,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304990,31623.00
06/03/2015 00:15,2,0.000,ALERT,212.16,296.66,59.922,1433304904,"201051344000988","174011321042388",0.00,15.00,0,290.65,299.07,0.0,0.0,0.000,118211.3,118211.3,857,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304992,31624.00
06/03/2015 00:15,2,0.000,ALERT,212.38,296.66,59.965,1433304904,"201051344001158","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,124507.9,124507.9,859,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304994,31625.00
06/03/2015 00:15,2,0.000,ALERT,212.16,296.36,59.965,1433304904,"201051344001025","174011321042388",0.00,14.30,0,292.76,300.27,0.0,0.0,0.000,127324.9,127324.9,858,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433304996,31626.00
06/03/2015 00:15,2,0.000,ALERT,212.38,297.57,59.965,1433304904,"201051344000569","174011321042388",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,131244.1,131244.1,857,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304998,31627.00
06/03/2015 00:15,2,0.000,ALERT,213.74,296.66,59.959,1433304904,"274151322000094","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,318474.8,318474.8,2191,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433304999,31628.00
06/03/2015 00:15,2,0.000,ALERT,212.16,296.96,59.959,1433304904,"201051344000458","174011321042388",0.00,15.50,0,293.36,300.27,0.0,0.0,0.000,126896.6,126896.6,857,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305001,31629.00
06/03/2015 00:15,2,0.000,ALERT,213.51,296.36,59.965,1433304904,"274151322000087","174011321042388",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,388129.6,388129.6,1770,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305003,31630.00
06/03/2015 00:15,2,0.000,ALERT,213.51,297.26,59.949,1433304904,"274151322000052","174011321042388",0.00,16.00,0,293.06,299.97,0.0,0.0,0.000,414772.7,414772.7,2169,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305005,31631.00
06/03/2015 00:15,2,0.000,ALERT,212.83,297.57,59.959,1433304904,"201051344001145","174011321042388",0.00,14.30,0,293.66,300.57,0.0,0.0,0.000,131977.4,131977.4,857,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305007,31632.00
06/03/2015 00:15,2,0.000,ALERT,212.83,297.26,59.965,1433304904,"201051344000685","174011321042388",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,131307.4,131307.4,859,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305008,31633.00
06/03/2015 00:15,2,0.000,ALERT,213.06,297.57,59.959,1433304904,"274151322000088","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,396985.8,396985.8,1777,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305010,31634.00
06/03/2015 00:15,2,0.000,ALERT,212.61,297.26,59.981,1433304904,"201051344000438","174011321042388",0.00,14.30,0,293.36,299.97,0.0,0.0,0.000,131326.0,131326.0,858,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305012,31635.00
06/03/2015 00:15,2,0.000,ALERT,212.16,297.26,59.959,1433304904,"201051344001135","174011321042388",0.00,15.00,0,293.36,300.27,0.0,0.0,0.000,122768.3,122768.3,857,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305014,31636.00
06/03/2015 00:15,2,0.000,ALERT,212.61,296.66,59.959,1433304904,"201051344000417","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,127393.7,127393.7,855,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305016,31637.00
06/03/2015 00:15,2,0.000,ALERT,211.93,297.26,59.965,1433304904,"201051344000594","174011321042388",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,126905.3,126905.3,858,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305017,31638.00
06/03/2015 00:15,2,0.000,ALERT,213.51,296.96,59.954,1433304904,"274151322000083","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,411154.4,411154.4,2174,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305019,31639.00
06/03/2015 00:15,2,0.000,ALERT,212.61,297.26,59.959,1433304904,"201051344000585","174011321042388",0.00,15.00,0,292.46,299.67,0.0,0.0,0.000,125792.7,125792.7,856,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305021,31640.00
06/03/2015 00:15,2,0.000,ALERT,213.51,296.96,59.954,1433304904,"274151322000054","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,406613.9,406613.9,1771,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305023,31641.00
06/03/2015 00:15,2,0.000,ALERT,212.38,296.66,59.965,1433304904,"201051344001203","174011321042388",0.00,14.70,0,293.06,301.47,0.0,0.0,0.000,127236.1,127236.1,859,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305025,31642.00
06/03/2015 00:15,2,0.000,ALERT,212.16,297.26,59.965,1433304904,"201051344000646","174011321042388",0.00,14.70,0,292.46,299.37,0.0,0.0,0.000,124933.3,124933.3,854,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305027,31643.00
06/03/2015 00:15,2,0.000,ALERT,214.41,296.36,59.928,1433304904,"274151322000068","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,317359.8,317359.8,1801,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305029,31644.00
06/03/2015 00:15,2,0.000,ALERT,213.96,297.26,59.965,1433304904,"274151322000076","174011321042388",0.00,16.30,0,292.76,299.97,0.0,0.0,0.000,432998.4,432998.4,2168,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305031,31645.00
06/03/2015 00:15,2,0.000,ALERT,212.38,297.57,59.959,1433304904,"201051344000890","174011321042388",0.00,15.00,0,293.66,300.87,0.0,0.0,0.000,128806.7,128806.7,857,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305032,31646.00
06/03/2015 00:15,2,0.000,ALERT,212.16,296.96,59.954,1433304904,"201051344000900","174011321042388",0.00,14.30,0,292.46,299.07,0.0,0.0,0.000,129268.3,129268.3,856,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305034,31647.00
06/03/2015 00:15,2,0.000,ALERT,212.83,296.36,59.965,1433304904,"201051344000633","174011321042388",0.00,14.70,0,290.95,298.47,0.0,0.0,0.000,118965.6,118965.6,861,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305036,31648.00
06/03/2015 00:15,2,0.000,ALERT,212.38,297.26,59.959,1433304904,"201051344000983","174011321042388",0.00,14.70,0,293.36,299.97,0.0,0.0,0.000,126013.1,126013.1,858,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305038,31649.00
06/03/2015 00:15,2,0.000,ALERT,212.61,296.96,59.954,1433304904,"201051344000917","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,129426.8,129426.8,858,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305040,31650.00
06/03/2015 00:15,2,0.000,ALERT,212.61,296.36,59.954,1433304904,"201051344000648","174011321042388",0.00,14.00,0,292.76,299.67,0.0,0.0,0.000,125561.1,125561.1,857,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305042,31651.00
06/03/2015 00:15,2,0.000,ALERT,212.38,296.96,59.954,1433304904,"201051344001093","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,127454.4,127454.4,859,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305043,31652.00
06/03/2015 00:15,2,0.000,ALERT,212.83,296.66,59.965,1433304904,"201051344000645","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,125915.6,125915.6,856,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305045,31653.00
06/03/2015 00:15,2,0.000,ALERT,213.74,297.26,59.975,1433304904,"274151322000085","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,408596.5,408596.5,2166,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305047,31654.00
06/03/2015 00:15,2,0.000,ALERT,212.38,296.36,59.965,1433304904,"201051344000651","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,125287.0,125287.0,856,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305049,31655.00
06/03/2015 00:15,2,0.000,ALERT,212.61,296.66,59.954,1433304904,"201051344000867","174011321042388",0.00,15.30,0,292.76,300.27,0.0,0.0,0.000,117599.7,117599.7,858,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305050,31656.00
06/03/2015 00:15,2,0.000,ALERT,212.16,297.57,59.965,1433304904,"201051344001230","174011321042388",0.00,14.70,0,293.36,299.97,0.0,0.0,0.000,128701.1,128701.1,857,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305052,31657.00
06/03/2015 00:15,2,0.000,ALERT,212.61,296.96,59.965,1433304904,"201051344000576","174011321042388",0.00,14.30,0,293.06,299.97,0.0,0.0,0.000,125374.0,125374.0,857,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305054,31658.00
06/03/2015 00:15,2,0.000,ALERT,212.16,297.26,59.959,1433304904,"201051344000579","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,131049.4,131049.4,860,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305056,31659.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31660.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31661.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31662.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31663.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31664.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31665.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31666.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31667.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31668.00
06/03/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433304904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433305784,31669.00
06/03/2015 00:30,2,0.000,ALERT,212.61,296.96,59.975,1433305804,"201051344000955","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,130578.6,130578.6,860,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305880,31670.00
06/03/2015 00:30,2,0.000,ALERT,213.96,298.47,59.970,1433305804,"274151322000095","174011321042388",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,427471.1,427471.1,1778,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305882,31671.00
06/03/2015 00:30,2,0.000,ALERT,212.83,297.57,59.965,1433305804,"201051344000868","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,116923.0,116923.0,860,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305884,31672.00
06/03/2015 00:30,2,0.000,ALERT,213.51,296.96,59.975,1433305804,"201051344000853","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,123172.1,123172.1,858,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305886,31673.00
06/03/2015 00:30,2,0.000,ALERT,213.29,297.57,59.970,1433305804,"201051344000582","174011321042388",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,123931.5,123931.5,857,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305888,31674.00
06/03/2015 00:30,2,0.000,ALERT,213.06,296.66,59.975,1433305804,"201051344000469","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,118315.5,118315.5,859,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305889,31675.00
06/03/2015 00:30,2,0.000,ALERT,212.83,296.66,59.970,1433305804,"201051344000988","174011321042388",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,118211.3,118211.3,859,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305891,31676.00
06/03/2015 00:30,2,0.000,ALERT,213.06,296.66,59.970,1433305804,"201051344001158","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,124507.9,124507.9,861,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305893,31677.00
06/03/2015 00:30,2,0.000,ALERT,212.83,296.36,59.965,1433305804,"201051344001025","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,127324.9,127324.9,860,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305895,31678.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.26,59.970,1433305804,"201051344000569","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,131244.1,131244.1,859,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305897,31679.00
06/03/2015 00:30,2,0.000,ALERT,214.19,296.66,59.954,1433305804,"274151322000094","174011321042388",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,318474.8,318474.8,2193,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305899,31680.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.26,59.965,1433305804,"201051344000458","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,126896.6,126896.6,859,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305900,31681.00
06/03/2015 00:30,2,0.000,ALERT,214.64,296.36,59.996,1433305804,"274151322000087","174011321042388",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,388129.6,388129.6,1772,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305902,31682.00
06/03/2015 00:30,2,0.000,ALERT,214.19,297.57,59.928,1433305804,"274151322000052","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,414772.7,414772.7,2171,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305904,31683.00
06/03/2015 00:30,2,0.000,ALERT,213.51,297.57,59.965,1433305804,"201051344001145","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,131977.4,131977.4,859,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305906,31684.00
06/03/2015 00:30,2,0.000,ALERT,213.51,297.26,59.970,1433305804,"201051344000685","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,131307.4,131307.4,861,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305907,31685.00
06/03/2015 00:30,2,0.000,ALERT,213.96,297.26,59.970,1433305804,"274151322000088","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,396985.8,396985.8,1779,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305909,31686.00
06/03/2015 00:30,2,0.000,ALERT,213.29,296.96,59.954,1433305804,"201051344000438","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,131326.0,131326.0,860,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305911,31687.00
06/03/2015 00:30,2,0.000,ALERT,212.83,297.26,59.965,1433305804,"201051344001135","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,122768.3,122768.3,859,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305913,31688.00
06/03/2015 00:30,2,0.000,ALERT,213.29,296.66,59.965,1433305804,"201051344000417","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,127393.7,127393.7,857,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305915,31689.00
06/03/2015 00:30,2,0.000,ALERT,212.61,297.57,59.970,1433305804,"201051344000594","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,126905.3,126905.3,860,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305917,31690.00
06/03/2015 00:30,2,0.000,ALERT,214.41,297.57,59.954,1433305804,"274151322000083","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,411154.4,411154.4,2176,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305919,31691.00
06/03/2015 00:30,2,0.000,ALERT,213.29,297.57,59.959,1433305804,"201051344000585","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,125792.7,125792.7,858,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305921,31692.00
06/03/2015 00:30,2,0.000,ALERT,214.19,297.26,59.949,1433305804,"274151322000054","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,406613.9,406613.9,1773,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305923,31693.00
06/03/2015 00:30,2,0.000,ALERT,213.29,296.96,59.965,1433305804,"201051344001203","174011321042388",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,127236.1,127236.1,861,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305925,31694.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.26,59.981,1433305804,"201051344000646","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,124933.3,124933.3,856,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305926,31695.00
06/03/2015 00:30,2,0.000,ALERT,214.87,296.96,59.954,1433305804,"274151322000068","174011321042388",0.00,16.30,0,295.46,298.47,0.0,0.0,0.000,317359.8,317359.8,1803,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305928,31696.00
06/03/2015 00:30,2,0.000,ALERT,214.87,297.26,59.944,1433305804,"274151322000076","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,432998.4,432998.4,2170,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305930,31697.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.57,59.949,1433305804,"201051344000890","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,128806.7,128806.7,859,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305932,31698.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.26,59.965,1433305804,"201051344000900","174011321042388",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,129268.3,129268.3,858,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305934,31699.00
06/03/2015 00:30,2,0.000,ALERT,213.51,296.66,59.965,1433305804,"201051344000633","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,118965.6,118965.6,863,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305935,31700.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.26,59.959,1433305804,"201051344000983","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,126013.1,126013.1,860,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305937,31701.00
06/03/2015 00:30,2,0.000,ALERT,213.29,296.96,59.975,1433305804,"201051344000917","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,129426.8,129426.8,860,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305939,31702.00
06/03/2015 00:30,2,0.000,ALERT,213.29,296.66,59.959,1433305804,"201051344000648","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,125561.1,125561.1,859,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305941,31703.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.26,59.954,1433305804,"201051344001093","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,127454.4,127454.4,861,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305943,31704.00
06/03/2015 00:30,2,0.000,ALERT,213.29,296.96,59.959,1433305804,"201051344000645","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,125915.6,125915.6,858,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305944,31705.00
06/03/2015 00:30,2,0.000,ALERT,214.41,297.57,59.954,1433305804,"274151322000085","174011321042388",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,408596.5,408596.5,2168,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305946,31706.00
06/03/2015 00:30,2,0.000,ALERT,213.06,296.66,59.965,1433305804,"201051344000651","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,125287.0,125287.0,858,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305948,31707.00
06/03/2015 00:30,2,0.000,ALERT,213.06,296.66,59.959,1433305804,"201051344000867","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,117599.7,117599.7,860,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433305950,31708.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.87,59.917,1433305804,"201051344001230","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,128701.1,128701.1,859,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305952,31709.00
06/03/2015 00:30,2,0.000,ALERT,213.29,297.57,59.959,1433305804,"201051344000576","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,125374.0,125374.0,859,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305954,31710.00
06/03/2015 00:30,2,0.000,ALERT,213.06,297.87,59.965,1433305804,"201051344000579","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,131049.4,131049.4,862,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433305955,31711.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31712.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31713.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31714.00
