ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31715.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31716.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31717.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31718.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31719.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31720.00
06/03/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433305804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433306685,31721.00
06/03/2015 00:45,2,0.000,ALERT,212.61,297.57,60.007,1433306704,"201051344000955","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,130578.6,130578.6,862,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306780,31722.00
06/03/2015 00:45,2,0.000,ALERT,214.19,299.37,59.991,1433306704,"274151322000095","174011321042388",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,427471.1,427471.1,1780,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306782,31723.00
06/03/2015 00:45,2,0.000,ALERT,212.83,297.87,59.996,1433306704,"201051344000868","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,116923.0,116923.0,862,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306784,31724.00
06/03/2015 00:45,2,0.000,ALERT,213.51,297.57,59.991,1433306704,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,123172.1,123172.1,860,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306786,31725.00
06/03/2015 00:45,2,0.000,ALERT,213.74,298.77,59.965,1433306704,"201051344000582","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,123931.5,123931.5,859,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306788,31726.00
06/03/2015 00:45,2,0.000,ALERT,213.06,297.57,59.996,1433306704,"201051344000469","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,118315.5,118315.5,861,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306790,31727.00
06/03/2015 00:45,2,0.000,ALERT,213.06,297.57,59.996,1433306704,"201051344000988","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,118211.3,118211.3,861,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306791,31728.00
06/03/2015 00:45,2,0.000,ALERT,213.06,297.57,60.023,1433306704,"201051344001158","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,124507.9,124507.9,863,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306793,31729.00
06/03/2015 00:45,2,0.000,ALERT,213.06,297.26,59.991,1433306704,"201051344001025","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,127324.9,127324.9,862,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306795,31730.00
06/03/2015 00:45,2,0.000,ALERT,213.06,298.47,60.028,1433306704,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,131244.1,131244.1,861,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306797,31731.00
06/03/2015 00:45,2,0.000,ALERT,214.64,297.87,59.986,1433306704,"274151322000094","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,318474.8,318474.8,2195,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306799,31732.00
06/03/2015 00:45,2,0.000,ALERT,213.06,298.17,60.002,1433306704,"201051344000458","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,126896.6,126896.6,861,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306800,31733.00
06/03/2015 00:45,2,0.000,ALERT,214.41,296.96,59.991,1433306704,"274151322000087","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,388129.6,388129.6,1774,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306802,31734.00
06/03/2015 00:45,2,0.000,ALERT,214.19,297.87,59.991,1433306704,"274151322000052","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,414772.7,414772.7,2173,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306804,31735.00
06/03/2015 00:45,2,0.000,ALERT,213.51,298.47,59.996,1433306704,"201051344001145","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,131977.4,131977.4,861,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433306806,31736.00
06/03/2015 00:45,2,0.000,ALERT,213.51,298.17,59.986,1433306704,"201051344000685","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,131307.4,131307.4,863,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433306808,31737.00
06/03/2015 00:45,2,0.000,ALERT,213.96,297.57,59.981,1433306704,"274151322000088","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,396985.8,396985.8,1781,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306809,31738.00
06/03/2015 00:45,2,0.000,ALERT,213.29,298.17,60.002,1433306704,"201051344000438","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,131326.0,131326.0,862,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306811,31739.00
06/03/2015 00:45,2,0.000,ALERT,212.61,297.87,59.996,1433306704,"201051344001135","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,122768.3,122768.3,861,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306813,31740.00
06/03/2015 00:45,2,0.000,ALERT,213.29,296.96,60.002,1433306704,"201051344000417","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,127393.7,127393.7,859,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306815,31741.00
06/03/2015 00:45,2,0.000,ALERT,212.61,297.87,60.002,1433306704,"201051344000594","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,126905.3,126905.3,862,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306817,31742.00
06/03/2015 00:45,2,0.000,ALERT,214.19,298.17,59.996,1433306704,"274151322000083","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,411154.4,411154.4,2178,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306819,31743.00
06/03/2015 00:45,2,0.000,ALERT,213.29,297.87,59.970,1433306704,"201051344000585","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,125792.7,125792.7,860,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433306820,31744.00
06/03/2015 00:45,2,0.000,ALERT,214.41,297.87,59.991,1433306704,"274151322000054","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,406613.9,406613.9,1775,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306822,31745.00
06/03/2015 00:45,2,0.000,ALERT,212.83,296.66,59.965,1433306704,"201051344001203","174011321042388",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,127236.1,127236.1,863,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306824,31746.00
06/03/2015 00:45,2,0.000,ALERT,212.61,297.26,60.018,1433306704,"201051344000646","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,124933.3,124933.3,858,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306826,31747.00
06/03/2015 00:45,2,0.000,ALERT,214.87,296.66,60.002,1433306704,"274151322000068","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,317359.8,317359.8,1805,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306828,31748.00
06/03/2015 00:45,2,0.000,ALERT,214.64,296.66,60.002,1433306704,"274151322000076","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,432998.4,432998.4,2172,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306829,31749.00
06/03/2015 00:45,2,0.000,ALERT,212.83,297.57,60.023,1433306704,"201051344000890","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,128806.7,128806.7,861,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306831,31750.00
06/03/2015 00:45,2,0.000,ALERT,212.61,296.96,59.991,1433306704,"201051344000900","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,129268.3,129268.3,860,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433306833,31751.00
06/03/2015 00:45,2,0.000,ALERT,213.06,296.06,60.018,1433306704,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,118965.6,118965.6,865,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433306835,31752.00
06/03/2015 00:45,2,0.000,ALERT,212.61,296.96,60.023,1433306704,"201051344000983","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,126013.1,126013.1,862,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433306837,31753.00
06/03/2015 00:45,2,0.000,ALERT,212.83,296.66,59.970,1433306704,"201051344000917","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,129426.8,129426.8,862,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306839,31754.00
06/03/2015 00:45,2,0.000,ALERT,212.83,296.06,60.023,1433306704,"201051344000648","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,125561.1,125561.1,861,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306840,31755.00
06/03/2015 00:45,2,0.000,ALERT,212.61,297.26,60.018,1433306704,"201051344001093","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,127454.4,127454.4,863,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306842,31756.00
06/03/2015 00:45,2,0.000,ALERT,212.83,296.36,60.002,1433306704,"201051344000645","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,125915.6,125915.6,860,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306844,31757.00
06/03/2015 00:45,2,0.000,ALERT,213.96,297.26,60.002,1433306704,"274151322000085","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,408596.5,408596.5,2170,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306846,31758.00
06/03/2015 00:45,2,0.000,ALERT,212.83,296.06,60.007,1433306704,"201051344000651","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,125287.0,125287.0,860,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306848,31759.00
06/03/2015 00:45,2,0.000,ALERT,212.83,296.06,60.012,1433306704,"201051344000867","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,117599.7,117599.7,862,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306849,31760.00
06/03/2015 00:45,2,0.000,ALERT,212.83,297.57,60.018,1433306704,"201051344001230","174011321042388",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,128701.1,128701.1,861,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306851,31761.00
06/03/2015 00:45,2,0.000,ALERT,213.29,297.57,60.018,1433306704,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,125374.0,125374.0,861,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306853,31762.00
06/03/2015 00:45,2,0.000,ALERT,212.61,297.57,60.007,1433306704,"201051344000579","174011321042388",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,131049.4,131049.4,864,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433306855,31763.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31764.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31765.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31766.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31767.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31768.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31769.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31770.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31771.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31772.00
06/03/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433306704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433307584,31773.00
06/03/2015 01:00,2,0.000,ALERT,212.38,297.57,59.981,1433307603,"201051344000955","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,130578.6,130578.6,864,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307679,31774.00
06/03/2015 01:00,2,0.000,ALERT,213.96,298.47,59.981,1433307603,"274151322000095","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,427471.1,427471.1,1782,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307681,31775.00
06/03/2015 01:00,2,0.000,ALERT,212.83,298.17,59.975,1433307603,"201051344000868","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,116923.0,116923.0,864,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433307682,31776.00
06/03/2015 01:00,2,0.000,ALERT,213.29,297.26,59.981,1433307603,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,123172.1,123172.1,862,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307684,31777.00
06/03/2015 01:00,2,0.000,ALERT,213.29,298.47,59.986,1433307603,"201051344000582","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,123931.5,123931.5,861,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307686,31778.00
06/03/2015 01:00,2,0.000,ALERT,212.83,297.26,59.981,1433307603,"201051344000469","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,118315.5,118315.5,863,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433307688,31779.00
06/03/2015 01:00,2,0.000,ALERT,212.38,297.26,59.981,1433307603,"201051344000988","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,118211.3,118211.3,863,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307690,31780.00
06/03/2015 01:00,2,0.000,ALERT,212.83,297.26,59.981,1433307603,"201051344001158","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,124507.9,124507.9,865,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307692,31781.00
06/03/2015 01:00,2,0.000,ALERT,212.61,296.96,59.986,1433307603,"201051344001025","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,127324.9,127324.9,864,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307694,31782.00
06/03/2015 01:00,2,0.000,ALERT,212.38,297.57,60.007,1433307603,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,131244.1,131244.1,863,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307695,31783.00
06/03/2015 01:00,2,0.000,ALERT,213.96,296.96,59.970,1433307603,"274151322000094","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,318474.8,318474.8,2197,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307697,31784.00
06/03/2015 01:00,2,0.000,ALERT,212.61,297.57,59.981,1433307603,"201051344000458","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,126896.6,126896.6,863,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307699,31785.00
06/03/2015 01:00,2,0.000,ALERT,214.19,296.66,59.975,1433307603,"274151322000087","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,388129.6,388129.6,1776,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307701,31786.00
06/03/2015 01:00,2,0.000,ALERT,213.96,297.87,59.975,1433307603,"274151322000052","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,414772.7,414772.7,2175,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307702,31787.00
06/03/2015 01:00,2,0.000,ALERT,212.83,297.57,59.981,1433307603,"201051344001145","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,131977.4,131977.4,863,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307704,31788.00
06/03/2015 01:00,2,0.000,ALERT,213.06,297.57,60.002,1433307603,"201051344000685","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,131307.4,131307.4,865,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433307706,31789.00
06/03/2015 01:00,2,0.000,ALERT,213.51,297.26,59.970,1433307603,"274151322000088","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,396985.8,396985.8,1783,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307708,31790.00
06/03/2015 01:00,2,0.000,ALERT,212.83,297.26,60.002,1433307603,"201051344000438","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,131326.0,131326.0,864,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307710,31791.00
06/03/2015 01:00,2,0.000,ALERT,212.16,297.26,59.986,1433307603,"201051344001135","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,122768.3,122768.3,863,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307712,31792.00
06/03/2015 01:00,2,0.000,ALERT,213.06,296.66,59.975,1433307603,"201051344000417","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,127393.7,127393.7,861,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307713,31793.00
06/03/2015 01:00,2,0.000,ALERT,211.93,297.26,59.970,1433307603,"201051344000594","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,126905.3,126905.3,864,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307715,31794.00
06/03/2015 01:00,2,0.000,ALERT,213.51,297.57,59.959,1433307603,"274151322000083","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,411154.4,411154.4,2180,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307717,31795.00
06/03/2015 01:00,2,0.000,ALERT,212.83,297.26,59.970,1433307603,"201051344000585","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,125792.7,125792.7,862,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307719,31796.00
06/03/2015 01:00,2,0.000,ALERT,213.74,297.26,59.975,1433307603,"274151322000054","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,406613.9,406613.9,1777,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307721,31797.00
06/03/2015 01:00,2,0.000,ALERT,212.83,296.96,59.959,1433307603,"201051344001203","174011321042388",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,127236.1,127236.1,865,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307723,31798.00
06/03/2015 01:00,2,0.000,ALERT,212.38,297.26,59.965,1433307603,"201051344000646","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,124933.3,124933.3,860,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307725,31799.00
06/03/2015 01:00,2,0.000,ALERT,214.64,296.96,59.933,1433307603,"274151322000068","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,317359.8,317359.8,1807,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307726,31800.00
06/03/2015 01:00,2,0.000,ALERT,214.41,297.26,59.954,1433307603,"274151322000076","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,432998.4,432998.4,2174,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307728,31801.00
06/03/2015 01:00,2,0.000,ALERT,212.38,297.57,59.954,1433307603,"201051344000890","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,128806.7,128806.7,863,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433307730,31802.00
06/03/2015 01:00,2,0.000,ALERT,212.38,296.96,59.965,1433307603,"201051344000900","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,129268.3,129268.3,862,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307732,31803.00
06/03/2015 01:00,2,0.000,ALERT,213.06,296.36,59.986,1433307603,"201051344000633","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,118965.6,118965.6,867,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307734,31804.00
06/03/2015 01:00,2,0.000,ALERT,212.61,297.26,59.949,1433307603,"201051344000983","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,126013.1,126013.1,864,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307736,31805.00
06/03/2015 01:00,2,0.000,ALERT,212.83,296.66,59.917,1433307603,"201051344000917","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,129426.8,129426.8,864,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307738,31806.00
06/03/2015 01:00,2,0.000,ALERT,212.61,296.36,59.991,1433307603,"201051344000648","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,125561.1,125561.1,863,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307739,31807.00
06/03/2015 01:00,2,0.000,ALERT,212.83,297.57,59.954,1433307603,"201051344001093","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,127454.4,127454.4,865,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307741,31808.00
06/03/2015 01:00,2,0.000,ALERT,212.83,296.96,59.986,1433307603,"201051344000645","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,125915.6,125915.6,862,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307743,31809.00
06/03/2015 01:00,2,0.000,ALERT,214.19,297.57,59.965,1433307603,"274151322000085","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,408596.5,408596.5,2172,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433307745,31810.00
06/03/2015 01:00,2,0.000,ALERT,212.83,296.66,59.954,1433307603,"201051344000651","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,125287.0,125287.0,862,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307747,31811.00
06/03/2015 01:00,2,0.000,ALERT,212.61,296.66,59.944,1433307603,"201051344000867","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,117599.7,117599.7,864,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433307749,31812.00
06/03/2015 01:00,2,0.000,ALERT,212.61,297.57,59.954,1433307603,"201051344001230","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,128701.1,128701.1,863,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307750,31813.00
06/03/2015 01:00,2,0.000,ALERT,213.06,297.87,59.954,1433307603,"201051344000576","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,125374.0,125374.0,863,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307752,31814.00
06/03/2015 01:00,2,0.000,ALERT,212.61,297.87,59.959,1433307603,"201051344000579","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,131049.4,131049.4,866,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433307754,31815.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31816.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31817.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31818.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31819.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31820.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31821.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31822.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31823.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31824.00
06/03/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433307603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433308483,31825.00
06/03/2015 01:15,2,0.000,ALERT,211.48,296.66,59.970,1433308503,"201051344000955","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,130578.6,130578.6,866,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308580,31826.00
06/03/2015 01:15,2,0.000,ALERT,213.06,297.87,59.975,1433308503,"274151322000095","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,427471.1,427471.1,1784,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308581,31827.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.96,59.965,1433308503,"201051344000868","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,116923.0,116923.0,866,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308583,31828.00
06/03/2015 01:15,2,0.000,ALERT,212.38,296.36,59.944,1433308503,"201051344000853","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,123172.1,123172.1,864,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308585,31829.00
06/03/2015 01:15,2,0.000,ALERT,212.38,297.57,59.965,1433308503,"201051344000582","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,123931.5,123931.5,863,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308587,31830.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.36,59.996,1433308503,"201051344000469","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,118315.5,118315.5,865,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308589,31831.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.66,59.965,1433308503,"201051344000988","174011321042388",0.00,13.30,0,291.85,299.07,0.0,0.0,0.000,118211.3,118211.3,865,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308591,31832.00
06/03/2015 01:15,2,0.000,ALERT,211.93,296.36,59.954,1433308503,"201051344001158","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,124507.9,124507.9,867,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308592,31833.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.06,59.959,1433308503,"201051344001025","174011321042388",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,127324.9,127324.9,866,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308594,31834.00
06/03/2015 01:15,2,0.000,ALERT,211.93,296.96,60.007,1433308503,"201051344000569","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,131244.1,131244.1,865,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308596,31835.00
06/03/2015 01:15,2,0.000,ALERT,213.06,296.06,59.944,1433308503,"274151322000094","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,318474.8,318474.8,2199,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308598,31836.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.66,59.965,1433308503,"201051344000458","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,126896.6,126896.6,865,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308600,31837.00
06/03/2015 01:15,2,0.000,ALERT,213.06,296.06,59.954,1433308503,"274151322000087","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,388129.6,388129.6,1778,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308601,31838.00
06/03/2015 01:15,2,0.000,ALERT,212.83,297.26,59.959,1433308503,"274151322000052","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,414772.7,414772.7,2177,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308603,31839.00
06/03/2015 01:15,2,0.000,ALERT,212.16,296.96,59.970,1433308503,"201051344001145","174011321042388",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,131977.4,131977.4,865,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308605,31840.00
06/03/2015 01:15,2,0.000,ALERT,212.38,296.66,59.965,1433308503,"201051344000685","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,131307.4,131307.4,867,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308607,31841.00
06/03/2015 01:15,2,0.000,ALERT,212.61,296.36,59.970,1433308503,"274151322000088","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,396985.8,396985.8,1785,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308609,31842.00
06/03/2015 01:15,2,0.000,ALERT,211.93,296.66,59.965,1433308503,"201051344000438","174011321042388",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,131326.0,131326.0,866,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308611,31843.00
06/03/2015 01:15,2,0.000,ALERT,211.48,296.36,59.965,1433308503,"201051344001135","174011321042388",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,122768.3,122768.3,865,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308612,31844.00
06/03/2015 01:15,2,0.000,ALERT,212.16,296.06,59.975,1433308503,"201051344000417","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,127393.7,127393.7,863,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308614,31845.00
06/03/2015 01:15,2,0.000,ALERT,213.29,297.26,59.970,1433308503,"274151322000083","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,411154.4,411154.4,2182,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308617,31846.00
06/03/2015 01:15,2,0.000,ALERT,212.16,296.96,59.970,1433308503,"201051344000585","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,125792.7,125792.7,864,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308619,31847.00
06/03/2015 01:15,2,0.000,ALERT,212.83,296.96,59.970,1433308503,"274151322000054","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,406613.9,406613.9,1779,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308621,31848.00
06/03/2015 01:15,2,0.000,ALERT,211.93,296.36,59.975,1433308503,"201051344001203","174011321042388",0.00,13.30,0,294.56,301.77,0.0,0.0,0.000,127236.1,127236.1,867,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308623,31849.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.66,59.965,1433308503,"201051344000646","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,124933.3,124933.3,862,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308625,31850.00
06/03/2015 01:15,2,0.000,ALERT,213.96,296.06,59.965,1433308503,"274151322000068","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,317359.8,317359.8,1809,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308626,31851.00
06/03/2015 01:15,2,0.000,ALERT,213.96,296.66,59.970,1433308503,"274151322000076","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,432998.4,432998.4,2176,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308628,31852.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.96,60.012,1433308503,"201051344000890","174011321042388",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,128806.7,128806.7,865,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308630,31853.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.36,59.970,1433308503,"201051344000900","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,129268.3,129268.3,864,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308632,31854.00
06/03/2015 01:15,2,0.000,ALERT,212.38,295.76,59.975,1433308503,"201051344000633","174011321042388",0.00,13.00,0,292.46,298.77,0.0,0.0,0.000,118965.6,118965.6,869,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308634,31855.00
06/03/2015 01:15,2,0.000,ALERT,211.70,296.66,59.986,1433308503,"201051344000983","174011321042388",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,126013.1,126013.1,866,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308635,31856.00
06/03/2015 01:15,2,0.000,ALERT,212.16,296.36,59.991,1433308503,"201051344000917","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,129426.8,129426.8,866,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308637,31857.00
06/03/2015 01:15,2,0.000,ALERT,212.16,296.06,59.986,1433308503,"201051344000648","174011321042388",0.00,12.70,0,293.96,299.97,0.0,0.0,0.000,125561.1,125561.1,865,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308639,31858.00
06/03/2015 01:15,2,0.000,ALERT,211.93,296.96,59.981,1433308503,"201051344001093","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,127454.4,127454.4,867,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308641,31859.00
06/03/2015 01:15,2,0.000,ALERT,212.38,296.66,59.981,1433308503,"201051344000645","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,125915.6,125915.6,864,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308643,31860.00
06/03/2015 01:15,2,0.000,ALERT,213.29,296.36,59.975,1433308503,"274151322000085","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,408596.5,408596.5,2174,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308645,31861.00
06/03/2015 01:15,2,0.000,ALERT,212.16,296.06,59.986,1433308503,"201051344000651","174011321042388",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,125287.0,125287.0,864,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308647,31862.00
06/03/2015 01:15,2,0.000,ALERT,212.16,296.36,59.991,1433308503,"201051344000867","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,117599.7,117599.7,866,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308648,31863.00
06/03/2015 01:15,2,0.000,ALERT,211.93,297.26,59.986,1433308503,"201051344001230","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,128701.1,128701.1,865,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433308650,31864.00
