ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 01:15,2,0.000,ALERT,212.38,297.26,59.986,1433308503,"201051344000576","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,125374.0,125374.0,865,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308652,31865.00
06/03/2015 01:15,2,0.000,ALERT,211.70,297.26,59.986,1433308503,"201051344000579","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,131049.4,131049.4,868,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308654,31866.00
06/03/2015 01:15,2,0.000,ALERT,211.70,297.57,59.991,1433308503,"201051344000594","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,126905.3,126905.3,866,0,0,0,L,1122011218,2,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433308668,31867.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31868.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31869.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31870.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31871.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31872.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31873.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31874.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31875.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31876.00
06/03/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433308503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433309383,31877.00
06/03/2015 01:30,2,0.000,ALERT,211.93,296.96,59.949,1433309403,"201051344000955","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,130578.6,130578.6,868,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309480,31878.00
06/03/2015 01:30,2,0.000,ALERT,213.74,298.47,59.954,1433309403,"274151322000095","174011321042388",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,427471.1,427471.1,1786,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309482,31879.00
06/03/2015 01:30,2,0.000,ALERT,212.16,297.26,59.959,1433309403,"201051344000868","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,116923.0,116923.0,868,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309484,31880.00
06/03/2015 01:30,2,0.000,ALERT,212.61,296.66,59.954,1433309403,"201051344000853","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,123172.1,123172.1,866,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309485,31881.00
06/03/2015 01:30,2,0.000,ALERT,212.83,297.57,59.959,1433309403,"201051344000582","174011321042388",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,123931.5,123931.5,865,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309487,31882.00
06/03/2015 01:30,2,0.000,ALERT,212.38,296.36,59.959,1433309403,"201051344000469","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,118315.5,118315.5,867,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309489,31883.00
06/03/2015 01:30,2,0.000,ALERT,212.16,296.66,59.965,1433309403,"201051344000988","174011321042388",0.00,13.30,0,292.16,297.87,0.0,0.0,0.000,118211.3,118211.3,867,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309491,31884.00
06/03/2015 01:30,2,0.000,ALERT,212.16,296.36,59.954,1433309403,"201051344001158","174011321042388",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,124507.9,124507.9,869,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309493,31885.00
06/03/2015 01:30,2,0.000,ALERT,212.16,296.06,59.970,1433309403,"201051344001025","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,127324.9,127324.9,868,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309495,31886.00
06/03/2015 01:30,2,0.000,ALERT,212.16,296.96,59.944,1433309403,"201051344000569","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,131244.1,131244.1,867,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309497,31887.00
06/03/2015 01:30,2,0.000,ALERT,213.51,296.06,59.959,1433309403,"274151322000094","174011321042388",0.00,14.00,0,294.56,297.87,0.0,0.0,0.000,318474.8,318474.8,2201,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309498,31888.00
06/03/2015 01:30,2,0.000,ALERT,212.16,296.96,59.965,1433309403,"201051344000458","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,126896.6,126896.6,867,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309500,31889.00
06/03/2015 01:30,2,0.000,ALERT,213.74,295.76,59.954,1433309403,"274151322000087","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,388129.6,388129.6,1780,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309502,31890.00
06/03/2015 01:30,2,0.000,ALERT,213.51,297.26,59.970,1433309403,"274151322000052","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,414772.7,414772.7,2179,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309504,31891.00
06/03/2015 01:30,2,0.000,ALERT,212.83,297.26,59.933,1433309403,"201051344001145","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,131977.4,131977.4,867,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309506,31892.00
06/03/2015 01:30,2,0.000,ALERT,212.38,296.66,59.965,1433309403,"201051344000685","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,131307.4,131307.4,869,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309507,31893.00
06/03/2015 01:30,2,0.000,ALERT,213.06,296.66,59.975,1433309403,"274151322000088","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,396985.8,396985.8,1787,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309509,31894.00
06/03/2015 01:30,2,0.000,ALERT,212.61,296.96,59.944,1433309403,"201051344000438","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,131326.0,131326.0,868,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309511,31895.00
06/03/2015 01:30,2,0.000,ALERT,211.93,296.66,59.970,1433309403,"201051344001135","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,122768.3,122768.3,867,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309513,31896.00
06/03/2015 01:30,2,0.000,ALERT,212.61,296.36,59.965,1433309403,"201051344000417","174011321042388",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,127393.7,127393.7,865,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309515,31897.00
06/03/2015 01:30,2,0.000,ALERT,211.93,297.26,59.944,1433309403,"201051344000594","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,126905.3,126905.3,868,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309517,31898.00
06/03/2015 01:30,2,0.000,ALERT,213.51,297.57,59.959,1433309403,"274151322000083","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,411154.4,411154.4,2184,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309519,31899.00
06/03/2015 01:30,2,0.000,ALERT,212.61,297.26,59.965,1433309403,"201051344000585","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,125792.7,125792.7,866,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309520,31900.00
06/03/2015 01:30,2,0.000,ALERT,213.29,296.96,59.954,1433309403,"274151322000054","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,406613.9,406613.9,1781,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309522,31901.00
06/03/2015 01:30,2,0.000,ALERT,212.38,296.66,59.959,1433309403,"201051344001203","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,127236.1,127236.1,869,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309524,31902.00
06/03/2015 01:30,2,0.000,ALERT,212.16,296.96,59.959,1433309403,"201051344000646","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,124933.3,124933.3,864,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309526,31903.00
06/03/2015 01:30,2,0.000,ALERT,214.19,296.66,59.959,1433309403,"274151322000068","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,317359.8,317359.8,1811,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309528,31904.00
06/03/2015 01:30,2,0.000,ALERT,213.96,296.36,59.965,1433309403,"274151322000076","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,432998.4,432998.4,2178,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309529,31905.00
06/03/2015 01:30,2,0.000,ALERT,212.16,297.26,59.954,1433309403,"201051344000890","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,128806.7,128806.7,867,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309531,31906.00
06/03/2015 01:30,2,0.000,ALERT,212.16,296.36,59.954,1433309403,"201051344000900","174011321042388",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,129268.3,129268.3,866,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309533,31907.00
06/03/2015 01:30,2,0.000,ALERT,212.83,296.36,59.954,1433309403,"201051344000633","174011321042388",0.00,12.70,0,292.46,297.57,0.0,0.0,0.000,118965.6,118965.6,871,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309535,31908.00
06/03/2015 01:30,2,0.000,ALERT,212.38,297.26,59.922,1433309403,"201051344000983","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,126013.1,126013.1,868,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309537,31909.00
06/03/2015 01:30,2,0.000,ALERT,212.61,296.66,59.959,1433309403,"201051344000917","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,129426.8,129426.8,868,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309539,31910.00
06/03/2015 01:30,2,0.000,ALERT,212.61,296.36,59.970,1433309403,"201051344000648","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,125561.1,125561.1,867,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309540,31911.00
06/03/2015 01:30,2,0.000,ALERT,212.38,296.96,59.954,1433309403,"201051344001093","174011321042388",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,127454.4,127454.4,869,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309542,31912.00
06/03/2015 01:30,2,0.000,ALERT,212.61,296.66,59.959,1433309403,"201051344000645","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,125915.6,125915.6,866,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309544,31913.00
06/03/2015 01:30,2,0.000,ALERT,213.74,297.26,59.959,1433309403,"274151322000085","174011321042388",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,408596.5,408596.5,2176,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433309546,31914.00
06/03/2015 01:30,2,0.000,ALERT,212.38,296.36,59.954,1433309403,"201051344000651","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,125287.0,125287.0,866,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309547,31915.00
06/03/2015 01:30,2,0.000,ALERT,212.38,296.66,59.949,1433309403,"201051344000867","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,117599.7,117599.7,868,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309549,31916.00
06/03/2015 01:30,2,0.000,ALERT,212.38,297.57,59.965,1433309403,"201051344001230","174011321042388",0.00,13.00,0,295.46,298.77,0.0,0.0,0.000,128701.1,128701.1,867,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309551,31917.00
06/03/2015 01:30,2,0.000,ALERT,212.83,297.26,59.954,1433309403,"201051344000576","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,125374.0,125374.0,867,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309553,31918.00
06/03/2015 01:30,2,0.000,ALERT,212.38,297.57,59.954,1433309403,"201051344000579","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,131049.4,131049.4,870,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433309555,31919.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31920.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31921.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31922.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31923.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31924.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31925.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31926.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31927.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31928.00
06/03/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433309403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433310283,31929.00
06/03/2015 01:45,2,0.000,ALERT,211.93,296.96,59.991,1433310303,"201051344000955","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,130578.6,130578.6,870,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310379,31930.00
06/03/2015 01:45,2,0.000,ALERT,213.51,297.87,60.007,1433310303,"274151322000095","174011321042388",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,427471.1,427471.1,1788,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433310381,31931.00
06/03/2015 01:45,2,0.000,ALERT,212.16,297.57,60.002,1433310303,"201051344000868","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,116923.0,116923.0,870,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310383,31932.00
06/03/2015 01:45,2,0.000,ALERT,212.61,296.96,59.959,1433310303,"201051344000853","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,123172.1,123172.1,868,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310385,31933.00
06/03/2015 01:45,2,0.000,ALERT,212.83,298.17,59.996,1433310303,"201051344000582","174011321042388",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,123931.5,123931.5,867,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433310387,31934.00
06/03/2015 01:45,2,0.000,ALERT,212.16,296.66,60.007,1433310303,"201051344000469","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,118315.5,118315.5,869,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310389,31935.00
06/03/2015 01:45,2,0.000,ALERT,211.93,296.96,60.002,1433310303,"201051344000988","174011321042388",0.00,13.30,0,292.16,298.17,0.0,0.0,0.000,118211.3,118211.3,869,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310390,31936.00
06/03/2015 01:45,2,0.000,ALERT,212.16,296.96,60.039,1433310303,"201051344001158","174011321042388",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,124507.9,124507.9,871,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310392,31937.00
06/03/2015 01:45,2,0.000,ALERT,212.38,296.66,60.002,1433310303,"201051344001025","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,127324.9,127324.9,870,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310394,31938.00
06/03/2015 01:45,2,0.000,ALERT,212.16,297.57,60.007,1433310303,"201051344000569","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,131244.1,131244.1,869,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310396,31939.00
06/03/2015 01:45,2,0.000,ALERT,213.74,296.96,60.012,1433310303,"274151322000094","174011321042388",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,318474.8,318474.8,2203,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310398,31940.00
06/03/2015 01:45,2,0.000,ALERT,212.16,297.26,60.034,1433310303,"201051344000458","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,126896.6,126896.6,869,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310400,31941.00
06/03/2015 01:45,2,0.000,ALERT,213.74,297.26,60.007,1433310303,"274151322000087","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,388129.6,388129.6,1782,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310402,31942.00
06/03/2015 01:45,2,0.000,ALERT,213.51,297.26,60.007,1433310303,"274151322000052","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,414772.7,414772.7,2181,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310404,31943.00
06/03/2015 01:45,2,0.000,ALERT,212.61,297.87,60.034,1433310303,"201051344001145","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,131977.4,131977.4,869,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310405,31944.00
06/03/2015 01:45,2,0.000,ALERT,212.61,297.57,60.012,1433310303,"201051344000685","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,131307.4,131307.4,871,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310407,31945.00
06/03/2015 01:45,2,0.000,ALERT,213.29,297.57,60.007,1433310303,"274151322000088","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,396985.8,396985.8,1789,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310409,31946.00
06/03/2015 01:45,2,0.000,ALERT,212.61,297.87,59.991,1433310303,"201051344000438","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,131326.0,131326.0,870,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310411,31947.00
06/03/2015 01:45,2,0.000,ALERT,212.16,297.57,60.034,1433310303,"201051344001135","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,122768.3,122768.3,869,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433310413,31948.00
06/03/2015 01:45,2,0.000,ALERT,212.61,296.96,60.007,1433310303,"201051344000417","174011321042388",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,127393.7,127393.7,867,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433310414,31949.00
06/03/2015 01:45,2,0.000,ALERT,211.93,297.87,60.002,1433310303,"201051344000594","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,126905.3,126905.3,870,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310416,31950.00
06/03/2015 01:45,2,0.000,ALERT,213.74,298.17,60.007,1433310303,"274151322000083","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,411154.4,411154.4,2186,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310418,31951.00
06/03/2015 01:45,2,0.000,ALERT,212.61,297.87,60.012,1433310303,"201051344000585","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,125792.7,125792.7,868,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310420,31952.00
06/03/2015 01:45,2,0.000,ALERT,213.51,297.57,60.012,1433310303,"274151322000054","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,406613.9,406613.9,1783,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310422,31953.00
06/03/2015 01:45,2,0.000,ALERT,212.61,296.96,60.034,1433310303,"201051344001203","174011321042388",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,127236.1,127236.1,871,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310423,31954.00
06/03/2015 01:45,2,0.000,ALERT,212.16,296.96,60.039,1433310303,"201051344000646","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,124933.3,124933.3,866,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310425,31955.00
06/03/2015 01:45,2,0.000,ALERT,214.19,296.36,60.012,1433310303,"274151322000068","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,317359.8,317359.8,1813,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310427,31956.00
06/03/2015 01:45,2,0.000,ALERT,213.96,296.66,60.002,1433310303,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,432998.4,432998.4,2180,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310429,31957.00
06/03/2015 01:45,2,0.000,ALERT,212.16,297.26,60.002,1433310303,"201051344000890","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,128806.7,128806.7,869,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433310431,31958.00
06/03/2015 01:45,2,0.000,ALERT,212.16,296.66,60.002,1433310303,"201051344000900","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,129268.3,129268.3,868,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310433,31959.00
06/03/2015 01:45,2,0.000,ALERT,212.61,296.06,59.996,1433310303,"201051344000633","174011321042388",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,118965.6,118965.6,873,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310435,31960.00
06/03/2015 01:45,2,0.000,ALERT,211.93,296.96,60.002,1433310303,"201051344000983","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,126013.1,126013.1,870,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310436,31961.00
06/03/2015 01:45,2,0.000,ALERT,212.38,296.66,60.018,1433310303,"201051344000917","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,129426.8,129426.8,870,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310438,31962.00
06/03/2015 01:45,2,0.000,ALERT,212.38,296.36,60.028,1433310303,"201051344000648","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,125561.1,125561.1,869,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310440,31963.00
06/03/2015 01:45,2,0.000,ALERT,212.16,297.26,59.981,1433310303,"201051344001093","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,127454.4,127454.4,871,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310442,31964.00
06/03/2015 01:45,2,0.000,ALERT,212.61,296.66,60.007,1433310303,"201051344000645","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,125915.6,125915.6,868,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433310444,31965.00
06/03/2015 01:45,2,0.000,ALERT,213.51,297.57,60.023,1433310303,"274151322000085","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,408596.5,408596.5,2178,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433310446,31966.00
06/03/2015 01:45,2,0.000,ALERT,212.38,296.36,59.996,1433310303,"201051344000651","174011321042388",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,125287.0,125287.0,868,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310448,31967.00
06/03/2015 01:45,2,0.000,ALERT,212.38,296.36,59.996,1433310303,"201051344000867","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,117599.7,117599.7,870,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433310449,31968.00
06/03/2015 01:45,2,0.000,ALERT,212.16,297.57,60.002,1433310303,"201051344001230","174011321042388",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,128701.1,128701.1,869,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310451,31969.00
06/03/2015 01:45,2,0.000,ALERT,212.61,297.26,60.012,1433310303,"201051344000576","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,125374.0,125374.0,869,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310453,31970.00
06/03/2015 01:45,2,0.000,ALERT,212.16,297.26,59.996,1433310303,"201051344000579","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,131049.4,131049.4,872,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433310455,31971.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31972.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31973.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31974.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31975.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31976.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31977.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31978.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31979.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31980.00
06/03/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433310303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433311183,31981.00
06/03/2015 02:00,2,0.000,ALERT,211.70,297.26,59.959,1433311204,"201051344000955","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,130578.6,130578.6,872,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311280,31982.00
06/03/2015 02:00,2,0.000,ALERT,213.51,298.47,59.965,1433311204,"274151322000095","174011321042388",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,427471.1,427471.1,1790,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311282,31983.00
06/03/2015 02:00,2,0.000,ALERT,212.16,297.57,59.959,1433311204,"201051344000868","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,116923.0,116923.0,872,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311284,31984.00
06/03/2015 02:00,2,0.000,ALERT,212.61,296.96,59.965,1433311204,"201051344000853","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,123172.1,123172.1,870,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311286,31985.00
06/03/2015 02:00,2,0.000,ALERT,212.83,298.17,59.944,1433311204,"201051344000582","174011321042388",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,123931.5,123931.5,869,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311288,31986.00
06/03/2015 02:00,2,0.000,ALERT,212.16,296.96,59.975,1433311204,"201051344000469","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,118315.5,118315.5,871,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311290,31987.00
06/03/2015 02:00,2,0.000,ALERT,211.93,296.96,59.975,1433311204,"201051344000988","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,118211.3,118211.3,871,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311292,31988.00
06/03/2015 02:00,2,0.000,ALERT,212.16,296.66,59.959,1433311204,"201051344001158","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,124507.9,124507.9,873,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311293,31989.00
06/03/2015 02:00,2,0.000,ALERT,212.16,296.66,59.970,1433311204,"201051344001025","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,127324.9,127324.9,872,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311295,31990.00
06/03/2015 02:00,2,0.000,ALERT,212.16,297.57,59.949,1433311204,"201051344000569","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,131244.1,131244.1,871,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311297,31991.00
06/03/2015 02:00,2,0.000,ALERT,213.51,296.66,59.965,1433311204,"274151322000094","174011321042388",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,318474.8,318474.8,2205,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311299,31992.00
06/03/2015 02:00,2,0.000,ALERT,212.16,297.26,59.959,1433311204,"201051344000458","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,126896.6,126896.6,871,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311301,31993.00
06/03/2015 02:00,2,0.000,ALERT,213.51,296.66,59.954,1433311204,"274151322000087","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,388129.6,388129.6,1784,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311303,31994.00
06/03/2015 02:00,2,0.000,ALERT,213.29,296.96,59.970,1433311204,"274151322000052","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,414772.7,414772.7,2183,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311305,31995.00
06/03/2015 02:00,2,0.000,ALERT,212.61,297.87,59.975,1433311204,"201051344001145","174011321042388",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,131977.4,131977.4,871,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311306,31996.00
06/03/2015 02:00,2,0.000,ALERT,212.61,297.26,59.970,1433311204,"201051344000685","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,131307.4,131307.4,873,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311308,31997.00
06/03/2015 02:00,2,0.000,ALERT,213.29,297.26,59.975,1433311204,"274151322000088","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,396985.8,396985.8,1791,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311310,31998.00
06/03/2015 02:00,2,0.000,ALERT,212.38,297.57,59.965,1433311204,"201051344000438","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,131326.0,131326.0,872,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311312,31999.00
06/03/2015 02:00,2,0.000,ALERT,211.93,297.26,59.981,1433311204,"201051344001135","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,122768.3,122768.3,871,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311313,32000.00
06/03/2015 02:00,2,0.000,ALERT,212.38,296.96,59.949,1433311204,"201051344000417","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,127393.7,127393.7,869,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311315,32001.00
06/03/2015 02:00,2,0.000,ALERT,211.93,297.87,60.002,1433311204,"201051344000594","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,126905.3,126905.3,872,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311317,32002.00
06/03/2015 02:00,2,0.000,ALERT,213.51,297.87,59.981,1433311204,"274151322000083","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,411154.4,411154.4,2188,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311319,32003.00
06/03/2015 02:00,2,0.000,ALERT,212.61,297.87,59.986,1433311204,"201051344000585","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,125792.7,125792.7,870,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311321,32004.00
06/03/2015 02:00,2,0.000,ALERT,213.51,298.17,59.949,1433311204,"274151322000054","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,406613.9,406613.9,1785,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311322,32005.00
06/03/2015 02:00,2,0.000,ALERT,212.38,297.26,59.986,1433311204,"201051344001203","174011321042388",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,127236.1,127236.1,873,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311324,32006.00
06/03/2015 02:00,2,0.000,ALERT,211.93,297.26,59.986,1433311204,"201051344000646","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,124933.3,124933.3,868,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311326,32007.00
06/03/2015 02:00,2,0.000,ALERT,214.19,296.66,59.991,1433311204,"274151322000068","174011321042388",0.00,15.00,0,294.86,298.17,0.0,0.0,0.000,317359.8,317359.8,1815,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311328,32008.00
06/03/2015 02:00,2,0.000,ALERT,213.96,297.26,59.981,1433311204,"274151322000076","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,432998.4,432998.4,2182,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311330,32009.00
06/03/2015 02:00,2,0.000,ALERT,212.16,297.87,59.996,1433311204,"201051344000890","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,128806.7,128806.7,871,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311331,32010.00
06/03/2015 02:00,2,0.000,ALERT,211.93,297.26,59.991,1433311204,"201051344000900","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,129268.3,129268.3,870,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311333,32011.00
06/03/2015 02:00,2,0.000,ALERT,212.83,296.66,59.991,1433311204,"201051344000633","174011321042388",0.00,12.70,0,292.76,297.87,0.0,0.0,0.000,118965.6,118965.6,875,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311335,32012.00
06/03/2015 02:00,2,0.000,ALERT,212.16,297.26,59.991,1433311204,"201051344000983","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,126013.1,126013.1,872,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311337,32013.00
06/03/2015 02:00,2,0.000,ALERT,212.38,296.66,59.991,1433311204,"201051344000917","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,129426.8,129426.8,872,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311339,32014.00
