ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 02:00,2,0.000,ALERT,212.38,296.36,59.986,1433311204,"201051344000648","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,125561.1,125561.1,871,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311341,32015.00
06/03/2015 02:00,2,0.000,ALERT,212.16,297.57,59.986,1433311204,"201051344001093","174011321042388",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,127454.4,127454.4,873,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311343,32016.00
06/03/2015 02:00,2,0.000,ALERT,212.61,296.96,59.991,1433311204,"201051344000645","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,125915.6,125915.6,870,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311344,32017.00
06/03/2015 02:00,2,0.000,ALERT,213.51,297.57,59.986,1433311204,"274151322000085","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,408596.5,408596.5,2180,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311346,32018.00
06/03/2015 02:00,2,0.000,ALERT,212.38,296.66,59.970,1433311204,"201051344000651","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,125287.0,125287.0,870,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311348,32019.00
06/03/2015 02:00,2,0.000,ALERT,212.38,296.66,60.002,1433311204,"201051344000867","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,117599.7,117599.7,872,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311350,32020.00
06/03/2015 02:00,2,0.000,ALERT,212.38,297.87,59.996,1433311204,"201051344001230","174011321042388",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,128701.1,128701.1,871,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433311352,32021.00
06/03/2015 02:00,2,0.000,ALERT,212.61,297.57,59.991,1433311204,"201051344000576","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,125374.0,125374.0,871,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311353,32022.00
06/03/2015 02:00,2,0.000,ALERT,212.16,297.57,59.991,1433311204,"201051344000579","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,131049.4,131049.4,874,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433311355,32023.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32024.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32025.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32026.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32027.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32028.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32029.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32030.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32031.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32032.00
06/03/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433311204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312084,32033.00
06/03/2015 02:15,2,0.000,ALERT,211.93,297.57,60.007,1433312103,"201051344000955","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,130578.6,130578.6,874,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312178,32034.00
06/03/2015 02:15,2,0.000,ALERT,213.51,298.47,59.981,1433312103,"274151322000095","174011321042388",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,427471.1,427471.1,1792,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433312180,32035.00
06/03/2015 02:15,2,0.000,ALERT,212.16,297.57,59.991,1433312103,"201051344000868","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,116923.0,116923.0,874,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433312182,32036.00
06/03/2015 02:15,2,0.000,ALERT,212.83,297.26,60.044,1433312103,"201051344000853","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,123172.1,123172.1,872,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312184,32037.00
06/03/2015 02:15,2,0.000,ALERT,212.83,298.47,59.996,1433312103,"201051344000582","174011321042388",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,123931.5,123931.5,871,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312185,32038.00
06/03/2015 02:15,2,0.000,ALERT,212.16,297.26,59.996,1433312103,"201051344000469","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,118315.5,118315.5,873,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312187,32039.00
06/03/2015 02:15,2,0.000,ALERT,211.93,297.26,59.991,1433312103,"201051344000988","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,118211.3,118211.3,873,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312189,32040.00
06/03/2015 02:15,2,0.000,ALERT,212.38,297.26,60.007,1433312103,"201051344001158","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,124507.9,124507.9,875,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312191,32041.00
06/03/2015 02:15,2,0.000,ALERT,212.16,296.66,59.996,1433312103,"201051344001025","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,127324.9,127324.9,874,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312193,32042.00
06/03/2015 02:15,2,0.000,ALERT,212.16,297.87,60.028,1433312103,"201051344000569","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,131244.1,131244.1,873,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312195,32043.00
06/03/2015 02:15,2,0.000,ALERT,213.51,296.96,59.986,1433312103,"274151322000094","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,318474.8,318474.8,2207,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312196,32044.00
06/03/2015 02:15,2,0.000,ALERT,212.16,297.26,60.002,1433312103,"201051344000458","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,126896.6,126896.6,873,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312198,32045.00
06/03/2015 02:15,2,0.000,ALERT,213.51,296.66,59.991,1433312103,"274151322000087","174011321042388",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,388129.6,388129.6,1786,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312200,32046.00
06/03/2015 02:15,2,0.000,ALERT,213.06,296.66,59.986,1433312103,"274151322000052","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,414772.7,414772.7,2185,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312202,32047.00
06/03/2015 02:15,2,0.000,ALERT,212.38,297.26,59.991,1433312103,"201051344001145","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,131977.4,131977.4,873,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312204,32048.00
06/03/2015 02:15,2,0.000,ALERT,212.61,297.26,59.996,1433312103,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,131307.4,131307.4,875,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312205,32049.00
06/03/2015 02:15,2,0.000,ALERT,213.06,296.96,59.986,1433312103,"274151322000088","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,396985.8,396985.8,1793,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312207,32050.00
06/03/2015 02:15,2,0.000,ALERT,212.38,297.26,60.023,1433312103,"201051344000438","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,131326.0,131326.0,874,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312209,32051.00
06/03/2015 02:15,2,0.000,ALERT,212.16,297.57,59.986,1433312103,"201051344001135","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,122768.3,122768.3,873,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312211,32052.00
06/03/2015 02:15,2,0.000,ALERT,212.61,296.66,59.991,1433312103,"201051344000417","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,127393.7,127393.7,871,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312212,32053.00
06/03/2015 02:15,2,0.000,ALERT,211.93,297.57,59.991,1433312103,"201051344000594","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,126905.3,126905.3,874,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433312214,32054.00
06/03/2015 02:15,2,0.000,ALERT,213.51,297.26,59.991,1433312103,"274151322000083","174011321042388",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,411154.4,411154.4,2190,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312216,32055.00
06/03/2015 02:15,2,0.000,ALERT,212.61,297.57,59.986,1433312103,"201051344000585","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,125792.7,125792.7,872,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312218,32056.00
06/03/2015 02:15,2,0.000,ALERT,213.74,297.57,59.991,1433312103,"274151322000054","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,406613.9,406613.9,1787,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312220,32057.00
06/03/2015 02:15,2,0.000,ALERT,212.61,297.26,59.991,1433312103,"201051344001203","174011321042388",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,127236.1,127236.1,875,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312222,32058.00
06/03/2015 02:15,2,0.000,ALERT,212.16,297.57,59.991,1433312103,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,124933.3,124933.3,870,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433312223,32059.00
06/03/2015 02:15,2,0.000,ALERT,214.19,296.96,59.986,1433312103,"274151322000068","174011321042388",0.00,15.00,0,295.16,298.17,0.0,0.0,0.000,317359.8,317359.8,1817,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312225,32060.00
06/03/2015 02:15,2,0.000,ALERT,214.19,297.26,59.981,1433312103,"274151322000076","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,432998.4,432998.4,2184,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312227,32061.00
06/03/2015 02:15,2,0.000,ALERT,212.16,298.17,59.991,1433312103,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,128806.7,128806.7,873,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312229,32062.00
06/03/2015 02:15,2,0.000,ALERT,212.16,297.26,60.018,1433312103,"201051344000900","174011321042388",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,129268.3,129268.3,872,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312231,32063.00
06/03/2015 02:15,2,0.000,ALERT,212.61,296.36,59.986,1433312103,"201051344000633","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,118965.6,118965.6,877,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433312233,32064.00
06/03/2015 02:15,2,0.000,ALERT,212.38,297.26,59.981,1433312103,"201051344000983","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,126013.1,126013.1,874,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312235,32065.00
06/03/2015 02:15,2,0.000,ALERT,212.61,296.96,60.002,1433312103,"201051344000917","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,129426.8,129426.8,874,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312236,32066.00
06/03/2015 02:15,2,0.000,ALERT,212.38,296.36,59.970,1433312103,"201051344000648","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,125561.1,125561.1,873,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312238,32067.00
06/03/2015 02:15,2,0.000,ALERT,212.38,297.57,59.996,1433312103,"201051344001093","174011321042388",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,127454.4,127454.4,875,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312240,32068.00
06/03/2015 02:15,2,0.000,ALERT,212.61,297.26,59.986,1433312103,"201051344000645","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,125915.6,125915.6,872,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312242,32069.00
06/03/2015 02:15,2,0.000,ALERT,213.96,297.57,59.970,1433312103,"274151322000085","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,408596.5,408596.5,2182,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312244,32070.00
06/03/2015 02:15,2,0.000,ALERT,212.61,296.96,59.975,1433312103,"201051344000651","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,125287.0,125287.0,872,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312246,32071.00
06/03/2015 02:15,2,0.000,ALERT,212.61,297.26,59.975,1433312103,"201051344000867","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,117599.7,117599.7,874,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312247,32072.00
06/03/2015 02:15,2,0.000,ALERT,212.38,297.87,59.996,1433312103,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,128701.1,128701.1,873,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312249,32073.00
06/03/2015 02:15,2,0.000,ALERT,212.83,297.87,59.981,1433312103,"201051344000576","174011321042388",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,125374.0,125374.0,873,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433312251,32074.00
06/03/2015 02:15,2,0.000,ALERT,212.16,298.17,59.975,1433312103,"201051344000579","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,131049.4,131049.4,876,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433312253,32075.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32076.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32077.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32078.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32079.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32080.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32081.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32082.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32083.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32084.00
06/03/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433312103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433312983,32085.00
06/03/2015 02:30,2,0.000,ALERT,212.16,296.96,59.981,1433313003,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,130578.6,130578.6,876,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313079,32086.00
06/03/2015 02:30,2,0.000,ALERT,213.74,298.17,59.986,1433313003,"274151322000095","174011321042388",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,427471.1,427471.1,1794,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313081,32087.00
06/03/2015 02:30,2,0.000,ALERT,212.16,297.57,59.986,1433313003,"201051344000868","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,116923.0,116923.0,876,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313083,32088.00
06/03/2015 02:30,2,0.000,ALERT,212.83,296.66,59.986,1433313003,"201051344000853","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,123172.1,123172.1,874,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313084,32089.00
06/03/2015 02:30,2,0.000,ALERT,212.83,297.57,59.938,1433313003,"201051344000582","174011321042388",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,123931.5,123931.5,873,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313086,32090.00
06/03/2015 02:30,2,0.000,ALERT,212.38,296.66,59.986,1433313003,"201051344000469","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,118315.5,118315.5,875,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313088,32091.00
06/03/2015 02:30,2,0.000,ALERT,212.16,296.66,59.981,1433313003,"201051344000988","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,118211.3,118211.3,875,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313090,32092.00
06/03/2015 02:30,2,0.000,ALERT,212.16,296.66,59.991,1433313003,"201051344001158","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,124507.9,124507.9,877,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313092,32093.00
06/03/2015 02:30,2,0.000,ALERT,212.38,296.36,59.981,1433313003,"201051344001025","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,127324.9,127324.9,876,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313094,32094.00
06/03/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1433313003,"201051344000569","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,131244.1,131244.1,875,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313095,32095.00
06/03/2015 02:30,2,0.000,ALERT,213.96,296.96,59.981,1433313003,"274151322000094","174011321042388",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,318474.8,318474.8,2209,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313097,32096.00
06/03/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1433313003,"201051344000458","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,126896.6,126896.6,875,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313099,32097.00
06/03/2015 02:30,2,0.000,ALERT,213.51,296.96,59.970,1433313003,"274151322000087","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,388129.6,388129.6,1788,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313101,32098.00
06/03/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1433313003,"274151322000052","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,414772.7,414772.7,2187,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433313103,32099.00
06/03/2015 02:30,2,0.000,ALERT,212.61,297.26,59.975,1433313003,"201051344001145","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,131977.4,131977.4,875,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313104,32100.00
06/03/2015 02:30,2,0.000,ALERT,212.61,296.36,59.970,1433313003,"201051344000685","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,131307.4,131307.4,877,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313106,32101.00
06/03/2015 02:30,2,0.000,ALERT,213.06,296.36,59.970,1433313003,"274151322000088","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,396985.8,396985.8,1795,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433313108,32102.00
06/03/2015 02:30,2,0.000,ALERT,212.61,296.66,59.965,1433313003,"201051344000438","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,131326.0,131326.0,876,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313110,32103.00
06/03/2015 02:30,2,0.000,ALERT,211.93,296.66,59.970,1433313003,"201051344001135","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,122768.3,122768.3,875,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313112,32104.00
06/03/2015 02:30,2,0.000,ALERT,212.61,296.06,59.959,1433313003,"201051344000417","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,127393.7,127393.7,873,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313114,32105.00
06/03/2015 02:30,2,0.000,ALERT,211.93,296.96,59.991,1433313003,"201051344000594","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,126905.3,126905.3,876,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313115,32106.00
06/03/2015 02:30,2,0.000,ALERT,213.96,297.26,59.965,1433313003,"274151322000083","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,411154.4,411154.4,2192,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313117,32107.00
06/03/2015 02:30,2,0.000,ALERT,212.61,297.26,59.965,1433313003,"201051344000585","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,125792.7,125792.7,874,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313119,32108.00
06/03/2015 02:30,2,0.000,ALERT,213.51,297.57,59.954,1433313003,"274151322000054","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,406613.9,406613.9,1789,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313121,32109.00
06/03/2015 02:30,2,0.000,ALERT,212.38,296.36,59.965,1433313003,"201051344001203","174011321042388",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,127236.1,127236.1,877,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313123,32110.00
06/03/2015 02:30,2,0.000,ALERT,212.16,296.66,59.965,1433313003,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,124933.3,124933.3,872,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313124,32111.00
06/03/2015 02:30,2,0.000,ALERT,214.19,295.76,59.965,1433313003,"274151322000068","174011321042388",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,317359.8,317359.8,1819,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313126,32112.00
06/03/2015 02:30,2,0.000,ALERT,214.19,296.36,59.959,1433313003,"274151322000076","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,432998.4,432998.4,2186,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313128,32113.00
06/03/2015 02:30,2,0.000,ALERT,212.16,297.26,59.965,1433313003,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,128806.7,128806.7,875,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313130,32114.00
06/03/2015 02:30,2,0.000,ALERT,212.16,296.36,59.959,1433313003,"201051344000900","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,129268.3,129268.3,874,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433313132,32115.00
06/03/2015 02:30,2,0.000,ALERT,212.61,295.76,59.965,1433313003,"201051344000633","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,118965.6,118965.6,879,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313134,32116.00
06/03/2015 02:30,2,0.000,ALERT,212.38,296.66,59.986,1433313003,"201051344000983","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,126013.1,126013.1,876,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313135,32117.00
06/03/2015 02:30,2,0.000,ALERT,212.38,296.06,60.007,1433313003,"201051344000917","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,129426.8,129426.8,876,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313137,32118.00
06/03/2015 02:30,2,0.000,ALERT,212.38,296.06,59.975,1433313003,"201051344000648","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,125561.1,125561.1,875,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313139,32119.00
06/03/2015 02:30,2,0.000,ALERT,212.38,296.96,59.991,1433313003,"201051344001093","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,127454.4,127454.4,877,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313141,32120.00
06/03/2015 02:30,2,0.000,ALERT,212.83,296.36,59.954,1433313003,"201051344000645","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,125915.6,125915.6,874,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313143,32121.00
06/03/2015 02:30,2,0.000,ALERT,213.74,297.26,59.959,1433313003,"274151322000085","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,408596.5,408596.5,2184,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313145,32122.00
06/03/2015 02:30,2,0.000,ALERT,212.38,296.36,59.970,1433313003,"201051344000651","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,125287.0,125287.0,874,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313147,32123.00
06/03/2015 02:30,2,0.000,ALERT,212.61,296.66,59.996,1433313003,"201051344000867","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,117599.7,117599.7,876,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313149,32124.00
06/03/2015 02:30,2,0.000,ALERT,212.38,297.57,59.954,1433313003,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,128701.1,128701.1,875,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313151,32125.00
06/03/2015 02:30,2,0.000,ALERT,212.83,297.57,59.970,1433313003,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,125374.0,125374.0,875,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313152,32126.00
06/03/2015 02:30,2,0.000,ALERT,212.38,297.57,59.965,1433313003,"201051344000579","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,131049.4,131049.4,878,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313154,32127.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32128.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32129.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32130.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32131.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32132.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32133.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32134.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32135.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32136.00
06/03/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433313003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433313883,32137.00
06/03/2015 02:45,2,0.000,ALERT,211.93,297.26,59.970,1433313903,"201051344000955","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,130578.6,130578.6,878,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313978,32138.00
06/03/2015 02:45,2,0.000,ALERT,213.51,298.17,59.965,1433313903,"274151322000095","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,427471.1,427471.1,1796,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433313980,32139.00
06/03/2015 02:45,2,0.000,ALERT,212.16,297.57,59.970,1433313903,"201051344000868","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,116923.0,116923.0,878,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313982,32140.00
06/03/2015 02:45,2,0.000,ALERT,212.61,296.96,59.970,1433313903,"201051344000853","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,123172.1,123172.1,876,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313984,32141.00
06/03/2015 02:45,2,0.000,ALERT,212.61,298.17,59.970,1433313903,"201051344000582","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,123931.5,123931.5,875,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313986,32142.00
06/03/2015 02:45,2,0.000,ALERT,211.93,296.36,59.965,1433313903,"201051344000469","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,118315.5,118315.5,877,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313988,32143.00
06/03/2015 02:45,2,0.000,ALERT,211.93,296.36,59.981,1433313903,"201051344000988","174011321042388",0.00,13.70,0,292.16,298.47,0.0,0.0,0.000,118211.3,118211.3,877,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313990,32144.00
06/03/2015 02:45,2,0.000,ALERT,212.16,296.36,59.975,1433313903,"201051344001158","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,124507.9,124507.9,879,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313991,32145.00
06/03/2015 02:45,2,0.000,ALERT,211.93,295.76,59.970,1433313903,"201051344001025","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,127324.9,127324.9,878,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313993,32146.00
06/03/2015 02:45,2,0.000,ALERT,212.16,296.96,59.970,1433313903,"201051344000569","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,131244.1,131244.1,877,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313995,32147.00
06/03/2015 02:45,2,0.000,ALERT,213.29,296.36,59.965,1433313903,"274151322000094","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,318474.8,318474.8,2211,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313997,32148.00
06/03/2015 02:45,2,0.000,ALERT,211.93,296.66,59.970,1433313903,"201051344000458","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,126896.6,126896.6,877,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433313999,32149.00
06/03/2015 02:45,2,0.000,ALERT,213.74,296.66,59.959,1433313903,"274151322000087","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,388129.6,388129.6,1790,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314000,32150.00
06/03/2015 02:45,2,0.000,ALERT,213.06,296.36,59.954,1433313903,"274151322000052","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,414772.7,414772.7,2189,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314002,32151.00
06/03/2015 02:45,2,0.000,ALERT,212.38,296.96,59.965,1433313903,"201051344001145","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,131977.4,131977.4,877,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314004,32152.00
06/03/2015 02:45,2,0.000,ALERT,212.61,296.66,60.012,1433313903,"201051344000685","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,131307.4,131307.4,879,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314006,32153.00
06/03/2015 02:45,2,0.000,ALERT,213.06,296.36,59.954,1433313903,"274151322000088","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,396985.8,396985.8,1797,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314008,32154.00
06/03/2015 02:45,2,0.000,ALERT,212.38,296.66,59.970,1433313903,"201051344000438","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,131326.0,131326.0,878,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314009,32155.00
06/03/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1433313903,"201051344001135","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,122768.3,122768.3,877,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314011,32156.00
06/03/2015 02:45,2,0.000,ALERT,212.61,296.36,59.975,1433313903,"201051344000417","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,127393.7,127393.7,875,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314013,32157.00
06/03/2015 02:45,2,0.000,ALERT,211.70,296.96,59.959,1433313903,"201051344000594","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,126905.3,126905.3,878,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314015,32158.00
06/03/2015 02:45,2,0.000,ALERT,213.51,297.57,59.965,1433313903,"274151322000083","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,411154.4,411154.4,2194,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314017,32159.00
06/03/2015 02:45,2,0.000,ALERT,212.38,296.96,59.970,1433313903,"201051344000585","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,125792.7,125792.7,876,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314018,32160.00
06/03/2015 02:45,2,0.000,ALERT,213.29,297.57,59.959,1433313903,"274151322000054","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,406613.9,406613.9,1791,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314020,32161.00
06/03/2015 02:45,2,0.000,ALERT,212.38,296.66,59.975,1433313903,"201051344001203","174011321042388",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,127236.1,127236.1,879,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314022,32162.00
06/03/2015 02:45,2,0.000,ALERT,211.93,296.96,59.965,1433313903,"201051344000646","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,124933.3,124933.3,874,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314024,32163.00
06/03/2015 02:45,2,0.000,ALERT,214.19,296.66,59.959,1433313903,"274151322000068","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,317359.8,317359.8,1821,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314025,32164.00
