ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 02:45,2,0.000,ALERT,213.96,297.26,59.933,1433313903,"274151322000076","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,432998.4,432998.4,2188,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314027,32165.00
06/03/2015 02:45,2,0.000,ALERT,212.16,297.57,60.002,1433313903,"201051344000890","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,128806.7,128806.7,877,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314029,32166.00
06/03/2015 02:45,2,0.000,ALERT,212.16,296.96,59.938,1433313903,"201051344000900","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,129268.3,129268.3,876,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314031,32167.00
06/03/2015 02:45,2,0.000,ALERT,212.61,296.36,59.959,1433313903,"201051344000633","174011321042388",0.00,13.30,0,292.46,297.57,0.0,0.0,0.000,118965.6,118965.6,881,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314033,32168.00
06/03/2015 02:45,2,0.000,ALERT,212.16,297.26,59.954,1433313903,"201051344000983","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,126013.1,126013.1,878,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314035,32169.00
06/03/2015 02:45,2,0.000,ALERT,212.61,296.66,59.975,1433313903,"201051344000917","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,129426.8,129426.8,878,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314036,32170.00
06/03/2015 02:45,2,0.000,ALERT,212.61,296.66,59.970,1433313903,"201051344000648","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,125561.1,125561.1,877,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314038,32171.00
06/03/2015 02:45,2,0.000,ALERT,212.38,297.26,59.965,1433313903,"201051344001093","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,127454.4,127454.4,879,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314040,32172.00
06/03/2015 02:45,2,0.000,ALERT,212.83,296.66,59.975,1433313903,"201051344000645","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,125915.6,125915.6,876,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314042,32173.00
06/03/2015 02:45,2,0.000,ALERT,213.96,297.26,59.965,1433313903,"274151322000085","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,408596.5,408596.5,2186,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314044,32174.00
06/03/2015 02:45,2,0.000,ALERT,212.16,296.36,59.970,1433313903,"201051344000651","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,125287.0,125287.0,876,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314046,32175.00
06/03/2015 02:45,2,0.000,ALERT,212.61,296.66,59.975,1433313903,"201051344000867","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,117599.7,117599.7,878,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314047,32176.00
06/03/2015 02:45,2,0.000,ALERT,212.38,297.57,59.970,1433313903,"201051344001230","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,128701.1,128701.1,877,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314049,32177.00
06/03/2015 02:45,2,0.000,ALERT,212.61,297.57,59.975,1433313903,"201051344000576","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,125374.0,125374.0,877,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314051,32178.00
06/03/2015 02:45,2,0.000,ALERT,212.38,297.57,59.954,1433313903,"201051344000579","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,131049.4,131049.4,880,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314053,32179.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32180.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32181.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32182.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32183.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32184.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32185.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32186.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32187.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32188.00
06/03/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433313903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433314783,32189.00
06/03/2015 03:00,2,0.000,ALERT,211.93,296.96,59.986,1433314803,"201051344000955","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,130578.6,130578.6,880,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314879,32190.00
06/03/2015 03:00,2,0.000,ALERT,213.51,298.17,59.986,1433314803,"274151322000095","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,427471.1,427471.1,1798,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314881,32191.00
06/03/2015 03:00,2,0.000,ALERT,212.16,297.57,59.991,1433314803,"201051344000868","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,116923.0,116923.0,880,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314883,32192.00
06/03/2015 03:00,2,0.000,ALERT,212.83,296.96,60.028,1433314803,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,123172.1,123172.1,878,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314885,32193.00
06/03/2015 03:00,2,0.000,ALERT,213.06,298.17,59.991,1433314803,"201051344000582","174011321042388",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,123931.5,123931.5,877,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314886,32194.00
06/03/2015 03:00,2,0.000,ALERT,211.48,295.76,60.012,1433314803,"201051344000469","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,118315.5,118315.5,879,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314888,32195.00
06/03/2015 03:00,2,0.000,ALERT,212.16,296.66,59.991,1433314803,"201051344000988","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,118211.3,118211.3,879,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314890,32196.00
06/03/2015 03:00,2,0.000,ALERT,212.38,296.66,59.986,1433314803,"201051344001158","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,124507.9,124507.9,881,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314892,32197.00
06/03/2015 03:00,2,0.000,ALERT,212.16,296.36,59.981,1433314803,"201051344001025","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,127324.9,127324.9,880,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314894,32198.00
06/03/2015 03:00,2,0.000,ALERT,212.38,297.57,59.991,1433314803,"201051344000569","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,131244.1,131244.1,879,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314896,32199.00
06/03/2015 03:00,2,0.000,ALERT,213.51,296.66,59.986,1433314803,"274151322000094","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,318474.8,318474.8,2213,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314898,32200.00
06/03/2015 03:00,2,0.000,ALERT,212.16,297.26,60.002,1433314803,"201051344000458","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,126896.6,126896.6,879,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314899,32201.00
06/03/2015 03:00,2,0.000,ALERT,213.74,296.66,59.975,1433314803,"274151322000087","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,388129.6,388129.6,1792,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314901,32202.00
06/03/2015 03:00,2,0.000,ALERT,213.51,297.57,59.981,1433314803,"274151322000052","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,414772.7,414772.7,2191,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314903,32203.00
06/03/2015 03:00,2,0.000,ALERT,212.83,297.57,59.981,1433314803,"201051344001145","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,131977.4,131977.4,879,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314905,32204.00
06/03/2015 03:00,2,0.000,ALERT,212.83,297.26,59.965,1433314803,"201051344000685","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,131307.4,131307.4,881,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314907,32205.00
06/03/2015 03:00,2,0.000,ALERT,213.29,297.57,59.981,1433314803,"274151322000088","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,396985.8,396985.8,1799,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314908,32206.00
06/03/2015 03:00,2,0.000,ALERT,212.61,297.57,59.975,1433314803,"201051344000438","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,131326.0,131326.0,880,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314910,32207.00
06/03/2015 03:00,2,0.000,ALERT,212.16,297.26,59.975,1433314803,"201051344001135","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,122768.3,122768.3,879,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314912,32208.00
06/03/2015 03:00,2,0.000,ALERT,212.83,296.96,59.991,1433314803,"201051344000417","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,127393.7,127393.7,877,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314914,32209.00
06/03/2015 03:00,2,0.000,ALERT,212.16,297.87,59.949,1433314803,"201051344000594","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,126905.3,126905.3,880,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314916,32210.00
06/03/2015 03:00,2,0.000,ALERT,213.74,298.17,59.975,1433314803,"274151322000083","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,411154.4,411154.4,2196,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314917,32211.00
06/03/2015 03:00,2,0.000,ALERT,212.61,297.57,59.954,1433314803,"201051344000585","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,125792.7,125792.7,878,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314919,32212.00
06/03/2015 03:00,2,0.000,ALERT,213.51,297.87,59.970,1433314803,"274151322000054","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,406613.9,406613.9,1793,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314921,32213.00
06/03/2015 03:00,2,0.000,ALERT,212.61,297.26,59.975,1433314803,"201051344001203","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,127236.1,127236.1,881,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314923,32214.00
06/03/2015 03:00,2,0.000,ALERT,212.38,297.57,59.970,1433314803,"201051344000646","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,124933.3,124933.3,876,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314925,32215.00
06/03/2015 03:00,2,0.000,ALERT,214.41,296.66,59.975,1433314803,"274151322000068","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,317359.8,317359.8,1823,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314927,32216.00
06/03/2015 03:00,2,0.000,ALERT,214.41,297.87,59.970,1433314803,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,432998.4,432998.4,2190,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314929,32217.00
06/03/2015 03:00,2,0.000,ALERT,212.38,297.57,59.933,1433314803,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,128806.7,128806.7,879,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314931,32218.00
06/03/2015 03:00,2,0.000,ALERT,212.16,296.66,59.975,1433314803,"201051344000900","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,129268.3,129268.3,878,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314932,32219.00
06/03/2015 03:00,2,0.000,ALERT,212.83,296.06,59.986,1433314803,"201051344000633","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,118965.6,118965.6,883,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314934,32220.00
06/03/2015 03:00,2,0.000,ALERT,212.16,296.66,59.933,1433314803,"201051344000983","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,126013.1,126013.1,880,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314936,32221.00
06/03/2015 03:00,2,0.000,ALERT,212.61,296.36,59.975,1433314803,"201051344000917","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,129426.8,129426.8,880,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314938,32222.00
06/03/2015 03:00,2,0.000,ALERT,212.38,296.06,59.981,1433314803,"201051344000648","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,125561.1,125561.1,879,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433314940,32223.00
06/03/2015 03:00,2,0.000,ALERT,212.38,296.66,59.975,1433314803,"201051344001093","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,127454.4,127454.4,881,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314941,32224.00
06/03/2015 03:00,2,0.000,ALERT,212.61,296.36,59.975,1433314803,"201051344000645","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,125915.6,125915.6,878,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314943,32225.00
06/03/2015 03:00,2,0.000,ALERT,213.74,296.66,60.012,1433314803,"274151322000085","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,408596.5,408596.5,2188,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314945,32226.00
06/03/2015 03:00,2,0.000,ALERT,212.38,296.06,59.970,1433314803,"201051344000651","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,125287.0,125287.0,878,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314947,32227.00
06/03/2015 03:00,2,0.000,ALERT,212.38,296.06,59.986,1433314803,"201051344000867","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,117599.7,117599.7,880,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314949,32228.00
06/03/2015 03:00,2,0.000,ALERT,212.38,297.26,59.970,1433314803,"201051344001230","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,128701.1,128701.1,879,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314950,32229.00
06/03/2015 03:00,2,0.000,ALERT,212.61,296.96,59.975,1433314803,"201051344000576","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,125374.0,125374.0,879,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314952,32230.00
06/03/2015 03:00,2,0.000,ALERT,212.16,296.96,59.970,1433314803,"201051344000579","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,131049.4,131049.4,882,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433314954,32231.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32232.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32233.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32234.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32235.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32236.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32237.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32238.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32239.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32240.00
06/03/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433314803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433315683,32241.00
06/03/2015 03:15,2,0.000,ALERT,211.25,296.66,60.007,1433315704,"201051344000955","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,130578.6,130578.6,882,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315780,32242.00
06/03/2015 03:15,2,0.000,ALERT,212.83,297.87,60.002,1433315704,"274151322000095","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,427471.1,427471.1,1800,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315782,32243.00
06/03/2015 03:15,2,0.000,ALERT,211.70,297.26,60.002,1433315704,"201051344000868","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,116923.0,116923.0,882,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315784,32244.00
06/03/2015 03:15,2,0.000,ALERT,212.38,296.66,60.007,1433315704,"201051344000853","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,123172.1,123172.1,880,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315786,32245.00
06/03/2015 03:15,2,0.000,ALERT,212.38,297.87,60.007,1433315704,"201051344000582","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,123931.5,123931.5,879,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315788,32246.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.66,60.012,1433315704,"201051344000469","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,118315.5,118315.5,881,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433315789,32247.00
06/03/2015 03:15,2,0.000,ALERT,211.48,296.66,60.007,1433315704,"201051344000988","174011321042388",0.00,14.00,0,292.16,298.17,0.0,0.0,0.000,118211.3,118211.3,881,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433315791,32248.00
06/03/2015 03:15,2,0.000,ALERT,211.93,296.66,60.007,1433315704,"201051344001158","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,124507.9,124507.9,883,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315793,32249.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.06,60.007,1433315704,"201051344001025","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,127324.9,127324.9,882,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315795,32250.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.96,60.012,1433315704,"201051344000569","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,131244.1,131244.1,881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315797,32251.00
06/03/2015 03:15,2,0.000,ALERT,213.06,296.36,60.007,1433315704,"274151322000094","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,318474.8,318474.8,2215,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315799,32252.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.66,60.007,1433315704,"201051344000458","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,126896.6,126896.6,881,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315800,32253.00
06/03/2015 03:15,2,0.000,ALERT,213.06,295.76,60.012,1433315704,"274151322000087","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,388129.6,388129.6,1794,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315802,32254.00
06/03/2015 03:15,2,0.000,ALERT,212.83,296.96,59.975,1433315704,"274151322000052","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,414772.7,414772.7,2193,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433315804,32255.00
06/03/2015 03:15,2,0.000,ALERT,211.93,296.66,60.007,1433315704,"201051344001145","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,131977.4,131977.4,881,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315806,32256.00
06/03/2015 03:15,2,0.000,ALERT,212.16,296.96,60.012,1433315704,"201051344000685","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,131307.4,131307.4,883,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433315808,32257.00
06/03/2015 03:15,2,0.000,ALERT,212.61,296.66,59.996,1433315704,"274151322000088","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,396985.8,396985.8,1801,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315809,32258.00
06/03/2015 03:15,2,0.000,ALERT,211.93,296.36,60.007,1433315704,"201051344000438","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,131326.0,131326.0,882,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315811,32259.00
06/03/2015 03:15,2,0.000,ALERT,211.48,296.66,59.996,1433315704,"201051344001135","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,122768.3,122768.3,881,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433315813,32260.00
06/03/2015 03:15,2,0.000,ALERT,212.16,296.06,60.002,1433315704,"201051344000417","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,127393.7,127393.7,879,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315815,32261.00
06/03/2015 03:15,2,0.000,ALERT,211.25,296.66,60.007,1433315704,"201051344000594","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,126905.3,126905.3,882,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315817,32262.00
06/03/2015 03:15,2,0.000,ALERT,213.06,296.96,60.007,1433315704,"274151322000083","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,411154.4,411154.4,2198,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315818,32263.00
06/03/2015 03:15,2,0.000,ALERT,211.93,296.66,60.034,1433315704,"201051344000585","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,125792.7,125792.7,880,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315820,32264.00
06/03/2015 03:15,2,0.000,ALERT,212.83,296.96,60.007,1433315704,"274151322000054","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,406613.9,406613.9,1795,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315822,32265.00
06/03/2015 03:15,2,0.000,ALERT,211.93,296.06,60.012,1433315704,"201051344001203","174011321042388",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,127236.1,127236.1,883,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315824,32266.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.66,60.028,1433315704,"201051344000646","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,124933.3,124933.3,878,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315826,32267.00
06/03/2015 03:15,2,0.000,ALERT,213.74,295.76,60.028,1433315704,"274151322000068","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,317359.8,317359.8,1825,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315828,32268.00
06/03/2015 03:15,2,0.000,ALERT,213.51,296.36,60.012,1433315704,"274151322000076","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,432998.4,432998.4,2192,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433315830,32269.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.66,60.012,1433315704,"201051344000890","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,128806.7,128806.7,881,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315831,32270.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.06,59.991,1433315704,"201051344000900","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,129268.3,129268.3,880,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315833,32271.00
06/03/2015 03:15,2,0.000,ALERT,212.16,295.76,60.018,1433315704,"201051344000633","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,118965.6,118965.6,885,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315835,32272.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.66,60.012,1433315704,"201051344000983","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,126013.1,126013.1,882,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315837,32273.00
06/03/2015 03:15,2,0.000,ALERT,212.16,296.36,60.028,1433315704,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,129426.8,129426.8,882,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433315839,32274.00
06/03/2015 03:15,2,0.000,ALERT,211.93,295.76,60.012,1433315704,"201051344000648","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,125561.1,125561.1,881,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315840,32275.00
06/03/2015 03:15,2,0.000,ALERT,211.93,296.36,59.986,1433315704,"201051344001093","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,127454.4,127454.4,883,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315842,32276.00
06/03/2015 03:15,2,0.000,ALERT,212.38,296.36,59.996,1433315704,"201051344000645","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,125915.6,125915.6,880,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315844,32277.00
06/03/2015 03:15,2,0.000,ALERT,213.06,296.66,59.996,1433315704,"274151322000085","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,408596.5,408596.5,2190,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315846,32278.00
06/03/2015 03:15,2,0.000,ALERT,212.16,295.76,60.012,1433315704,"201051344000651","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,125287.0,125287.0,880,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433315848,32279.00
06/03/2015 03:15,2,0.000,ALERT,211.93,296.06,60.028,1433315704,"201051344000867","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,117599.7,117599.7,882,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315850,32280.00
06/03/2015 03:15,2,0.000,ALERT,211.93,296.96,60.002,1433315704,"201051344001230","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,128701.1,128701.1,881,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315851,32281.00
06/03/2015 03:15,2,0.000,ALERT,212.16,296.96,60.012,1433315704,"201051344000576","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,125374.0,125374.0,881,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315853,32282.00
06/03/2015 03:15,2,0.000,ALERT,211.70,296.66,60.034,1433315704,"201051344000579","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,131049.4,131049.4,884,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433315855,32283.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32284.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32285.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32286.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32287.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32288.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32289.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32290.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32291.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32292.00
06/03/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433315704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433316585,32293.00
06/03/2015 03:30,2,0.000,ALERT,211.48,296.06,59.954,1433316604,"201051344000955","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,130578.6,130578.6,884,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316681,32294.00
06/03/2015 03:30,2,0.000,ALERT,213.29,297.26,59.949,1433316604,"274151322000095","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,427471.1,427471.1,1802,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316683,32295.00
06/03/2015 03:30,2,0.000,ALERT,211.70,296.96,59.959,1433316604,"201051344000868","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,116923.0,116923.0,884,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316685,32296.00
06/03/2015 03:30,2,0.000,ALERT,212.38,296.06,59.970,1433316604,"201051344000853","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,123172.1,123172.1,882,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316687,32297.00
06/03/2015 03:30,2,0.000,ALERT,212.16,296.96,59.965,1433316604,"201051344000582","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,123931.5,123931.5,881,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316689,32298.00
06/03/2015 03:30,2,0.000,ALERT,211.70,295.46,60.007,1433316604,"201051344000469","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,118315.5,118315.5,883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316690,32299.00
06/03/2015 03:30,2,0.000,ALERT,211.70,295.76,59.959,1433316604,"201051344000988","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,118211.3,118211.3,883,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316692,32300.00
06/03/2015 03:30,2,0.000,ALERT,211.70,295.46,59.959,1433316604,"201051344001158","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,124507.9,124507.9,885,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316694,32301.00
06/03/2015 03:30,2,0.000,ALERT,211.70,295.46,59.986,1433316604,"201051344001025","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,127324.9,127324.9,884,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316696,32302.00
06/03/2015 03:30,2,0.000,ALERT,211.70,296.06,59.975,1433316604,"201051344000569","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,131244.1,131244.1,883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316698,32303.00
06/03/2015 03:30,2,0.000,ALERT,213.06,295.46,59.981,1433316604,"274151322000094","174011321042388",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,318474.8,318474.8,2217,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316700,32304.00
06/03/2015 03:30,2,0.000,ALERT,211.70,296.06,59.959,1433316604,"201051344000458","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,126896.6,126896.6,883,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316701,32305.00
06/03/2015 03:30,2,0.000,ALERT,212.83,295.46,59.959,1433316604,"274151322000087","174011321042388",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,388129.6,388129.6,1796,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316703,32306.00
06/03/2015 03:30,2,0.000,ALERT,212.61,296.06,59.954,1433316604,"274151322000052","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,414772.7,414772.7,2195,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316705,32307.00
06/03/2015 03:30,2,0.000,ALERT,211.93,296.06,59.959,1433316604,"201051344001145","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,131977.4,131977.4,883,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316707,32308.00
06/03/2015 03:30,2,0.000,ALERT,211.93,296.06,59.949,1433316604,"201051344000685","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,131307.4,131307.4,885,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316709,32309.00
06/03/2015 03:30,2,0.000,ALERT,212.61,296.06,59.954,1433316604,"274151322000088","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,396985.8,396985.8,1803,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316711,32310.00
06/03/2015 03:30,2,0.000,ALERT,211.93,296.06,59.959,1433316604,"201051344000438","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,131326.0,131326.0,884,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316712,32311.00
06/03/2015 03:30,2,0.000,ALERT,211.25,295.76,59.949,1433316604,"201051344001135","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,122768.3,122768.3,883,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316714,32312.00
06/03/2015 03:30,2,0.000,ALERT,211.93,295.46,59.954,1433316604,"201051344000417","174011321042388",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,127393.7,127393.7,881,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316716,32313.00
06/03/2015 03:30,2,0.000,ALERT,211.25,296.66,59.949,1433316604,"201051344000594","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,126905.3,126905.3,884,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316718,32314.00
