ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 03:30,2,0.000,ALERT,213.06,296.06,59.944,1433316604,"274151322000083","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,411154.4,411154.4,2200,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316720,32315.00
06/03/2015 03:30,2,0.000,ALERT,211.70,296.06,59.954,1433316604,"201051344000585","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,125792.7,125792.7,882,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316721,32316.00
06/03/2015 03:30,2,0.000,ALERT,212.16,295.16,59.938,1433316604,"274151322000054","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,406613.9,406613.9,1797,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316723,32317.00
06/03/2015 03:30,2,0.000,ALERT,211.48,295.16,59.959,1433316604,"201051344001203","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,127236.1,127236.1,885,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316725,32318.00
06/03/2015 03:30,2,0.000,ALERT,211.25,295.76,59.954,1433316604,"201051344000646","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,124933.3,124933.3,880,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316727,32319.00
06/03/2015 03:30,2,0.000,ALERT,213.74,295.16,59.949,1433316604,"274151322000068","174011321042388",0.00,15.30,0,293.66,297.26,0.0,0.0,0.000,317359.8,317359.8,1827,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316729,32320.00
06/03/2015 03:30,2,0.000,ALERT,213.51,295.76,59.907,1433316604,"274151322000076","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,432998.4,432998.4,2194,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316731,32321.00
06/03/2015 03:30,2,0.000,ALERT,211.48,296.36,59.917,1433316604,"201051344000890","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,128806.7,128806.7,883,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316733,32322.00
06/03/2015 03:30,2,0.000,ALERT,211.70,295.76,59.949,1433316604,"201051344000900","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,129268.3,129268.3,882,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316735,32323.00
06/03/2015 03:30,2,0.000,ALERT,212.16,295.16,59.991,1433316604,"201051344000633","174011321042388",0.00,13.70,0,292.46,297.26,0.0,0.0,0.000,118965.6,118965.6,887,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316736,32324.00
06/03/2015 03:30,2,0.000,ALERT,211.48,295.76,59.949,1433316604,"201051344000983","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,126013.1,126013.1,884,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316738,32325.00
06/03/2015 03:30,2,0.000,ALERT,211.93,295.76,59.949,1433316604,"201051344000917","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,129426.8,129426.8,884,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316740,32326.00
06/03/2015 03:30,2,0.000,ALERT,211.93,295.46,59.965,1433316604,"201051344000648","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,125561.1,125561.1,883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316742,32327.00
06/03/2015 03:30,2,0.000,ALERT,211.70,296.36,59.944,1433316604,"201051344001093","174011321042388",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,127454.4,127454.4,885,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316744,32328.00
06/03/2015 03:30,2,0.000,ALERT,212.16,295.76,59.949,1433316604,"201051344000645","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,125915.6,125915.6,882,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316745,32329.00
06/03/2015 03:30,2,0.000,ALERT,213.29,296.36,59.949,1433316604,"274151322000085","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,408596.5,408596.5,2192,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316747,32330.00
06/03/2015 03:30,2,0.000,ALERT,211.93,295.16,59.938,1433316604,"201051344000651","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,125287.0,125287.0,882,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316749,32331.00
06/03/2015 03:30,2,0.000,ALERT,211.93,295.76,59.949,1433316604,"201051344000867","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,117599.7,117599.7,884,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316751,32332.00
06/03/2015 03:30,2,0.000,ALERT,211.70,296.66,59.944,1433316604,"201051344001230","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,128701.1,128701.1,883,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433316753,32333.00
06/03/2015 03:30,2,0.000,ALERT,212.16,296.06,59.922,1433316604,"201051344000576","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,125374.0,125374.0,883,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316754,32334.00
06/03/2015 03:30,2,0.000,ALERT,211.70,296.36,59.944,1433316604,"201051344000579","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,131049.4,131049.4,886,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433316756,32335.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32336.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32337.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32338.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32339.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32340.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32341.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32342.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32343.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32344.00
06/03/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433316604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433317484,32345.00
06/03/2015 03:45,2,0.000,ALERT,212.16,297.26,59.965,1433317504,"201051344000955","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,130578.6,130578.6,886,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317580,32346.00
06/03/2015 03:45,2,0.000,ALERT,213.96,298.47,59.959,1433317504,"274151322000095","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,427471.1,427471.1,1804,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317582,32347.00
06/03/2015 03:45,2,0.000,ALERT,212.38,297.57,59.970,1433317504,"201051344000868","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,116923.0,116923.0,886,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317584,32348.00
06/03/2015 03:45,2,0.000,ALERT,213.06,296.96,59.970,1433317504,"201051344000853","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,123172.1,123172.1,884,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317586,32349.00
06/03/2015 03:45,2,0.000,ALERT,213.06,297.57,59.959,1433317504,"201051344000582","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,123931.5,123931.5,883,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317588,32350.00
06/03/2015 03:45,2,0.000,ALERT,212.61,296.96,59.970,1433317504,"201051344000469","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,118315.5,118315.5,885,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317590,32351.00
06/03/2015 03:45,2,0.000,ALERT,212.38,296.96,59.970,1433317504,"201051344000988","174011321042388",0.00,14.30,0,291.55,298.17,0.0,0.0,0.000,118211.3,118211.3,885,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317591,32352.00
06/03/2015 03:45,2,0.000,ALERT,212.38,296.36,59.938,1433317504,"201051344001158","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,124507.9,124507.9,887,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317593,32353.00
06/03/2015 03:45,2,0.000,ALERT,212.61,296.36,60.018,1433317504,"201051344001025","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,127324.9,127324.9,886,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317595,32354.00
06/03/2015 03:45,2,0.000,ALERT,212.61,296.96,59.965,1433317504,"201051344000569","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,131244.1,131244.1,885,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317597,32355.00
06/03/2015 03:45,2,0.000,ALERT,213.96,297.26,59.959,1433317504,"274151322000094","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,318474.8,318474.8,2219,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317599,32356.00
06/03/2015 03:45,2,0.000,ALERT,212.61,297.26,59.991,1433317504,"201051344000458","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,126896.6,126896.6,885,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317601,32357.00
06/03/2015 03:45,2,0.000,ALERT,213.96,296.36,59.996,1433317504,"274151322000087","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,388129.6,388129.6,1798,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317602,32358.00
06/03/2015 03:45,2,0.000,ALERT,213.74,297.26,59.965,1433317504,"274151322000052","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,414772.7,414772.7,2197,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317604,32359.00
06/03/2015 03:45,2,0.000,ALERT,213.06,297.87,59.965,1433317504,"201051344001145","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,131977.4,131977.4,885,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317606,32360.00
06/03/2015 03:45,2,0.000,ALERT,213.06,297.57,59.959,1433317504,"201051344000685","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,131307.4,131307.4,887,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317608,32361.00
06/03/2015 03:45,2,0.000,ALERT,213.51,297.57,59.959,1433317504,"274151322000088","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,396985.8,396985.8,1805,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317609,32362.00
06/03/2015 03:45,2,0.000,ALERT,212.83,297.57,59.938,1433317504,"201051344000438","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,131326.0,131326.0,886,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317611,32363.00
06/03/2015 03:45,2,0.000,ALERT,212.38,297.57,59.965,1433317504,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,122768.3,122768.3,885,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317613,32364.00
06/03/2015 03:45,2,0.000,ALERT,212.83,296.96,59.954,1433317504,"201051344000417","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,127393.7,127393.7,883,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317615,32365.00
06/03/2015 03:45,2,0.000,ALERT,212.16,297.87,59.959,1433317504,"201051344000594","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,126905.3,126905.3,886,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317617,32366.00
06/03/2015 03:45,2,0.000,ALERT,213.74,297.57,59.959,1433317504,"274151322000083","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,411154.4,411154.4,2202,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317618,32367.00
06/03/2015 03:45,2,0.000,ALERT,212.83,297.57,59.965,1433317504,"201051344000585","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,125792.7,125792.7,884,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317620,32368.00
06/03/2015 03:45,2,0.000,ALERT,213.74,297.57,59.965,1433317504,"274151322000054","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,406613.9,406613.9,1799,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317622,32369.00
06/03/2015 03:45,2,0.000,ALERT,212.83,297.26,59.965,1433317504,"201051344001203","174011321042388",0.00,14.00,0,293.36,300.87,0.0,0.0,0.000,127236.1,127236.1,887,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317624,32370.00
06/03/2015 03:45,2,0.000,ALERT,212.61,297.57,59.922,1433317504,"201051344000646","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,124933.3,124933.3,882,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317626,32371.00
06/03/2015 03:45,2,0.000,ALERT,214.41,296.96,59.922,1433317504,"274151322000068","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,317359.8,317359.8,1829,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317627,32372.00
06/03/2015 03:45,2,0.000,ALERT,214.41,297.26,59.959,1433317504,"274151322000076","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,432998.4,432998.4,2196,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317629,32373.00
06/03/2015 03:45,2,0.000,ALERT,212.61,298.17,59.970,1433317504,"201051344000890","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,128806.7,128806.7,885,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317631,32374.00
06/03/2015 03:45,2,0.000,ALERT,212.61,297.57,59.965,1433317504,"201051344000900","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,129268.3,129268.3,884,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317633,32375.00
06/03/2015 03:45,2,0.000,ALERT,213.06,296.96,59.996,1433317504,"201051344000633","174011321042388",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,118965.6,118965.6,889,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317635,32376.00
06/03/2015 03:45,2,0.000,ALERT,212.61,297.57,59.949,1433317504,"201051344000983","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,126013.1,126013.1,886,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317636,32377.00
06/03/2015 03:45,2,0.000,ALERT,212.83,297.26,59.965,1433317504,"201051344000917","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,129426.8,129426.8,886,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317638,32378.00
06/03/2015 03:45,2,0.000,ALERT,212.83,296.96,59.965,1433317504,"201051344000648","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,125561.1,125561.1,885,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317640,32379.00
06/03/2015 03:45,2,0.000,ALERT,212.61,297.87,59.959,1433317504,"201051344001093","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,127454.4,127454.4,887,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317642,32380.00
06/03/2015 03:45,2,0.000,ALERT,213.06,297.26,59.991,1433317504,"201051344000645","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,125915.6,125915.6,884,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317643,32381.00
06/03/2015 03:45,2,0.000,ALERT,213.96,297.26,59.959,1433317504,"274151322000085","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,408596.5,408596.5,2194,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433317645,32382.00
06/03/2015 03:45,2,0.000,ALERT,212.83,296.96,59.975,1433317504,"201051344000651","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,125287.0,125287.0,884,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317647,32383.00
06/03/2015 03:45,2,0.000,ALERT,213.06,297.26,59.975,1433317504,"201051344000867","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,117599.7,117599.7,886,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317649,32384.00
06/03/2015 03:45,2,0.000,ALERT,212.61,297.57,59.944,1433317504,"201051344001230","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,128701.1,128701.1,885,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317651,32385.00
06/03/2015 03:45,2,0.000,ALERT,212.83,297.57,59.970,1433317504,"201051344000576","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,125374.0,125374.0,885,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317652,32386.00
06/03/2015 03:45,2,0.000,ALERT,212.38,297.57,59.970,1433317504,"201051344000579","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,131049.4,131049.4,888,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433317654,32387.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32388.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32389.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32390.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32391.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32392.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32393.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32394.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32395.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32396.00
06/03/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433317504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433318384,32397.00
06/03/2015 04:00,2,0.000,ALERT,212.16,297.26,59.965,1433318404,"201051344000955","174011321042388",0.00,14.00,0,283.14,299.37,0.0,0.0,0.000,130578.6,130578.6,888,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318480,32398.00
06/03/2015 04:00,2,0.000,ALERT,213.74,298.17,59.949,1433318404,"274151322000095","174011321042388",0.00,13.70,0,284.64,300.57,0.0,0.0,0.000,427471.1,427471.1,1806,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318482,32399.00
06/03/2015 04:00,2,0.000,ALERT,212.38,297.57,59.959,1433318404,"201051344000868","174011321042388",0.00,13.70,0,283.74,299.97,0.0,0.0,0.000,116923.0,116923.0,888,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318484,32400.00
06/03/2015 04:00,2,0.000,ALERT,212.83,296.96,59.944,1433318404,"201051344000853","174011321042388",0.00,13.70,0,283.14,299.67,0.0,0.0,0.000,123172.1,123172.1,886,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318486,32401.00
06/03/2015 04:00,2,0.000,ALERT,213.06,298.17,59.991,1433318404,"201051344000582","174011321042388",0.00,13.30,0,284.04,299.97,0.0,0.0,0.000,123931.5,123931.5,885,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318488,32402.00
06/03/2015 04:00,2,0.000,ALERT,212.38,296.96,59.938,1433318404,"201051344000469","174011321042388",0.00,13.00,0,281.94,298.47,0.0,0.0,0.000,118315.5,118315.5,887,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318490,32403.00
06/03/2015 04:00,2,0.000,ALERT,212.16,296.96,59.959,1433318404,"201051344000988","174011321042388",0.00,14.00,0,281.03,298.77,0.0,0.0,0.000,118211.3,118211.3,887,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318491,32404.00
06/03/2015 04:00,2,0.000,ALERT,212.16,296.96,59.965,1433318404,"201051344001158","174011321042388",0.00,13.30,0,282.54,298.47,0.0,0.0,0.000,124507.9,124507.9,889,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318493,32405.00
06/03/2015 04:00,2,0.000,ALERT,212.38,296.66,59.965,1433318404,"201051344001025","174011321042388",0.00,13.30,0,282.84,299.97,0.0,0.0,0.000,127324.9,127324.9,888,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318495,32406.00
06/03/2015 04:00,2,0.000,ALERT,212.38,297.87,59.965,1433318404,"201051344000569","174011321042388",0.00,14.00,0,283.74,300.27,0.0,0.0,0.000,131244.1,131244.1,887,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318497,32407.00
06/03/2015 04:00,2,0.000,ALERT,213.74,297.26,59.970,1433318404,"274151322000094","174011321042388",0.00,13.70,0,282.84,298.77,0.0,0.0,0.000,318474.8,318474.8,2221,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318499,32408.00
06/03/2015 04:00,2,0.000,ALERT,212.38,297.26,59.959,1433318404,"201051344000458","174011321042388",0.00,14.70,0,283.44,299.97,0.0,0.0,0.000,126896.6,126896.6,887,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318501,32409.00
06/03/2015 04:00,2,0.000,ALERT,213.74,296.96,59.949,1433318404,"274151322000087","174011321042388",0.00,14.70,0,282.54,299.07,0.0,0.0,0.000,388129.6,388129.6,1800,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318502,32410.00
06/03/2015 04:00,2,0.000,ALERT,213.29,297.26,59.954,1433318404,"274151322000052","174011321042388",0.00,14.70,0,283.14,300.27,0.0,0.0,0.000,414772.7,414772.7,2199,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318504,32411.00
06/03/2015 04:00,2,0.000,ALERT,212.61,297.57,59.965,1433318404,"201051344001145","174011321042388",0.00,13.70,0,284.04,300.27,0.0,0.0,0.000,131977.4,131977.4,887,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318506,32412.00
06/03/2015 04:00,2,0.000,ALERT,212.61,297.26,59.922,1433318404,"201051344000685","174011321042388",0.00,14.00,0,283.14,299.37,0.0,0.0,0.000,131307.4,131307.4,889,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318508,32413.00
06/03/2015 04:00,2,0.000,ALERT,213.29,297.26,59.965,1433318404,"274151322000088","174011321042388",0.00,15.00,0,283.14,299.67,0.0,0.0,0.000,396985.8,396985.8,1807,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318510,32414.00
06/03/2015 04:00,2,0.000,ALERT,212.38,297.26,59.970,1433318404,"201051344000438","174011321042388",0.00,13.70,0,283.74,299.97,0.0,0.0,0.000,131326.0,131326.0,888,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318511,32415.00
06/03/2015 04:00,2,0.000,ALERT,211.93,297.26,59.959,1433318404,"201051344001135","174011321042388",0.00,13.70,0,283.44,300.27,0.0,0.0,0.000,122768.3,122768.3,887,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318513,32416.00
06/03/2015 04:00,2,0.000,ALERT,212.61,296.36,60.012,1433318404,"201051344000417","174011321042388",0.00,13.70,0,282.84,298.77,0.0,0.0,0.000,127393.7,127393.7,885,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318515,32417.00
06/03/2015 04:00,2,0.000,ALERT,211.93,297.57,59.970,1433318404,"201051344000594","174011321042388",0.00,14.00,0,282.84,299.37,0.0,0.0,0.000,126905.3,126905.3,888,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318517,32418.00
06/03/2015 04:00,2,0.000,ALERT,213.29,297.26,59.949,1433318404,"274151322000083","174011321042388",0.00,14.00,0,283.44,299.97,0.0,0.0,0.000,411154.4,411154.4,2204,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318519,32419.00
06/03/2015 04:00,2,0.000,ALERT,212.61,297.26,59.975,1433318404,"201051344000585","174011321042388",0.00,14.00,0,282.84,299.37,0.0,0.0,0.000,125792.7,125792.7,886,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318520,32420.00
06/03/2015 04:00,2,0.000,ALERT,213.51,297.26,59.970,1433318404,"274151322000054","174011321042388",0.00,14.70,0,283.44,299.97,0.0,0.0,0.000,406613.9,406613.9,1801,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318522,32421.00
06/03/2015 04:00,2,0.000,ALERT,212.16,296.66,59.965,1433318404,"201051344001203","174011321042388",0.00,13.70,0,283.14,301.17,0.0,0.0,0.000,127236.1,127236.1,889,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318524,32422.00
06/03/2015 04:00,2,0.000,ALERT,211.93,296.96,60.007,1433318404,"201051344000646","174011321042388",0.00,13.70,0,282.84,299.07,0.0,0.0,0.000,124933.3,124933.3,884,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318526,32423.00
06/03/2015 04:00,2,0.000,ALERT,214.19,296.66,59.970,1433318404,"274151322000068","174011321042388",0.00,15.30,0,282.54,298.77,0.0,0.0,0.000,317359.8,317359.8,1831,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318528,32424.00
06/03/2015 04:00,2,0.000,ALERT,213.96,297.26,59.970,1433318404,"274151322000076","174011321042388",0.00,14.70,0,283.14,299.37,0.0,0.0,0.000,432998.4,432998.4,2198,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318530,32425.00
06/03/2015 04:00,2,0.000,ALERT,212.16,297.26,59.981,1433318404,"201051344000890","174011321042388",0.00,14.00,0,284.04,300.57,0.0,0.0,0.000,128806.7,128806.7,887,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318531,32426.00
06/03/2015 04:00,2,0.000,ALERT,212.16,296.66,59.954,1433318404,"201051344000900","174011321042388",0.00,13.70,0,282.54,299.07,0.0,0.0,0.000,129268.3,129268.3,886,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318534,32427.00
06/03/2015 04:00,2,0.000,ALERT,212.83,296.06,60.007,1433318404,"201051344000633","174011321042388",0.00,13.30,0,281.33,298.17,0.0,0.0,0.000,118965.6,118965.6,891,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318535,32428.00
06/03/2015 04:00,2,0.000,ALERT,212.16,296.96,59.970,1433318404,"201051344000983","174011321042388",0.00,14.00,0,283.74,299.97,0.0,0.0,0.000,126013.1,126013.1,888,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318537,32429.00
06/03/2015 04:00,2,0.000,ALERT,212.38,296.36,59.975,1433318404,"201051344000917","174011321042388",0.00,14.70,0,282.24,298.77,0.0,0.0,0.000,129426.8,129426.8,888,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318539,32430.00
06/03/2015 04:00,2,0.000,ALERT,212.38,296.06,59.975,1433318404,"201051344000648","174011321042388",0.00,13.30,0,282.84,299.67,0.0,0.0,0.000,125561.1,125561.1,887,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318541,32431.00
06/03/2015 04:00,2,0.000,ALERT,212.16,296.96,59.975,1433318404,"201051344001093","174011321042388",0.00,14.70,0,283.44,299.07,0.0,0.0,0.000,127454.4,127454.4,889,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318543,32432.00
06/03/2015 04:00,2,0.000,ALERT,212.61,296.36,59.981,1433318404,"201051344000645","174011321042388",0.00,14.30,0,283.14,299.37,0.0,0.0,0.000,125915.6,125915.6,886,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318545,32433.00
06/03/2015 04:00,2,0.000,ALERT,213.51,297.26,59.970,1433318404,"274151322000085","174011321042388",0.00,14.30,0,283.44,299.37,0.0,0.0,0.000,408596.5,408596.5,2196,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318547,32434.00
06/03/2015 04:00,2,0.000,ALERT,212.16,296.06,59.975,1433318404,"201051344000651","174011321042388",0.00,13.00,0,282.84,299.07,0.0,0.0,0.000,125287.0,125287.0,886,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318548,32435.00
06/03/2015 04:00,2,0.000,ALERT,212.38,296.06,59.986,1433318404,"201051344000867","174011321042388",0.00,14.30,0,283.14,299.67,0.0,0.0,0.000,117599.7,117599.7,888,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318550,32436.00
06/03/2015 04:00,2,0.000,ALERT,212.16,296.96,59.981,1433318404,"201051344001230","174011321042388",0.00,13.70,0,283.44,299.67,0.0,0.0,0.000,128701.1,128701.1,887,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318552,32437.00
06/03/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1433318404,"201051344000576","174011321042388",0.00,13.70,0,283.14,299.07,0.0,0.0,0.000,125374.0,125374.0,887,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433318554,32438.00
06/03/2015 04:00,2,0.000,ALERT,212.38,297.26,59.986,1433318404,"201051344000579","174011321042388",0.00,14.00,0,283.74,299.97,0.0,0.0,0.000,131049.4,131049.4,890,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433318556,32439.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32440.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32441.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32442.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32443.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32444.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32445.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32446.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32447.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32448.00
06/03/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433318404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433319284,32449.00
06/03/2015 04:15,2,0.000,ALERT,211.93,296.36,59.986,1433319304,"201051344000955","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,130578.6,130578.6,890,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433319380,32450.00
06/03/2015 04:15,2,0.000,ALERT,213.51,297.57,59.965,1433319304,"274151322000095","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,427471.1,427471.1,1808,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433319382,32451.00
06/03/2015 04:15,2,0.000,ALERT,212.38,297.26,59.965,1433319304,"201051344000868","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,116923.0,116923.0,890,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433319384,32452.00
06/03/2015 04:15,2,0.000,ALERT,212.83,296.66,59.970,1433319304,"201051344000853","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,123172.1,123172.1,888,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319385,32453.00
06/03/2015 04:15,2,0.000,ALERT,212.83,297.57,59.965,1433319304,"201051344000582","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,123931.5,123931.5,887,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319387,32454.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.36,59.970,1433319304,"201051344000469","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,118315.5,118315.5,889,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433319389,32455.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.36,59.959,1433319304,"201051344000988","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,118211.3,118211.3,889,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319391,32456.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.06,59.970,1433319304,"201051344001158","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,124507.9,124507.9,891,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319393,32457.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.06,59.954,1433319304,"201051344001025","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,127324.9,127324.9,890,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319395,32458.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.96,59.970,1433319304,"201051344000569","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,131244.1,131244.1,889,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319396,32459.00
06/03/2015 04:15,2,0.000,ALERT,213.51,296.66,59.965,1433319304,"274151322000094","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,318474.8,318474.8,2223,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319398,32460.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.36,59.975,1433319304,"201051344000458","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,126896.6,126896.6,889,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319400,32461.00
06/03/2015 04:15,2,0.000,ALERT,213.51,296.06,59.959,1433319304,"274151322000087","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,388129.6,388129.6,1802,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319402,32462.00
06/03/2015 04:15,2,0.000,ALERT,213.29,297.26,59.965,1433319304,"274151322000052","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,414772.7,414772.7,2201,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319404,32463.00
06/03/2015 04:15,2,0.000,ALERT,212.61,296.96,59.949,1433319304,"201051344001145","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,131977.4,131977.4,889,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319406,32464.00
