ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 04:15,2,0.000,ALERT,212.61,296.66,59.981,1433319304,"201051344000685","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,131307.4,131307.4,891,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319407,32465.00
06/03/2015 04:15,2,0.000,ALERT,213.06,296.96,59.970,1433319304,"274151322000088","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,396985.8,396985.8,1809,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319409,32466.00
06/03/2015 04:15,2,0.000,ALERT,212.38,296.36,59.954,1433319304,"201051344000438","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,131326.0,131326.0,890,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319411,32467.00
06/03/2015 04:15,2,0.000,ALERT,211.93,296.36,59.975,1433319304,"201051344001135","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,122768.3,122768.3,889,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319413,32468.00
06/03/2015 04:15,2,0.000,ALERT,212.61,296.06,59.975,1433319304,"201051344000417","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,127393.7,127393.7,887,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319415,32469.00
06/03/2015 04:15,2,0.000,ALERT,211.93,296.66,59.965,1433319304,"201051344000594","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,126905.3,126905.3,890,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319416,32470.00
06/03/2015 04:15,2,0.000,ALERT,213.51,297.57,59.970,1433319304,"274151322000083","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,411154.4,411154.4,2206,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319418,32471.00
06/03/2015 04:15,2,0.000,ALERT,212.38,296.66,59.965,1433319304,"201051344000585","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,125792.7,125792.7,888,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319420,32472.00
06/03/2015 04:15,2,0.000,ALERT,213.29,297.57,59.959,1433319304,"274151322000054","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,406613.9,406613.9,1803,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433319422,32473.00
06/03/2015 04:15,2,0.000,ALERT,212.61,296.36,59.949,1433319304,"201051344001203","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,127236.1,127236.1,891,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319424,32474.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.66,59.965,1433319304,"201051344000646","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,124933.3,124933.3,886,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319425,32475.00
06/03/2015 04:15,2,0.000,ALERT,213.96,296.06,59.996,1433319304,"274151322000068","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,317359.8,317359.8,1833,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319427,32476.00
06/03/2015 04:15,2,0.000,ALERT,214.19,296.36,59.965,1433319304,"274151322000076","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,432998.4,432998.4,2200,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319429,32477.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.96,59.970,1433319304,"201051344000890","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,128806.7,128806.7,889,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319431,32478.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.06,59.970,1433319304,"201051344000900","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,129268.3,129268.3,888,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319433,32479.00
06/03/2015 04:15,2,0.000,ALERT,212.83,295.76,59.970,1433319304,"201051344000633","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,118965.6,118965.6,893,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319434,32480.00
06/03/2015 04:15,2,0.000,ALERT,212.16,296.36,59.965,1433319304,"201051344000983","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,126013.1,126013.1,890,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433319436,32481.00
06/03/2015 04:15,2,0.000,ALERT,212.61,296.36,59.970,1433319304,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,129426.8,129426.8,890,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319438,32482.00
06/03/2015 04:15,2,0.000,ALERT,212.61,295.76,59.975,1433319304,"201051344000648","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,125561.1,125561.1,889,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319440,32483.00
06/03/2015 04:15,2,0.000,ALERT,212.38,296.66,59.965,1433319304,"201051344001093","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,127454.4,127454.4,891,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319442,32484.00
06/03/2015 04:15,2,0.000,ALERT,212.61,296.06,59.970,1433319304,"201051344000645","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,125915.6,125915.6,888,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319443,32485.00
06/03/2015 04:15,2,0.000,ALERT,213.74,296.96,59.965,1433319304,"274151322000085","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,408596.5,408596.5,2198,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319445,32486.00
06/03/2015 04:15,2,0.000,ALERT,212.61,295.76,59.975,1433319304,"201051344000651","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,125287.0,125287.0,888,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433319447,32487.00
06/03/2015 04:15,2,0.000,ALERT,212.61,296.06,59.970,1433319304,"201051344000867","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,117599.7,117599.7,890,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319449,32488.00
06/03/2015 04:15,2,0.000,ALERT,212.38,297.26,59.970,1433319304,"201051344001230","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,128701.1,128701.1,889,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319451,32489.00
06/03/2015 04:15,2,0.000,ALERT,212.61,296.66,59.959,1433319304,"201051344000576","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,125374.0,125374.0,889,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319453,32490.00
06/03/2015 04:15,2,0.000,ALERT,212.38,296.96,59.965,1433319304,"201051344000579","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,131049.4,131049.4,892,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433319454,32491.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32492.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32493.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32494.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32495.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32496.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32497.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32498.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32499.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32500.00
06/03/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433319304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433320184,32501.00
06/03/2015 04:30,2,0.000,ALERT,212.16,297.26,59.975,1433320203,"201051344000955","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,130578.6,130578.6,892,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320280,32502.00
06/03/2015 04:30,2,0.000,ALERT,213.51,298.17,59.954,1433320203,"274151322000095","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,427471.1,427471.1,1810,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320282,32503.00
06/03/2015 04:30,2,0.000,ALERT,212.16,297.57,59.965,1433320203,"201051344000868","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,116923.0,116923.0,892,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320283,32504.00
06/03/2015 04:30,2,0.000,ALERT,212.83,296.96,59.970,1433320203,"201051344000853","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,123172.1,123172.1,890,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320285,32505.00
06/03/2015 04:30,2,0.000,ALERT,212.83,298.17,59.970,1433320203,"201051344000582","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,123931.5,123931.5,889,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320287,32506.00
06/03/2015 04:30,2,0.000,ALERT,212.38,296.96,59.975,1433320203,"201051344000469","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,118315.5,118315.5,891,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320289,32507.00
06/03/2015 04:30,2,0.000,ALERT,212.38,296.96,59.959,1433320203,"201051344000988","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,118211.3,118211.3,891,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320291,32508.00
06/03/2015 04:30,2,0.000,ALERT,212.38,296.96,59.965,1433320203,"201051344001158","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,124507.9,124507.9,893,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320293,32509.00
06/03/2015 04:30,2,0.000,ALERT,212.38,296.66,60.007,1433320203,"201051344001025","174011321042388",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,127324.9,127324.9,892,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320295,32510.00
06/03/2015 04:30,2,0.000,ALERT,212.38,297.87,59.959,1433320203,"201051344000569","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,131244.1,131244.1,891,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320296,32511.00
06/03/2015 04:30,2,0.000,ALERT,213.74,296.96,59.954,1433320203,"274151322000094","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,318474.8,318474.8,2225,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320298,32512.00
06/03/2015 04:30,2,0.000,ALERT,212.38,297.26,59.933,1433320203,"201051344000458","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,126896.6,126896.6,891,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320300,32513.00
06/03/2015 04:30,2,0.000,ALERT,213.74,296.96,59.938,1433320203,"274151322000087","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,388129.6,388129.6,1804,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320302,32514.00
06/03/2015 04:30,2,0.000,ALERT,213.51,296.66,59.944,1433320203,"274151322000052","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,414772.7,414772.7,2203,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320304,32515.00
06/03/2015 04:30,2,0.000,ALERT,213.06,297.57,59.922,1433320203,"201051344001145","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,131977.4,131977.4,891,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320306,32516.00
06/03/2015 04:30,2,0.000,ALERT,213.06,297.26,59.944,1433320203,"201051344000685","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,131307.4,131307.4,893,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320307,32517.00
06/03/2015 04:30,2,0.000,ALERT,213.29,297.26,59.949,1433320203,"274151322000088","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,396985.8,396985.8,1811,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320309,32518.00
06/03/2015 04:30,2,0.000,ALERT,212.83,297.57,59.912,1433320203,"201051344000438","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,131326.0,131326.0,892,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320311,32519.00
06/03/2015 04:30,2,0.000,ALERT,212.38,297.26,59.949,1433320203,"201051344001135","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,122768.3,122768.3,891,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320313,32520.00
06/03/2015 04:30,2,0.000,ALERT,213.06,296.96,59.965,1433320203,"201051344000417","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,127393.7,127393.7,889,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320315,32521.00
06/03/2015 04:30,2,0.000,ALERT,212.16,297.57,59.944,1433320203,"201051344000594","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,126905.3,126905.3,892,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320316,32522.00
06/03/2015 04:30,2,0.000,ALERT,213.96,297.87,59.954,1433320203,"274151322000083","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,411154.4,411154.4,2208,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320318,32523.00
06/03/2015 04:30,2,0.000,ALERT,212.83,297.26,59.954,1433320203,"201051344000585","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,125792.7,125792.7,890,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320320,32524.00
06/03/2015 04:30,2,0.000,ALERT,213.74,297.26,59.944,1433320203,"274151322000054","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,406613.9,406613.9,1805,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320322,32525.00
06/03/2015 04:30,2,0.000,ALERT,212.38,296.66,59.954,1433320203,"201051344001203","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,127236.1,127236.1,893,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320324,32526.00
06/03/2015 04:30,2,0.000,ALERT,212.16,297.26,59.912,1433320203,"201051344000646","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,124933.3,124933.3,888,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320325,32527.00
06/03/2015 04:30,2,0.000,ALERT,214.41,296.36,59.944,1433320203,"274151322000068","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,317359.8,317359.8,1835,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320327,32528.00
06/03/2015 04:30,2,0.000,ALERT,214.19,296.96,59.965,1433320203,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,432998.4,432998.4,2202,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320329,32529.00
06/03/2015 04:30,2,0.000,ALERT,211.93,297.57,59.944,1433320203,"201051344000890","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,128806.7,128806.7,891,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320331,32530.00
06/03/2015 04:30,2,0.000,ALERT,211.93,296.96,59.959,1433320203,"201051344000900","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,129268.3,129268.3,890,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320333,32531.00
06/03/2015 04:30,2,0.000,ALERT,212.61,296.36,59.949,1433320203,"201051344000633","174011321042388",0.00,13.30,0,292.46,297.87,0.0,0.0,0.000,118965.6,118965.6,895,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320335,32532.00
06/03/2015 04:30,2,0.000,ALERT,212.16,296.96,59.949,1433320203,"201051344000983","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,126013.1,126013.1,892,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320337,32533.00
06/03/2015 04:30,2,0.000,ALERT,212.38,296.66,59.949,1433320203,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,129426.8,129426.8,892,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320339,32534.00
06/03/2015 04:30,2,0.000,ALERT,212.38,296.36,59.975,1433320203,"201051344000648","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,125561.1,125561.1,891,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320341,32535.00
06/03/2015 04:30,2,0.000,ALERT,212.16,297.26,59.944,1433320203,"201051344001093","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,127454.4,127454.4,893,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433320342,32536.00
06/03/2015 04:30,2,0.000,ALERT,212.61,296.96,59.970,1433320203,"201051344000645","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,125915.6,125915.6,890,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320344,32537.00
06/03/2015 04:30,2,0.000,ALERT,213.96,297.26,59.938,1433320203,"274151322000085","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,408596.5,408596.5,2200,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320346,32538.00
06/03/2015 04:30,2,0.000,ALERT,212.38,296.36,59.949,1433320203,"201051344000651","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,125287.0,125287.0,890,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320348,32539.00
06/03/2015 04:30,2,0.000,ALERT,212.61,296.96,59.928,1433320203,"201051344000867","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,117599.7,117599.7,892,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320350,32540.00
06/03/2015 04:30,2,0.000,ALERT,212.38,297.87,59.938,1433320203,"201051344001230","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,128701.1,128701.1,891,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320351,32541.00
06/03/2015 04:30,2,0.000,ALERT,212.61,297.57,59.959,1433320203,"201051344000576","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,125374.0,125374.0,891,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320353,32542.00
06/03/2015 04:30,2,0.000,ALERT,212.38,297.87,59.981,1433320203,"201051344000579","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,131049.4,131049.4,894,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433320355,32543.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32544.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32545.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32546.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32547.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32548.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32549.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32550.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32551.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32552.00
06/03/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433320203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321083,32553.00
06/03/2015 04:45,2,0.000,ALERT,211.70,296.96,60.002,1433321103,"201051344000955","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,130578.6,130578.6,894,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321180,32554.00
06/03/2015 04:45,2,0.000,ALERT,213.51,298.17,60.002,1433321103,"274151322000095","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,427471.1,427471.1,1812,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321181,32555.00
06/03/2015 04:45,2,0.000,ALERT,211.93,297.87,59.986,1433321103,"201051344000868","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,116923.0,116923.0,894,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321183,32556.00
06/03/2015 04:45,2,0.000,ALERT,212.61,296.66,59.996,1433321103,"201051344000853","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,123172.1,123172.1,892,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321185,32557.00
06/03/2015 04:45,2,0.000,ALERT,212.61,297.87,59.986,1433321103,"201051344000582","174011321042388",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,123931.5,123931.5,891,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321187,32558.00
06/03/2015 04:45,2,0.000,ALERT,211.93,296.36,60.002,1433321103,"201051344000469","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,118315.5,118315.5,893,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321189,32559.00
06/03/2015 04:45,2,0.000,ALERT,211.70,296.66,60.002,1433321103,"201051344000988","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,118211.3,118211.3,893,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321191,32560.00
06/03/2015 04:45,2,0.000,ALERT,211.93,296.66,60.002,1433321103,"201051344001158","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,124507.9,124507.9,895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321192,32561.00
06/03/2015 04:45,2,0.000,ALERT,211.93,296.36,59.996,1433321103,"201051344001025","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,127324.9,127324.9,894,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321194,32562.00
06/03/2015 04:45,2,0.000,ALERT,212.16,296.96,60.018,1433321103,"201051344000569","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,131244.1,131244.1,893,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321196,32563.00
06/03/2015 04:45,2,0.000,ALERT,213.29,296.36,59.991,1433321103,"274151322000094","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,318474.8,318474.8,2227,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321198,32564.00
06/03/2015 04:45,2,0.000,ALERT,211.93,296.66,60.002,1433321103,"201051344000458","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,126896.6,126896.6,893,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321200,32565.00
06/03/2015 04:45,2,0.000,ALERT,213.51,296.36,60.012,1433321103,"274151322000087","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,388129.6,388129.6,1806,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321201,32566.00
06/03/2015 04:45,2,0.000,ALERT,212.83,296.96,59.996,1433321103,"274151322000052","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,414772.7,414772.7,2205,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321203,32567.00
06/03/2015 04:45,2,0.000,ALERT,212.16,297.26,59.996,1433321103,"201051344001145","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,131977.4,131977.4,893,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321205,32568.00
06/03/2015 04:45,2,0.000,ALERT,212.38,296.66,60.002,1433321103,"201051344000685","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,131307.4,131307.4,895,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321207,32569.00
06/03/2015 04:45,2,0.000,ALERT,212.83,296.96,60.007,1433321103,"274151322000088","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,396985.8,396985.8,1813,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321209,32570.00
06/03/2015 04:45,2,0.000,ALERT,212.16,296.96,59.996,1433321103,"201051344000438","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,131326.0,131326.0,894,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321210,32571.00
06/03/2015 04:45,2,0.000,ALERT,211.70,296.96,59.996,1433321103,"201051344001135","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,122768.3,122768.3,893,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321212,32572.00
06/03/2015 04:45,2,0.000,ALERT,212.38,296.66,59.986,1433321103,"201051344000417","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,127393.7,127393.7,891,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321214,32573.00
06/03/2015 04:45,2,0.000,ALERT,211.70,296.96,59.996,1433321103,"201051344000594","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,126905.3,126905.3,894,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321216,32574.00
06/03/2015 04:45,2,0.000,ALERT,213.51,297.26,59.986,1433321103,"274151322000083","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,411154.4,411154.4,2210,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321218,32575.00
06/03/2015 04:45,2,0.000,ALERT,212.38,297.26,59.996,1433321103,"201051344000585","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,125792.7,125792.7,892,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321219,32576.00
06/03/2015 04:45,2,0.000,ALERT,213.29,296.96,59.986,1433321103,"274151322000054","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,406613.9,406613.9,1807,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321221,32577.00
06/03/2015 04:45,2,0.000,ALERT,212.38,296.96,59.996,1433321103,"201051344001203","174011321042388",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,127236.1,127236.1,895,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321223,32578.00
06/03/2015 04:45,2,0.000,ALERT,212.16,297.26,59.996,1433321103,"201051344000646","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,124933.3,124933.3,890,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321225,32579.00
06/03/2015 04:45,2,0.000,ALERT,213.96,296.66,59.986,1433321103,"274151322000068","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,317359.8,317359.8,1837,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321226,32580.00
06/03/2015 04:45,2,0.000,ALERT,214.19,296.66,60.028,1433321103,"274151322000076","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,432998.4,432998.4,2204,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321228,32581.00
06/03/2015 04:45,2,0.000,ALERT,212.16,297.57,59.959,1433321103,"201051344000890","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,128806.7,128806.7,893,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321230,32582.00
06/03/2015 04:45,2,0.000,ALERT,212.16,296.96,59.991,1433321103,"201051344000900","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,129268.3,129268.3,892,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321232,32583.00
06/03/2015 04:45,2,0.000,ALERT,212.61,296.36,59.954,1433321103,"201051344000633","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,118965.6,118965.6,897,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321234,32584.00
06/03/2015 04:45,2,0.000,ALERT,212.16,296.96,59.949,1433321103,"201051344000983","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,126013.1,126013.1,894,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321236,32585.00
06/03/2015 04:45,2,0.000,ALERT,212.38,296.96,59.986,1433321103,"201051344000917","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,129426.8,129426.8,894,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321238,32586.00
06/03/2015 04:45,2,0.000,ALERT,212.61,296.36,59.981,1433321103,"201051344000648","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,125561.1,125561.1,893,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321239,32587.00
06/03/2015 04:45,2,0.000,ALERT,212.16,296.96,59.986,1433321103,"201051344001093","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,127454.4,127454.4,895,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321241,32588.00
06/03/2015 04:45,2,0.000,ALERT,212.61,296.96,59.986,1433321103,"201051344000645","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,125915.6,125915.6,892,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321243,32589.00
06/03/2015 04:45,2,0.000,ALERT,213.74,297.26,59.981,1433321103,"274151322000085","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,408596.5,408596.5,2202,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321245,32590.00
06/03/2015 04:45,2,0.000,ALERT,212.38,296.96,59.981,1433321103,"201051344000651","174011321042388",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,125287.0,125287.0,892,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321247,32591.00
06/03/2015 04:45,2,0.000,ALERT,212.61,296.96,59.981,1433321103,"201051344000867","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,117599.7,117599.7,894,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321248,32592.00
06/03/2015 04:45,2,0.000,ALERT,212.38,297.87,59.949,1433321103,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,128701.1,128701.1,893,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321250,32593.00
06/03/2015 04:45,2,0.000,ALERT,212.83,297.57,59.996,1433321103,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,125374.0,125374.0,893,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433321252,32594.00
06/03/2015 04:45,2,0.000,ALERT,212.38,297.87,59.965,1433321103,"201051344000579","174011321042388",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,131049.4,131049.4,896,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433321254,32595.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32596.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32597.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32598.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32599.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32600.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32601.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32602.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32603.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32604.00
06/03/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433321103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433321983,32605.00
06/03/2015 05:00,2,0.000,ALERT,211.48,296.36,59.949,1433322004,"201051344000955","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,130578.6,130578.6,896,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322081,32606.00
06/03/2015 05:00,2,0.000,ALERT,213.06,297.87,59.959,1433322004,"274151322000095","174011321042388",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,427471.1,427471.1,1814,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322083,32607.00
06/03/2015 05:00,2,0.000,ALERT,211.70,296.96,59.954,1433322004,"201051344000868","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,116923.0,116923.0,896,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322085,32608.00
06/03/2015 05:00,2,0.000,ALERT,212.38,296.06,59.954,1433322004,"201051344000853","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,123172.1,123172.1,894,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322086,32609.00
06/03/2015 05:00,2,0.000,ALERT,212.38,297.26,59.965,1433322004,"201051344000582","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,123931.5,123931.5,893,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322088,32610.00
06/03/2015 05:00,2,0.000,ALERT,211.93,296.36,59.959,1433322004,"201051344000469","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,118315.5,118315.5,895,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322090,32611.00
06/03/2015 05:00,2,0.000,ALERT,211.48,296.36,59.949,1433322004,"201051344000988","174011321042388",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,118211.3,118211.3,895,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322092,32612.00
06/03/2015 05:00,2,0.000,ALERT,211.93,296.36,59.949,1433322004,"201051344001158","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,124507.9,124507.9,897,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322094,32613.00
06/03/2015 05:00,2,0.000,ALERT,211.48,295.46,59.975,1433322004,"201051344001025","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,127324.9,127324.9,896,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322096,32614.00
