ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 05:00,2,0.000,ALERT,211.70,296.66,59.944,1433322004,"201051344000569","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,131244.1,131244.1,895,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322098,32615.00
06/03/2015 05:00,2,0.000,ALERT,212.83,295.46,59.949,1433322004,"274151322000094","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,318474.8,318474.8,2229,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322100,32616.00
06/03/2015 05:00,2,0.000,ALERT,211.48,296.06,59.949,1433322004,"201051344000458","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,126896.6,126896.6,895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322102,32617.00
06/03/2015 05:00,2,0.000,ALERT,212.83,295.76,59.954,1433322004,"274151322000087","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,388129.6,388129.6,1808,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322103,32618.00
06/03/2015 05:00,2,0.000,ALERT,212.61,296.06,59.896,1433322004,"274151322000052","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,414772.7,414772.7,2207,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322105,32619.00
06/03/2015 05:00,2,0.000,ALERT,211.93,296.36,59.959,1433322004,"201051344001145","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,131977.4,131977.4,895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322107,32620.00
06/03/2015 05:00,2,0.000,ALERT,211.93,296.06,59.949,1433322004,"201051344000685","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,131307.4,131307.4,897,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322109,32621.00
06/03/2015 05:00,2,0.000,ALERT,212.38,295.76,59.938,1433322004,"274151322000088","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,396985.8,396985.8,1815,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322110,32622.00
06/03/2015 05:00,2,0.000,ALERT,211.70,296.36,59.944,1433322004,"201051344000438","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,131326.0,131326.0,896,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322112,32623.00
06/03/2015 05:00,2,0.000,ALERT,211.48,296.06,59.944,1433322004,"201051344001135","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,122768.3,122768.3,895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322114,32624.00
06/03/2015 05:00,2,0.000,ALERT,211.70,295.46,59.944,1433322004,"201051344000417","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,127393.7,127393.7,893,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322116,32625.00
06/03/2015 05:00,2,0.000,ALERT,211.03,296.36,59.949,1433322004,"201051344000594","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,126905.3,126905.3,896,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322118,32626.00
06/03/2015 05:00,2,0.000,ALERT,212.83,296.66,59.949,1433322004,"274151322000083","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,411154.4,411154.4,2212,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322119,32627.00
06/03/2015 05:00,2,0.000,ALERT,211.70,296.36,59.928,1433322004,"201051344000585","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,125792.7,125792.7,894,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322121,32628.00
06/03/2015 05:00,2,0.000,ALERT,212.83,296.06,59.970,1433322004,"274151322000054","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,406613.9,406613.9,1809,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322123,32629.00
06/03/2015 05:00,2,0.000,ALERT,211.70,296.36,59.949,1433322004,"201051344001203","174011321042388",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,127236.1,127236.1,897,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322125,32630.00
06/03/2015 05:00,2,0.000,ALERT,211.48,296.36,59.938,1433322004,"201051344000646","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,124933.3,124933.3,892,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322127,32631.00
06/03/2015 05:00,2,0.000,ALERT,213.74,295.76,59.938,1433322004,"274151322000068","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,317359.8,317359.8,1839,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322129,32632.00
06/03/2015 05:00,2,0.000,ALERT,213.29,296.06,59.938,1433322004,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,432998.4,432998.4,2206,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322131,32633.00
06/03/2015 05:00,2,0.000,ALERT,211.48,296.66,59.917,1433322004,"201051344000890","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,128806.7,128806.7,895,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322133,32634.00
06/03/2015 05:00,2,0.000,ALERT,211.48,296.36,59.944,1433322004,"201051344000900","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,129268.3,129268.3,894,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322134,32635.00
06/03/2015 05:00,2,0.000,ALERT,211.93,295.76,59.944,1433322004,"201051344000633","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,118965.6,118965.6,899,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322136,32636.00
06/03/2015 05:00,2,0.000,ALERT,211.70,296.66,59.944,1433322004,"201051344000983","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,126013.1,126013.1,896,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322138,32637.00
06/03/2015 05:00,2,0.000,ALERT,211.70,296.06,59.959,1433322004,"201051344000917","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,129426.8,129426.8,896,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322140,32638.00
06/03/2015 05:00,2,0.000,ALERT,211.70,295.76,59.944,1433322004,"201051344000648","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,125561.1,125561.1,895,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322142,32639.00
06/03/2015 05:00,2,0.000,ALERT,211.70,296.66,59.991,1433322004,"201051344001093","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,127454.4,127454.4,897,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322143,32640.00
06/03/2015 05:00,2,0.000,ALERT,211.93,296.06,59.949,1433322004,"201051344000645","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,125915.6,125915.6,894,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322145,32641.00
06/03/2015 05:00,2,0.000,ALERT,213.06,296.36,59.986,1433322004,"274151322000085","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,408596.5,408596.5,2204,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322147,32642.00
06/03/2015 05:00,2,0.000,ALERT,211.48,295.76,59.954,1433322004,"201051344000651","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,125287.0,125287.0,894,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322149,32643.00
06/03/2015 05:00,2,0.000,ALERT,211.70,295.46,59.965,1433322004,"201051344000867","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,117599.7,117599.7,896,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322151,32644.00
06/03/2015 05:00,2,0.000,ALERT,211.48,296.66,59.959,1433322004,"201051344001230","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,128701.1,128701.1,895,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322153,32645.00
06/03/2015 05:00,2,0.000,ALERT,211.93,296.36,59.959,1433322004,"201051344000576","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,125374.0,125374.0,895,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322155,32646.00
06/03/2015 05:00,2,0.000,ALERT,211.25,296.36,59.949,1433322004,"201051344000579","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,131049.4,131049.4,898,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322157,32647.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32648.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32649.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32650.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32651.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32652.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32653.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32654.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32655.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32656.00
06/03/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433322004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433322885,32657.00
06/03/2015 05:15,2,0.000,ALERT,211.25,296.36,59.949,1433322903,"201051344000955","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,130578.6,130578.6,898,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322979,32658.00
06/03/2015 05:15,2,0.000,ALERT,212.83,297.57,59.944,1433322903,"274151322000095","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,427471.1,427471.1,1816,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322981,32659.00
06/03/2015 05:15,2,0.000,ALERT,211.25,296.66,59.933,1433322903,"201051344000868","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,116923.0,116923.0,898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322983,32660.00
06/03/2015 05:15,2,0.000,ALERT,212.16,295.76,59.959,1433322903,"201051344000853","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,123172.1,123172.1,896,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322985,32661.00
06/03/2015 05:15,2,0.000,ALERT,212.16,297.26,59.954,1433322903,"201051344000582","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,123931.5,123931.5,895,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322986,32662.00
06/03/2015 05:15,2,0.000,ALERT,211.48,295.76,59.954,1433322903,"201051344000469","174011321042388",0.00,13.00,0,293.06,297.87,0.0,0.0,0.000,118315.5,118315.5,897,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322988,32663.00
06/03/2015 05:15,2,0.000,ALERT,211.25,295.76,59.959,1433322903,"201051344000988","174011321042388",0.00,13.70,0,291.55,297.57,0.0,0.0,0.000,118211.3,118211.3,897,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322990,32664.00
06/03/2015 05:15,2,0.000,ALERT,211.48,295.76,59.949,1433322903,"201051344001158","174011321042388",0.00,13.00,0,293.06,297.57,0.0,0.0,0.000,124507.9,124507.9,899,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322992,32665.00
06/03/2015 05:15,2,0.000,ALERT,211.48,295.76,59.949,1433322903,"201051344001025","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,127324.9,127324.9,898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322994,32666.00
06/03/2015 05:15,2,0.000,ALERT,211.48,296.66,59.954,1433322903,"201051344000569","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,131244.1,131244.1,897,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433322996,32667.00
06/03/2015 05:15,2,0.000,ALERT,212.83,296.06,59.954,1433322903,"274151322000094","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,318474.8,318474.8,2231,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433322998,32668.00
06/03/2015 05:15,2,0.000,ALERT,211.48,296.06,59.986,1433322903,"201051344000458","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,126896.6,126896.6,897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323000,32669.00
06/03/2015 05:15,2,0.000,ALERT,212.83,295.76,59.959,1433322903,"274151322000087","174011321042388",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,388129.6,388129.6,1810,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323002,32670.00
06/03/2015 05:15,2,0.000,ALERT,212.38,296.66,59.991,1433322903,"274151322000052","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,414772.7,414772.7,2209,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323003,32671.00
06/03/2015 05:15,2,0.000,ALERT,211.93,296.66,59.959,1433322903,"201051344001145","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,131977.4,131977.4,897,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323005,32672.00
06/03/2015 05:15,2,0.000,ALERT,211.93,296.66,59.959,1433322903,"201051344000685","174011321042388",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,131307.4,131307.4,899,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323007,32673.00
06/03/2015 05:15,2,0.000,ALERT,212.61,296.66,59.965,1433322903,"274151322000088","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,396985.8,396985.8,1817,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323009,32674.00
06/03/2015 05:15,2,0.000,ALERT,211.93,296.66,59.970,1433322903,"201051344000438","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,131326.0,131326.0,898,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323011,32675.00
06/03/2015 05:15,2,0.000,ALERT,211.25,296.36,59.959,1433322903,"201051344001135","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,122768.3,122768.3,897,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323012,32676.00
06/03/2015 05:15,2,0.000,ALERT,211.93,296.06,59.933,1433322903,"201051344000417","174011321042388",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,127393.7,127393.7,895,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323014,32677.00
06/03/2015 05:15,2,0.000,ALERT,211.25,296.66,59.954,1433322903,"201051344000594","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,126905.3,126905.3,898,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323016,32678.00
06/03/2015 05:15,2,0.000,ALERT,212.83,296.66,59.954,1433322903,"274151322000083","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,411154.4,411154.4,2214,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323018,32679.00
06/03/2015 05:15,2,0.000,ALERT,211.70,296.66,59.959,1433322903,"201051344000585","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,125792.7,125792.7,896,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323020,32680.00
06/03/2015 05:15,2,0.000,ALERT,212.61,296.66,59.944,1433322903,"274151322000054","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,406613.9,406613.9,1811,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323021,32681.00
06/03/2015 05:15,2,0.000,ALERT,211.70,296.06,59.954,1433322903,"201051344001203","174011321042388",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,127236.1,127236.1,899,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323023,32682.00
06/03/2015 05:15,2,0.000,ALERT,211.48,296.36,59.949,1433322903,"201051344000646","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,124933.3,124933.3,894,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323025,32683.00
06/03/2015 05:15,2,0.000,ALERT,213.74,295.46,59.949,1433322903,"274151322000068","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,317359.8,317359.8,1841,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323027,32684.00
06/03/2015 05:15,2,0.000,ALERT,213.29,296.06,59.981,1433322903,"274151322000076","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,432998.4,432998.4,2208,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323029,32685.00
06/03/2015 05:15,2,0.000,ALERT,211.70,296.96,59.949,1433322903,"201051344000890","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,128806.7,128806.7,897,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323031,32686.00
06/03/2015 05:15,2,0.000,ALERT,211.25,296.06,59.954,1433322903,"201051344000900","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,129268.3,129268.3,896,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323032,32687.00
06/03/2015 05:15,2,0.000,ALERT,211.93,295.76,59.944,1433322903,"201051344000633","174011321042388",0.00,13.30,0,292.16,297.26,0.0,0.0,0.000,118965.6,118965.6,901,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323034,32688.00
06/03/2015 05:15,2,0.000,ALERT,211.70,296.66,59.986,1433322903,"201051344000983","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,126013.1,126013.1,898,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323036,32689.00
06/03/2015 05:15,2,0.000,ALERT,211.93,296.36,59.938,1433322903,"201051344000917","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,129426.8,129426.8,898,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323038,32690.00
06/03/2015 05:15,2,0.000,ALERT,211.70,296.06,59.949,1433322903,"201051344000648","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,125561.1,125561.1,897,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323040,32691.00
06/03/2015 05:15,2,0.000,ALERT,211.70,296.96,59.959,1433322903,"201051344001093","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,127454.4,127454.4,899,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323041,32692.00
06/03/2015 05:15,2,0.000,ALERT,212.16,296.36,59.912,1433322903,"201051344000645","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,125915.6,125915.6,896,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323043,32693.00
06/03/2015 05:15,2,0.000,ALERT,213.29,296.66,59.944,1433322903,"274151322000085","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,408596.5,408596.5,2206,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323045,32694.00
06/03/2015 05:15,2,0.000,ALERT,211.93,296.06,59.938,1433322903,"201051344000651","174011321042388",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,125287.0,125287.0,896,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323047,32695.00
06/03/2015 05:15,2,0.000,ALERT,211.93,296.06,59.954,1433322903,"201051344000867","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,117599.7,117599.7,898,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323049,32696.00
06/03/2015 05:15,2,0.000,ALERT,211.93,297.26,59.917,1433322903,"201051344001230","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,128701.1,128701.1,897,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323051,32697.00
06/03/2015 05:15,2,0.000,ALERT,212.16,296.96,59.954,1433322903,"201051344000576","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,125374.0,125374.0,897,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323052,32698.00
06/03/2015 05:15,2,0.000,ALERT,211.70,296.96,59.954,1433322903,"201051344000579","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,131049.4,131049.4,900,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323054,32699.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32700.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32701.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32702.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32703.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32704.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32705.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32706.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32707.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32708.00
06/03/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433322903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433323783,32709.00
06/03/2015 05:30,2,0.000,ALERT,211.03,296.06,59.965,1433323803,"201051344000955","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,130578.6,130578.6,900,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323878,32710.00
06/03/2015 05:30,2,0.000,ALERT,212.61,297.26,59.991,1433323803,"274151322000095","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,427471.1,427471.1,1818,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323880,32711.00
06/03/2015 05:30,2,0.000,ALERT,211.25,296.36,59.991,1433323803,"201051344000868","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,116923.0,116923.0,900,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323882,32712.00
06/03/2015 05:30,2,0.000,ALERT,211.70,295.76,59.986,1433323803,"201051344000853","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,123172.1,123172.1,898,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323884,32713.00
06/03/2015 05:30,2,0.000,ALERT,211.93,296.96,60.002,1433323803,"201051344000582","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,123931.5,123931.5,897,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323886,32714.00
06/03/2015 05:30,2,0.000,ALERT,211.03,295.46,59.986,1433323803,"201051344000469","174011321042388",0.00,13.00,0,292.76,297.26,0.0,0.0,0.000,118315.5,118315.5,899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323887,32715.00
06/03/2015 05:30,2,0.000,ALERT,211.03,295.46,59.991,1433323803,"201051344000988","174011321042388",0.00,14.00,0,291.25,297.57,0.0,0.0,0.000,118211.3,118211.3,899,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323889,32716.00
06/03/2015 05:30,2,0.000,ALERT,211.48,295.76,59.996,1433323803,"201051344001158","174011321042388",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,124507.9,124507.9,901,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323891,32717.00
06/03/2015 05:30,2,0.000,ALERT,211.25,295.46,59.986,1433323803,"201051344001025","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,127324.9,127324.9,900,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323893,32718.00
06/03/2015 05:30,2,0.000,ALERT,211.48,296.36,59.996,1433323803,"201051344000569","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,131244.1,131244.1,899,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323895,32719.00
06/03/2015 05:30,2,0.000,ALERT,212.83,295.76,59.986,1433323803,"274151322000094","174011321042388",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,318474.8,318474.8,2233,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323896,32720.00
06/03/2015 05:30,2,0.000,ALERT,211.25,296.36,59.991,1433323803,"201051344000458","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,126896.6,126896.6,899,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323898,32721.00
06/03/2015 05:30,2,0.000,ALERT,212.61,295.46,59.996,1433323803,"274151322000087","174011321042388",0.00,14.00,0,293.06,297.26,0.0,0.0,0.000,388129.6,388129.6,1812,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323900,32722.00
06/03/2015 05:30,2,0.000,ALERT,212.61,296.96,59.991,1433323803,"274151322000052","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,414772.7,414772.7,2211,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323902,32723.00
06/03/2015 05:30,2,0.000,ALERT,211.93,296.66,60.034,1433323803,"201051344001145","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,131977.4,131977.4,899,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323904,32724.00
06/03/2015 05:30,2,0.000,ALERT,211.93,296.66,59.996,1433323803,"201051344000685","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,131307.4,131307.4,901,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323905,32725.00
06/03/2015 05:30,2,0.000,ALERT,211.93,295.76,59.991,1433323803,"274151322000088","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,396985.8,396985.8,1819,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323907,32726.00
06/03/2015 05:30,2,0.000,ALERT,211.25,296.06,60.002,1433323803,"201051344000438","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,131326.0,131326.0,900,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323909,32727.00
06/03/2015 05:30,2,0.000,ALERT,211.03,296.36,59.996,1433323803,"201051344001135","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,122768.3,122768.3,899,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323911,32728.00
06/03/2015 05:30,2,0.000,ALERT,211.70,295.76,59.991,1433323803,"201051344000417","174011321042388",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,127393.7,127393.7,897,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323913,32729.00
06/03/2015 05:30,2,0.000,ALERT,211.03,296.66,59.996,1433323803,"201051344000594","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,126905.3,126905.3,900,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323914,32730.00
06/03/2015 05:30,2,0.000,ALERT,212.38,296.66,59.996,1433323803,"274151322000083","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,411154.4,411154.4,2216,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323916,32731.00
06/03/2015 05:30,2,0.000,ALERT,211.70,296.66,60.002,1433323803,"201051344000585","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,125792.7,125792.7,898,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323918,32732.00
06/03/2015 05:30,2,0.000,ALERT,212.61,296.66,59.991,1433323803,"274151322000054","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,406613.9,406613.9,1813,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323920,32733.00
06/03/2015 05:30,2,0.000,ALERT,211.48,296.06,60.002,1433323803,"201051344001203","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,127236.1,127236.1,901,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323922,32734.00
06/03/2015 05:30,2,0.000,ALERT,211.25,296.36,59.986,1433323803,"201051344000646","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,124933.3,124933.3,896,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323923,32735.00
06/03/2015 05:30,2,0.000,ALERT,213.29,295.46,60.002,1433323803,"274151322000068","174011321042388",0.00,15.00,0,293.36,296.96,0.0,0.0,0.000,317359.8,317359.8,1843,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323925,32736.00
06/03/2015 05:30,2,0.000,ALERT,213.29,296.36,60.018,1433323803,"274151322000076","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,432998.4,432998.4,2210,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323927,32737.00
06/03/2015 05:30,2,0.000,ALERT,211.03,296.36,59.991,1433323803,"201051344000890","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,128806.7,128806.7,899,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323929,32738.00
06/03/2015 05:30,2,0.000,ALERT,211.25,295.76,60.002,1433323803,"201051344000900","174011321042388",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,129268.3,129268.3,898,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323931,32739.00
06/03/2015 05:30,2,0.000,ALERT,211.70,295.46,59.991,1433323803,"201051344000633","174011321042388",0.00,13.30,0,291.85,296.96,0.0,0.0,0.000,118965.6,118965.6,903,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323933,32740.00
06/03/2015 05:30,2,0.000,ALERT,211.25,296.36,60.034,1433323803,"201051344000983","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,126013.1,126013.1,900,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323935,32741.00
06/03/2015 05:30,2,0.000,ALERT,211.70,296.06,60.002,1433323803,"201051344000917","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,129426.8,129426.8,900,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323936,32742.00
06/03/2015 05:30,2,0.000,ALERT,211.48,295.46,59.996,1433323803,"201051344000648","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,125561.1,125561.1,899,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323938,32743.00
06/03/2015 05:30,2,0.000,ALERT,211.48,296.36,60.002,1433323803,"201051344001093","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,127454.4,127454.4,901,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323940,32744.00
06/03/2015 05:30,2,0.000,ALERT,211.70,295.76,59.996,1433323803,"201051344000645","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,125915.6,125915.6,898,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323942,32745.00
06/03/2015 05:30,2,0.000,ALERT,212.61,296.06,59.996,1433323803,"274151322000085","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,408596.5,408596.5,2208,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323944,32746.00
06/03/2015 05:30,2,0.000,ALERT,211.48,295.46,59.991,1433323803,"201051344000651","174011321042388",0.00,13.00,0,293.36,297.57,0.0,0.0,0.000,125287.0,125287.0,898,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323945,32747.00
06/03/2015 05:30,2,0.000,ALERT,211.48,295.76,59.991,1433323803,"201051344000867","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,117599.7,117599.7,900,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323947,32748.00
06/03/2015 05:30,2,0.000,ALERT,211.25,296.66,59.949,1433323803,"201051344001230","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,128701.1,128701.1,899,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433323949,32749.00
06/03/2015 05:30,2,0.000,ALERT,211.70,296.66,59.996,1433323803,"201051344000576","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,125374.0,125374.0,899,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323951,32750.00
06/03/2015 05:30,2,0.000,ALERT,211.25,296.36,59.991,1433323803,"201051344000579","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,131049.4,131049.4,902,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433323953,32751.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32752.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32753.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32754.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32755.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32756.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32757.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32758.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32759.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32760.00
06/03/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433323803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433324683,32761.00
06/03/2015 05:45,2,0.000,ALERT,211.93,296.06,59.975,1433324703,"201051344000955","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,130578.6,130578.6,902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324779,32762.00
06/03/2015 05:45,2,0.000,ALERT,213.51,297.26,59.965,1433324703,"274151322000095","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,427471.1,427471.1,1820,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324781,32763.00
06/03/2015 05:45,2,0.000,ALERT,212.16,296.36,59.975,1433324703,"201051344000868","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,116923.0,116923.0,902,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324783,32764.00
