ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 05:45,2,0.000,ALERT,212.61,295.76,59.975,1433324703,"201051344000853","174011321042388",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,123172.1,123172.1,900,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324785,32765.00
06/03/2015 05:45,2,0.000,ALERT,212.61,296.66,59.975,1433324703,"201051344000582","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,123931.5,123931.5,899,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324787,32766.00
06/03/2015 05:45,2,0.000,ALERT,212.16,295.46,59.981,1433324703,"201051344000469","174011321042388",0.00,13.30,0,292.16,298.17,0.0,0.0,0.000,118315.5,118315.5,901,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324789,32767.00
06/03/2015 05:45,2,0.000,ALERT,211.93,295.46,59.970,1433324703,"201051344000988","174011321042388",0.00,14.00,0,290.95,298.47,0.0,0.0,0.000,118211.3,118211.3,901,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324791,32768.00
06/03/2015 05:45,2,0.000,ALERT,212.16,295.46,59.970,1433324703,"201051344001158","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,124507.9,124507.9,903,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324793,32769.00
06/03/2015 05:45,2,0.000,ALERT,212.16,295.16,59.981,1433324703,"201051344001025","174011321042388",0.00,13.30,0,293.06,299.97,0.0,0.0,0.000,127324.9,127324.9,902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324795,32770.00
06/03/2015 05:45,2,0.000,ALERT,212.16,296.06,59.986,1433324703,"201051344000569","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,131244.1,131244.1,901,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324797,32771.00
06/03/2015 05:45,2,0.000,ALERT,213.51,295.16,59.975,1433324703,"274151322000094","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,318474.8,318474.8,2235,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324798,32772.00
06/03/2015 05:45,2,0.000,ALERT,212.16,295.76,59.981,1433324703,"201051344000458","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,126896.6,126896.6,901,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324800,32773.00
06/03/2015 05:45,2,0.000,ALERT,213.74,295.46,59.970,1433324703,"274151322000087","174011321042388",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,388129.6,388129.6,1814,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324802,32774.00
06/03/2015 05:45,2,0.000,ALERT,213.51,296.06,59.965,1433324703,"274151322000052","174011321042388",0.00,14.70,0,293.06,299.67,0.0,0.0,0.000,414772.7,414772.7,2213,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324804,32775.00
06/03/2015 05:45,2,0.000,ALERT,212.61,296.06,60.007,1433324703,"201051344001145","174011321042388",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,131977.4,131977.4,901,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324806,32776.00
06/03/2015 05:45,2,0.000,ALERT,212.83,296.06,59.981,1433324703,"201051344000685","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,131307.4,131307.4,903,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324807,32777.00
06/03/2015 05:45,2,0.000,ALERT,212.83,294.86,59.970,1433324703,"274151322000088","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,396985.8,396985.8,1821,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324809,32778.00
06/03/2015 05:45,2,0.000,ALERT,212.38,295.46,59.954,1433324703,"201051344000438","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,131326.0,131326.0,902,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324811,32779.00
06/03/2015 05:45,2,0.000,ALERT,211.70,295.46,59.975,1433324703,"201051344001135","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,122768.3,122768.3,901,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324813,32780.00
06/03/2015 05:45,2,0.000,ALERT,212.38,294.86,59.986,1433324703,"201051344000417","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,127393.7,127393.7,899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324814,32781.00
06/03/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1433324703,"201051344000594","174011321042388",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,126905.3,126905.3,902,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324816,32782.00
06/03/2015 05:45,2,0.000,ALERT,213.29,296.36,59.986,1433324703,"274151322000083","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,411154.4,411154.4,2218,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324818,32783.00
06/03/2015 05:45,2,0.000,ALERT,212.38,295.76,59.944,1433324703,"201051344000585","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,125792.7,125792.7,900,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324820,32784.00
06/03/2015 05:45,2,0.000,ALERT,213.29,296.06,59.981,1433324703,"274151322000054","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,406613.9,406613.9,1815,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324822,32785.00
06/03/2015 05:45,2,0.000,ALERT,212.38,295.46,60.007,1433324703,"201051344001203","174011321042388",0.00,13.70,0,293.36,301.17,0.0,0.0,0.000,127236.1,127236.1,903,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324823,32786.00
06/03/2015 05:45,2,0.000,ALERT,212.16,295.46,60.018,1433324703,"201051344000646","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,124933.3,124933.3,898,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324825,32787.00
06/03/2015 05:45,2,0.000,ALERT,214.41,295.46,59.981,1433324703,"274151322000068","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,317359.8,317359.8,1845,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324827,32788.00
06/03/2015 05:45,2,0.000,ALERT,214.19,296.06,59.991,1433324703,"274151322000076","174011321042388",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,432998.4,432998.4,2212,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324829,32789.00
06/03/2015 05:45,2,0.000,ALERT,212.16,296.06,59.986,1433324703,"201051344000890","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,128806.7,128806.7,901,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324831,32790.00
06/03/2015 05:45,2,0.000,ALERT,212.38,295.76,59.991,1433324703,"201051344000900","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,129268.3,129268.3,900,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324833,32791.00
06/03/2015 05:45,2,0.000,ALERT,212.83,294.86,59.970,1433324703,"201051344000633","174011321042388",0.00,13.70,0,291.25,297.87,0.0,0.0,0.000,118965.6,118965.6,905,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324834,32792.00
06/03/2015 05:45,2,0.000,ALERT,212.38,296.06,59.991,1433324703,"201051344000983","174011321042388",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,126013.1,126013.1,902,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324836,32793.00
06/03/2015 05:45,2,0.000,ALERT,212.83,295.76,59.986,1433324703,"201051344000917","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,129426.8,129426.8,902,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324838,32794.00
06/03/2015 05:45,2,0.000,ALERT,212.61,295.46,59.986,1433324703,"201051344000648","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,125561.1,125561.1,901,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324840,32795.00
06/03/2015 05:45,2,0.000,ALERT,212.38,296.36,60.007,1433324703,"201051344001093","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,127454.4,127454.4,903,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324841,32796.00
06/03/2015 05:45,2,0.000,ALERT,212.83,296.06,59.981,1433324703,"201051344000645","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,125915.6,125915.6,900,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324843,32797.00
06/03/2015 05:45,2,0.000,ALERT,213.96,296.96,59.975,1433324703,"274151322000085","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,408596.5,408596.5,2210,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433324845,32798.00
06/03/2015 05:45,2,0.000,ALERT,212.38,295.46,59.991,1433324703,"201051344000651","174011321042388",0.00,13.30,0,292.76,298.77,0.0,0.0,0.000,125287.0,125287.0,900,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324847,32799.00
06/03/2015 05:45,2,0.000,ALERT,212.61,295.76,59.970,1433324703,"201051344000867","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,117599.7,117599.7,902,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324849,32800.00
06/03/2015 05:45,2,0.000,ALERT,212.38,296.66,59.996,1433324703,"201051344001230","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,128701.1,128701.1,901,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324851,32801.00
06/03/2015 05:45,2,0.000,ALERT,212.61,296.36,59.986,1433324703,"201051344000576","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,125374.0,125374.0,901,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324853,32802.00
06/03/2015 05:45,2,0.000,ALERT,211.93,296.36,59.991,1433324703,"201051344000579","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,131049.4,131049.4,904,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433324855,32803.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32804.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32805.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32806.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32807.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32808.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32809.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32810.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32811.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32812.00
06/03/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433324703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433325584,32813.00
06/03/2015 06:00,2,0.000,ALERT,211.93,297.26,59.928,1433325603,"201051344000955","174011321042388",0.00,14.30,0,294.26,301.17,0.0,0.0,0.000,130578.6,130578.6,904,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325680,32814.00
06/03/2015 06:00,2,0.000,ALERT,213.51,298.77,59.922,1433325603,"274151322000095","174011321042388",0.00,13.70,0,295.46,302.68,0.0,0.0,0.000,427471.1,427471.1,1822,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325682,32815.00
06/03/2015 06:00,2,0.000,ALERT,212.16,297.87,59.922,1433325603,"201051344000868","174011321042388",0.00,14.00,0,294.56,302.07,0.0,0.0,0.000,116923.0,116923.0,904,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325684,32816.00
06/03/2015 06:00,2,0.000,ALERT,212.83,296.96,59.959,1433325603,"201051344000853","174011321042388",0.00,14.00,0,293.66,301.17,0.0,0.0,0.000,123172.1,123172.1,902,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325686,32817.00
06/03/2015 06:00,2,0.000,ALERT,213.06,298.47,59.928,1433325603,"201051344000582","174011321042388",0.00,13.70,0,295.16,302.07,0.0,0.0,0.000,123931.5,123931.5,901,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325687,32818.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.66,59.949,1433325603,"201051344000469","174011321042388",0.00,13.30,0,292.76,300.27,0.0,0.0,0.000,118315.5,118315.5,903,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325689,32819.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.96,59.933,1433325603,"201051344000988","174011321042388",0.00,14.30,0,291.55,300.27,0.0,0.0,0.000,118211.3,118211.3,903,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325691,32820.00
06/03/2015 06:00,2,0.000,ALERT,212.38,296.96,59.959,1433325603,"201051344001158","174011321042388",0.00,13.70,0,293.36,300.27,0.0,0.0,0.000,124507.9,124507.9,905,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325693,32821.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.96,59.901,1433325603,"201051344001025","174011321042388",0.00,13.30,0,293.36,302.07,0.0,0.0,0.000,127324.9,127324.9,904,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325695,32822.00
06/03/2015 06:00,2,0.000,ALERT,212.38,297.87,59.901,1433325603,"201051344000569","174011321042388",0.00,14.00,0,294.26,302.07,0.0,0.0,0.000,131244.1,131244.1,903,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325697,32823.00
06/03/2015 06:00,2,0.000,ALERT,213.51,297.57,59.922,1433325603,"274151322000094","174011321042388",0.00,14.00,0,293.96,300.87,0.0,0.0,0.000,318474.8,318474.8,2237,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325699,32824.00
06/03/2015 06:00,2,0.000,ALERT,212.16,297.26,59.928,1433325603,"201051344000458","174011321042388",0.00,15.00,0,293.66,301.77,0.0,0.0,0.000,126896.6,126896.6,903,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325701,32825.00
06/03/2015 06:00,2,0.000,ALERT,213.51,296.96,59.917,1433325603,"274151322000087","174011321042388",0.00,14.70,0,293.66,300.87,0.0,0.0,0.000,388129.6,388129.6,1816,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325702,32826.00
06/03/2015 06:00,2,0.000,ALERT,213.29,297.87,59.922,1433325603,"274151322000052","174011321042388",0.00,14.70,0,294.26,301.77,0.0,0.0,0.000,414772.7,414772.7,2215,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325704,32827.00
06/03/2015 06:00,2,0.000,ALERT,212.83,297.87,59.922,1433325603,"201051344001145","174011321042388",0.00,14.00,0,294.56,302.37,0.0,0.0,0.000,131977.4,131977.4,903,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325706,32828.00
06/03/2015 06:00,2,0.000,ALERT,212.61,297.26,59.928,1433325603,"201051344000685","174011321042388",0.00,14.00,0,293.36,301.17,0.0,0.0,0.000,131307.4,131307.4,905,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325708,32829.00
06/03/2015 06:00,2,0.000,ALERT,213.06,297.26,59.922,1433325603,"274151322000088","174011321042388",0.00,15.00,0,293.66,301.47,0.0,0.0,0.000,396985.8,396985.8,1823,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325710,32830.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.96,59.928,1433325603,"201051344000438","174011321042388",0.00,14.00,0,293.66,301.77,0.0,0.0,0.000,131326.0,131326.0,904,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325711,32831.00
06/03/2015 06:00,2,0.000,ALERT,211.93,297.26,59.933,1433325603,"201051344001135","174011321042388",0.00,13.70,0,293.66,301.77,0.0,0.0,0.000,122768.3,122768.3,903,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325713,32832.00
06/03/2015 06:00,2,0.000,ALERT,211.93,295.76,59.917,1433325603,"201051344000417","174011321042388",0.00,14.00,0,293.06,300.57,0.0,0.0,0.000,127393.7,127393.7,901,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325715,32833.00
06/03/2015 06:00,2,0.000,ALERT,211.70,297.26,59.922,1433325603,"201051344000594","174011321042388",0.00,14.00,0,293.06,300.87,0.0,0.0,0.000,126905.3,126905.3,904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325717,32834.00
06/03/2015 06:00,2,0.000,ALERT,213.29,297.87,59.928,1433325603,"274151322000083","174011321042388",0.00,14.30,0,294.26,302.07,0.0,0.0,0.000,411154.4,411154.4,2220,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325719,32835.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.96,59.954,1433325603,"201051344000585","174011321042388",0.00,14.30,0,293.66,300.87,0.0,0.0,0.000,125792.7,125792.7,902,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325721,32836.00
06/03/2015 06:00,2,0.000,ALERT,213.29,297.57,59.912,1433325603,"274151322000054","174011321042388",0.00,15.00,0,294.26,301.77,0.0,0.0,0.000,406613.9,406613.9,1817,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325722,32837.00
06/03/2015 06:00,2,0.000,ALERT,211.93,296.66,59.896,1433325603,"201051344001203","174011321042388",0.00,13.70,0,293.66,302.98,0.0,0.0,0.000,127236.1,127236.1,905,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325724,32838.00
06/03/2015 06:00,2,0.000,ALERT,211.70,296.96,59.928,1433325603,"201051344000646","174011321042388",0.00,14.00,0,293.36,300.87,0.0,0.0,0.000,124933.3,124933.3,900,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325726,32839.00
06/03/2015 06:00,2,0.000,ALERT,213.96,296.06,59.938,1433325603,"274151322000068","174011321042388",0.00,15.30,0,293.96,300.87,0.0,0.0,0.000,317359.8,317359.8,1847,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325728,32840.00
06/03/2015 06:00,2,0.000,ALERT,213.74,296.96,59.917,1433325603,"274151322000076","174011321042388",0.00,14.70,0,294.26,301.47,0.0,0.0,0.000,432998.4,432998.4,2214,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325730,32841.00
06/03/2015 06:00,2,0.000,ALERT,211.70,296.96,59.928,1433325603,"201051344000890","174011321042388",0.00,14.00,0,294.26,302.37,0.0,0.0,0.000,128806.7,128806.7,903,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325731,32842.00
06/03/2015 06:00,2,0.000,ALERT,211.70,296.36,59.912,1433325603,"201051344000900","174011321042388",0.00,14.00,0,293.66,300.57,0.0,0.0,0.000,129268.3,129268.3,902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325733,32843.00
06/03/2015 06:00,2,0.000,ALERT,212.38,296.36,59.933,1433325603,"201051344000633","174011321042388",0.00,13.70,0,291.55,299.97,0.0,0.0,0.000,118965.6,118965.6,907,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325735,32844.00
06/03/2015 06:00,2,0.000,ALERT,211.93,297.26,59.933,1433325603,"201051344000983","174011321042388",0.00,14.30,0,294.26,301.47,0.0,0.0,0.000,126013.1,126013.1,904,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325737,32845.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.66,59.954,1433325603,"201051344000917","174011321042388",0.00,15.00,0,293.06,300.27,0.0,0.0,0.000,129426.8,129426.8,904,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325739,32846.00
06/03/2015 06:00,2,0.000,ALERT,211.93,296.06,59.928,1433325603,"201051344000648","174011321042388",0.00,13.30,0,293.66,301.47,0.0,0.0,0.000,125561.1,125561.1,903,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325741,32847.00
06/03/2015 06:00,2,0.000,ALERT,211.70,296.66,59.917,1433325603,"201051344001093","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,127454.4,127454.4,905,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325742,32848.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.36,59.922,1433325603,"201051344000645","174011321042388",0.00,14.30,0,294.26,301.17,0.0,0.0,0.000,125915.6,125915.6,902,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325744,32849.00
06/03/2015 06:00,2,0.000,ALERT,213.29,297.26,59.928,1433325603,"274151322000085","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,408596.5,408596.5,2212,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325746,32850.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.36,59.901,1433325603,"201051344000651","174011321042388",0.00,13.30,0,293.96,300.87,0.0,0.0,0.000,125287.0,125287.0,902,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325748,32851.00
06/03/2015 06:00,2,0.000,ALERT,212.16,296.36,59.954,1433325603,"201051344000867","174011321042388",0.00,14.70,0,293.66,301.47,0.0,0.0,0.000,117599.7,117599.7,904,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325750,32852.00
06/03/2015 06:00,2,0.000,ALERT,211.70,297.57,59.917,1433325603,"201051344001230","174011321042388",0.00,13.70,0,294.26,301.47,0.0,0.0,0.000,128701.1,128701.1,903,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433325752,32853.00
06/03/2015 06:00,2,0.000,ALERT,212.38,297.26,59.912,1433325603,"201051344000576","174011321042388",0.00,13.70,0,293.96,300.87,0.0,0.0,0.000,125374.0,125374.0,903,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325753,32854.00
06/03/2015 06:00,2,0.000,ALERT,211.93,297.26,59.922,1433325603,"201051344000579","174011321042388",0.00,14.30,0,294.26,301.77,0.0,0.0,0.000,131049.4,131049.4,906,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433325755,32855.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32856.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32857.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32858.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32859.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32860.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32861.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32862.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32863.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32864.00
06/03/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433325603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433326484,32865.00
06/03/2015 06:15,2,0.158,ALERT,211.25,295.76,59.959,1433326503,"201051344000955","174011321042388",19.60,14.00,0,294.26,299.07,3.2,1.1,0.000,130578.6,130578.6,906,0,0,0,L,1122011218,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433326578,32866.00
06/03/2015 06:15,2,0.055,ALERT,212.61,296.96,59.986,1433326503,"274151322000095","174011321042388",21.15,14.00,0,295.46,300.27,1.2,0.0,0.000,427471.1,427471.1,1824,0,0,0,L,1151911521,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1433326580,32867.00
06/03/2015 06:15,2,0.127,ALERT,211.25,296.06,60.023,1433326503,"201051344000868","174011321042388",19.60,14.00,0,294.86,299.67,2.5,0.5,0.000,116923.0,116923.0,906,0,0,0,L,1122011218,1,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433326582,32868.00
06/03/2015 06:15,2,0.123,ALERT,212.16,295.46,59.996,1433326503,"201051344000853","174011321042388",18.92,13.70,0,294.26,299.07,2.4,0.4,0.000,123172.1,123172.1,904,0,0,0,L,1122011218,1,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1433326584,32869.00
06/03/2015 06:15,2,0.141,ALERT,212.16,296.66,59.996,1433326503,"201051344000582","174011321042388",20.61,13.70,0,295.16,299.67,3.0,0.9,0.000,123931.5,123931.5,903,0,0,0,L,1122011218,1,122.23,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1433326586,32870.00
06/03/2015 06:15,2,0.160,ALERT,211.48,295.46,59.996,1433326503,"201051344000469","174011321042388",20.40,13.30,0,293.06,298.47,3.3,1.3,0.000,118315.6,118315.6,905,0,0,0,L,1122011218,1,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1433326588,32871.00
06/03/2015 06:15,2,0.109,ALERT,211.25,295.46,59.996,1433326503,"201051344000988","174011321042388",20.42,14.00,0,291.85,298.77,2.3,0.3,0.000,118211.3,118211.3,905,0,0,0,L,1122011218,1,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1433326590,32872.00
06/03/2015 06:15,2,0.115,ALERT,211.70,295.46,59.996,1433326503,"201051344001158","174011321042388",20.12,13.30,0,293.66,298.47,2.4,0.4,0.000,124507.9,124507.9,907,0,0,0,L,1122011218,1,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1433326592,32873.00
06/03/2015 06:15,2,0.121,ALERT,211.25,294.86,59.996,1433326503,"201051344001025","174011321042388",20.54,13.30,0,293.96,299.67,2.6,0.6,0.000,127324.9,127324.9,906,0,0,0,L,1122011218,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1433326593,32874.00
06/03/2015 06:15,2,0.139,ALERT,211.48,296.06,60.007,1433326503,"201051344000569","174011321042388",20.34,14.00,0,294.86,299.67,2.9,0.8,0.000,131244.2,131244.2,905,0,0,0,L,1122011218,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433326595,32875.00
06/03/2015 06:15,2,0.000,ALERT,212.83,373.01,59.996,1433326503,"274151322000094","174011321042388",39.50,14.00,0,293.96,374.81,0.2,0.0,0.000,318474.8,318474.8,2239,0,0,0,L,1151911521,1,122.01,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1433326597,32876.00
06/03/2015 06:15,2,0.139,ALERT,211.48,295.76,59.996,1433326503,"201051344000458","174011321042388",20.50,14.70,0,294.56,299.67,2.9,0.9,0.000,126896.7,126896.7,905,0,0,0,L,1122011218,1,122.01,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433326599,32877.00
06/03/2015 06:15,2,0.072,ALERT,213.06,295.46,59.996,1433326503,"274151322000087","174011321042388",19.62,14.70,0,293.66,298.77,1.5,0.0,0.000,388129.6,388129.6,1818,0,0,0,L,1151911521,1,122.46,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1433326601,32878.00
06/03/2015 06:15,2,0.084,ALERT,212.83,296.66,59.986,1433326503,"274151322000052","174011321042388",20.52,14.70,0,293.96,299.97,1.8,0.0,0.000,414772.7,414772.7,2217,0,0,0,L,1151911521,1,121.78,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1433326603,32879.00
06/03/2015 06:15,2,0.121,ALERT,211.93,296.06,59.991,1433326503,"201051344001145","174011321042388",20.30,13.70,0,294.86,299.97,2.5,0.5,0.000,131977.4,131977.4,905,0,0,0,L,1122011218,1,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433326604,32880.00
06/03/2015 06:15,2,0.117,ALERT,212.16,296.06,59.991,1433326503,"201051344000685","174011321042388",20.04,14.00,0,294.26,299.07,2.4,0.4,0.000,131307.4,131307.4,907,0,0,0,L,1122011218,1,122.91,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1433326606,32881.00
06/03/2015 06:15,2,0.047,ALERT,212.38,295.16,59.986,1433326503,"274151322000088","174011321042388",20.85,15.00,0,293.96,299.37,1.0,0.0,0.000,396985.8,396985.8,1825,0,0,0,L,1151911521,1,122.68,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1433326608,32882.00
06/03/2015 06:15,2,0.152,ALERT,211.70,295.76,59.986,1433326503,"201051344000438","174011321042388",20.24,13.70,0,294.56,299.37,3.1,1.1,0.000,131326.1,131326.1,906,0,0,0,L,1122011218,1,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1433326610,32883.00
06/03/2015 06:15,2,0.131,ALERT,211.25,295.76,59.996,1433326503,"201051344001135","174011321042388",20.71,13.70,0,294.56,299.67,2.8,0.8,0.000,122768.4,122768.4,905,0,0,0,L,1122011218,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1433326612,32884.00
06/03/2015 06:15,2,0.184,ALERT,211.93,295.16,59.981,1433326503,"201051344000417","174011321042388",20.08,13.70,0,293.66,298.17,3.8,1.7,0.000,127393.7,127393.7,903,0,0,0,L,1122011218,1,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1433326613,32885.00
06/03/2015 06:15,2,0.143,ALERT,211.03,296.06,60.023,1433326503,"201051344000594","174011321042388",20.81,14.00,0,293.96,298.77,3.0,1.0,0.000,126905.3,126905.3,906,0,0,0,L,1122011218,1,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1433326615,32886.00
06/03/2015 06:15,2,0.062,ALERT,213.06,295.76,60.018,1433326503,"274151322000083","174011321042388",20.69,14.30,0,294.56,299.97,1.3,0.0,0.000,411154.4,411154.4,2222,0,0,0,L,1151911521,1,122.23,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1433326617,32887.00
06/03/2015 06:15,2,0.139,ALERT,211.70,295.76,59.954,1433326503,"201051344000585","174011321042388",20.42,14.30,0,293.66,298.77,2.9,0.9,0.000,125792.7,125792.7,904,0,0,0,L,1122011218,1,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1433326619,32888.00
06/03/2015 06:15,2,0.059,ALERT,212.38,296.36,59.986,1433326503,"274151322000054","174011321042388",21.51,15.00,0,294.26,299.67,1.2,0.0,0.000,406613.9,406613.9,1819,0,0,0,L,1151911521,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1433326621,32889.00
06/03/2015 06:15,2,0.135,ALERT,211.48,295.16,59.986,1433326503,"201051344001203","174011321042388",20.12,13.70,0,294.26,300.57,2.8,0.7,0.000,127236.1,127236.1,907,0,0,0,L,1122011218,1,122.46,122.23,0600,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433326623,32890.00
06/03/2015 06:15,2,0.139,ALERT,211.25,295.16,59.986,1433326503,"201051344000646","174011321042388",20.30,13.70,0,293.96,298.47,2.9,0.8,0.000,124933.3,124933.3,902,0,0,0,L,1122011218,1,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1433326624,32891.00
06/03/2015 06:15,2,0.008,ALERT,213.29,323.72,60.007,1433326503,"274151322000068","174011321042388",39.82,15.30,0,292.76,380.52,0.0,0.0,0.000,317359.8,317359.8,1849,0,0,0,L,1151911521,1,122.46,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1433326626,32892.00
06/03/2015 06:15,2,0.064,ALERT,213.29,295.46,59.986,1433326503,"274151322000076","174011321042388",21.97,14.70,0,293.66,299.37,1.4,0.0,0.000,432998.4,432998.4,2216,0,0,0,L,1151911521,1,122.46,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1433326628,32893.00
06/03/2015 06:15,2,0.152,ALERT,211.25,295.46,59.996,1433326503,"201051344000890","174011321042388",21.07,14.00,0,294.26,299.97,3.3,1.2,0.000,128806.8,128806.8,905,0,0,0,L,1122011218,1,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433326630,32894.00
06/03/2015 06:15,2,0.082,ALERT,211.25,295.16,60.002,1433326503,"201051344000900","174011321042388",19.90,14.00,0,293.06,298.47,1.7,0.0,0.000,129268.3,129268.3,904,0,0,0,L,1122011218,1,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1433326632,32895.00
06/03/2015 06:15,2,0.135,ALERT,211.93,294.56,59.965,1433326503,"201051344000633","174011321042388",20.54,13.70,0,291.55,297.87,2.8,0.8,0.000,118965.6,118965.6,909,0,0,0,L,1122011218,1,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1433326633,32896.00
06/03/2015 06:15,2,0.135,ALERT,211.25,295.16,59.954,1433326503,"201051344000983","174011321042388",20.59,14.00,0,293.66,299.37,2.8,0.8,0.000,126013.1,126013.1,906,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1433326635,32897.00
06/03/2015 06:15,2,0.133,ALERT,211.70,295.16,59.986,1433326503,"201051344000917","174011321042388",20.08,15.00,0,292.46,298.17,2.7,0.7,0.000,129426.8,129426.8,906,0,0,0,L,1122011218,1,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1433326637,32898.00
06/03/2015 06:15,2,0.148,ALERT,211.48,294.26,59.986,1433326503,"201051344000648","174011321042388",20.99,13.30,0,293.06,299.07,3.2,1.1,0.000,125561.2,125561.2,905,0,0,0,L,1122011218,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1433326639,32899.00
06/03/2015 06:15,2,0.176,ALERT,211.70,295.76,59.991,1433326503,"201051344001093","174011321042388",20.42,14.70,0,293.66,298.77,3.6,1.6,0.000,127454.5,127454.5,907,0,0,0,L,1122011218,1,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433326641,32900.00
06/03/2015 06:15,2,0.127,ALERT,211.93,295.16,59.975,1433326503,"201051344000645","174011321042388",20.91,14.30,0,293.36,298.77,2.7,0.7,0.000,125915.6,125915.6,904,0,0,0,L,1122011218,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1433326643,32901.00
06/03/2015 06:15,2,0.062,ALERT,213.06,295.76,59.954,1433326503,"274151322000085","174011321042388",22.01,14.70,0,293.36,299.07,1.4,0.0,0.000,408596.5,408596.5,2214,0,0,0,L,1151911521,1,122.91,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1433326645,32902.00
06/03/2015 06:15,2,0.148,ALERT,211.70,294.86,59.986,1433326503,"201051344000651","174011321042388",20.79,13.30,0,293.06,298.47,3.2,1.1,0.000,125287.1,125287.1,904,0,0,0,L,1122011218,1,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1433326647,32903.00
06/03/2015 06:15,2,0.127,ALERT,211.70,295.16,59.949,1433326503,"201051344000867","174011321042388",20.95,14.30,0,293.36,299.07,2.7,0.7,0.000,117599.7,117599.7,906,0,0,0,L,1122011218,1,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1433326649,32904.00
06/03/2015 06:15,2,0.141,ALERT,211.70,296.06,59.965,1433326503,"201051344001230","174011321042388",19.46,13.70,0,293.96,299.07,2.8,0.8,0.000,128701.1,128701.1,905,0,0,0,L,1122011218,1,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433326651,32905.00
06/03/2015 06:15,2,0.148,ALERT,211.70,295.76,59.986,1433326503,"201051344000576","174011321042388",20.34,13.70,0,293.66,298.77,3.1,1.0,0.000,125374.0,125374.0,905,0,0,0,L,1122011218,1,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1433326652,32906.00
06/03/2015 06:15,2,0.168,ALERT,211.25,295.76,59.991,1433326503,"201051344000579","174011321042388",20.95,14.30,0,294.26,299.67,3.6,1.5,0.000,131049.5,131049.5,908,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1433326654,32907.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,9566.1,9566.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327383,32908.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7125.9000000363,7125.9000000363,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327383,32909.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,7921,7921,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327383,32910.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,7835.199999988,7835.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327384,32911.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,5946.8000000113,5946.8000000113,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327384,32912.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,9449.9999999996,9449.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327384,32913.00
