ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8435.4000000001,8435.4000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327384,32914.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327384,32915.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,7722.7999999991,7722.7999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327384,32916.00
06/03/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433326503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327384,32917.00
06/03/2015 06:30,1,0.047,ALERT,213.3,301.47,60.00,1433327403,"040051121000097","174011321042388",27.65,13,0.000,300.08,306.78,1.3,0.0,0.000,7125.9000000363,7125.9000000363,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433327414,32918.00
06/03/2015 06:30,2,0.252,ACTIVE,210.80,332.43,59.975,1433327403,"201051344000955","174011321042388",27.77,14.70,0,293.66,335.44,7.1,4.9,0.013,130579.4,130579.4,908,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327479,32919.00
06/03/2015 06:30,2,0.148,ACTIVE,212.61,335.14,59.970,1433327403,"274151322000095","174011321042388",26.68,15.30,0,294.26,343.85,4.0,2.0,0.013,427471.2,427471.2,1826,0,0,0,L,1151911521,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327480,32920.00
06/03/2015 06:30,2,0.201,ACTIVE,211.03,332.13,59.965,1433327403,"201051344000868","174011321042388",28.88,14.30,0,294.26,335.74,5.9,3.8,0.013,116923.5,116923.5,908,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327481,32921.00
06/03/2015 06:30,2,0.236,ACTIVE,211.70,334.24,59.975,1433327403,"201051344000853","174011321042388",25.80,14.70,0,293.36,336.94,6.2,4.0,0.018,123172.6,123172.6,906,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327482,32922.00
06/03/2015 06:30,2,0.230,ACTIVE,211.70,333.33,59.975,1433327403,"201051344000582","174011321042388",27.87,14.30,0,294.26,336.04,6.5,4.4,0.013,123932.1,123932.1,905,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327483,32923.00
06/03/2015 06:30,2,0.242,ACTIVE,211.25,333.03,59.981,1433327403,"201051344000469","174011321042388",28.31,14.00,0,292.46,335.44,7.0,4.9,0.009,118316.3,118316.3,907,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327484,32924.00
06/03/2015 06:30,2,0.201,ACTIVE,211.25,333.63,59.981,1433327403,"201051344000988","174011321042388",27.37,15.00,0,291.25,338.44,5.6,3.5,0.018,118211.8,118211.8,907,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327485,32925.00
06/03/2015 06:30,2,0.215,ACTIVE,211.25,333.03,59.970,1433327403,"201051344001158","174011321042388",26.94,14.30,0,293.06,340.55,5.9,3.8,0.013,124508.3,124508.3,909,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327485,32926.00
06/03/2015 06:30,2,0.219,ACTIVE,211.25,332.73,59.970,1433327403,"201051344001025","174011321042388",27.55,14.30,0,293.06,339.34,6.1,4.0,0.018,127325.5,127325.5,908,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327486,32927.00
06/03/2015 06:30,2,0.229,ACTIVE,211.25,332.73,59.986,1433327403,"201051344000569","174011321042388",27.57,15.00,0,293.96,336.04,6.4,4.3,0.018,131244.8,131244.8,907,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327487,32928.00
06/03/2015 06:30,2,0.086,ALERT,212.61,336.04,59.975,1433327403,"274151322000094","174011321042388",29.48,15.00,0,293.06,397.05,2.6,0.6,0.004,318474.8,318474.8,2241,0,0,0,L,1151911521,1,122.23,122.91,0002,11,0,0,0,0,0,0,188,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1433327489,32929.00
06/03/2015 06:30,2,0.230,ACTIVE,211.25,332.13,59.981,1433327403,"201051344000458","174011321042388",28.07,15.50,0,293.66,336.94,6.6,4.4,0.018,126897.3,126897.3,907,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327490,32930.00
06/03/2015 06:30,2,0.152,ACTIVE,212.83,335.44,59.975,1433327403,"274151322000087","174011321042388",26.90,16.00,0,292.76,343.25,4.2,2.1,0.004,388129.7,388129.7,1820,0,0,0,L,1151911521,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327491,32931.00
06/03/2015 06:30,2,0.139,ACTIVE,212.38,335.74,59.975,1433327403,"274151322000052","174011321042388",29.28,16.00,0,293.06,340.85,4.2,2.1,0.000,414772.9,414772.9,2219,0,0,0,L,1151911521,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327492,32932.00
06/03/2015 06:30,2,0.217,ACTIVE,211.70,333.33,59.970,1433327403,"201051344001145","174011321042388",27.08,14.30,0,293.96,340.85,6.0,3.8,0.018,131977.9,131977.9,907,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327493,32933.00
06/03/2015 06:30,2,0.221,ACTIVE,211.70,333.93,59.954,1433327403,"201051344000685","174011321042388",26.96,14.70,0,293.36,346.86,6.0,3.9,0.018,131307.9,131307.9,909,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327494,32934.00
06/03/2015 06:30,2,0.137,ACTIVE,212.16,335.44,59.981,1433327403,"274151322000088","174011321042388",25.56,15.80,0,293.36,338.14,3.6,1.5,0.009,396985.8,396985.8,1827,0,0,0,L,1151911521,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327495,32935.00
06/03/2015 06:30,2,0.246,ACTIVE,211.70,333.03,59.970,1433327403,"201051344000438","174011321042388",27.49,14.30,0,293.96,336.34,6.9,4.7,0.013,131326.8,131326.8,908,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327496,32936.00
06/03/2015 06:30,2,0.225,ACTIVE,211.03,331.83,59.975,1433327403,"201051344001135","174011321042388",27.37,14.70,0,293.66,334.84,6.2,4.1,0.018,122768.9,122768.9,907,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327497,32937.00
06/03/2015 06:30,2,0.270,ACTIVE,211.70,333.03,59.986,1433327403,"201051344000417","174011321042388",27.91,14.70,0,293.06,337.24,7.6,5.4,0.022,127394.6,127394.6,905,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327498,32938.00
06/03/2015 06:30,2,0.240,ACTIVE,211.03,333.03,59.975,1433327403,"201051344000594","174011321042388",27.59,15.00,0,293.36,335.74,6.7,4.6,0.013,126905.9,126905.9,908,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327499,32939.00
06/03/2015 06:30,2,0.152,ACTIVE,212.38,334.84,59.970,1433327403,"274151322000083","174011321042388",26.44,15.50,0,293.66,342.65,4.1,2.0,0.009,411154.5,411154.5,2224,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327500,32940.00
06/03/2015 06:30,2,0.236,ACTIVE,211.70,333.93,59.981,1433327403,"201051344000585","174011321042388",27.39,15.00,0,293.36,346.56,6.6,4.4,0.018,125793.3,125793.3,906,0,0,0,L,1122011218,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327501,32941.00
06/03/2015 06:30,2,0.154,ACTIVE,212.38,335.74,59.970,1433327403,"274151322000054","174011321042388",26.06,16.30,0,293.06,361.89,4.1,2.0,0.009,406614.0,406614.0,1821,0,0,0,L,1151911521,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327501,32942.00
06/03/2015 06:30,2,0.227,ACTIVE,211.48,332.43,59.975,1433327403,"201051344001203","174011321042388",27.41,14.70,0,293.36,338.74,6.3,4.2,0.018,127236.7,127236.7,909,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327502,32943.00
06/03/2015 06:30,2,0.230,ACTIVE,211.25,333.63,59.975,1433327403,"201051344000646","174011321042388",28.13,14.70,0,292.16,335.44,6.6,4.4,0.018,124933.9,124933.9,904,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327503,32944.00
06/03/2015 06:30,2,0.107,ALERT,213.74,336.94,59.991,1433327403,"274151322000068","174011321042388",29.80,16.00,0,293.66,395.85,3.3,1.2,0.018,317359.9,317359.9,1851,0,0,0,L,1151911521,1,122.91,123.14,0002,14,0,0,0,0,0,0,191,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1433327505,32945.00
06/03/2015 06:30,2,0.162,ACTIVE,213.51,336.94,59.970,1433327403,"274151322000076","174011321042388",27.43,15.80,0,293.96,345.96,4.5,2.4,0.018,432998.6,432998.6,2218,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327506,32946.00
06/03/2015 06:30,2,0.223,ACTIVE,211.48,333.03,60.002,1433327403,"201051344000890","174011321042388",29.60,15.00,0,293.96,336.04,6.7,4.5,0.013,128807.5,128807.5,907,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327507,32947.00
06/03/2015 06:30,2,0.172,ACTIVE,211.25,333.63,59.975,1433327403,"201051344000900","174011321042388",26.88,14.70,0,293.36,334.84,4.7,2.6,0.018,129268.5,129268.5,906,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327508,32948.00
06/03/2015 06:30,2,0.230,ACTIVE,211.93,334.84,59.981,1433327403,"201051344000633","174011321042388",27.93,14.30,0,291.55,337.54,6.5,4.4,0.022,118966.2,118966.2,911,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327509,32949.00
06/03/2015 06:30,2,0.225,ACTIVE,211.48,333.03,59.981,1433327403,"201051344000983","174011321042388",28.23,15.00,0,293.66,339.04,6.5,4.3,0.013,126013.7,126013.7,908,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327510,32950.00
06/03/2015 06:30,2,0.203,ACTIVE,211.48,333.93,59.986,1433327403,"201051344000917","174011321042388",28.94,15.50,0,292.76,337.54,6.0,3.9,0.018,129427.3,129427.3,908,0,0,0,L,1122011218,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327510,32951.00
06/03/2015 06:30,2,0.246,ACTIVE,211.48,333.03,59.949,1433327403,"201051344000648","174011321042388",27.47,14.30,0,292.76,337.24,6.9,4.7,0.009,125561.8,125561.8,907,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327511,32952.00
06/03/2015 06:30,2,0.264,ACTIVE,211.48,333.93,59.986,1433327403,"201051344001093","174011321042388",27.71,15.30,0,294.26,341.15,7.5,5.3,0.013,127455.3,127455.3,909,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327512,32953.00
06/03/2015 06:30,2,0.223,ACTIVE,211.48,333.03,59.996,1433327403,"201051344000645","174011321042388",27.33,15.30,0,293.66,336.94,6.2,4.0,0.022,125916.1,125916.1,906,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327513,32954.00
06/03/2015 06:30,2,0.162,ACTIVE,212.61,335.44,59.975,1433327403,"274151322000085","174011321042388",26.06,15.50,0,294.56,357.08,4.3,2.2,0.013,408596.6,408596.6,2216,0,0,0,L,1151911521,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327514,32955.00
06/03/2015 06:30,2,0.242,ACTIVE,211.48,333.33,59.991,1433327403,"201051344000651","174011321042388",27.25,14.00,0,293.36,338.44,6.7,4.6,0.018,125287.7,125287.7,906,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327515,32956.00
06/03/2015 06:30,2,0.225,ACTIVE,211.48,331.83,59.986,1433327403,"201051344000867","174011321042388",27.43,15.30,0,293.36,336.04,6.3,4.1,0.013,117600.2,117600.2,908,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327516,32957.00
06/03/2015 06:30,2,0.217,ACTIVE,211.48,332.73,60.007,1433327403,"201051344001230","174011321042388",28.11,14.70,0,294.56,334.84,6.2,4.1,0.018,128701.7,128701.7,907,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327517,32958.00
06/03/2015 06:30,2,0.252,ACTIVE,211.70,334.24,59.986,1433327403,"201051344000576","174011321042388",26.72,14.70,0,293.36,340.25,6.9,4.7,0.022,125374.7,125374.7,907,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327518,32959.00
06/03/2015 06:30,2,0.254,ACTIVE,211.25,332.73,59.991,1433327403,"201051344000579","174011321042388",28.59,15.00,0,294.26,335.74,7.4,5.2,0.018,131050.3,131050.3,910,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327519,32960.00
06/03/2015 06:30,1,0.133,ALERT,213.2,303.34,60.03,1433327403,"040051121000095","174011321042388",24.58,12,0.000,300.80,306.94,3.2,0.0,0.000,9566.1,9566.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433327522,32961.00
06/03/2015 06:30,1,0.099,ALERT,213.4,371.23,60.03,1433327403,"033051125000150","174011321042388",36.88,13,0.000,302.11,440.01,3.6,0.0,0.000,7835.199999988,7835.199999988,60,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433327524,32962.00
06/03/2015 06:30,1,0.053,ALERT,213.0,306.21,60.03,1433327403,"040051121000185","174011321042388",26.04,12,0.000,301.53,307.85,1.3,0.0,0.000,7722.7999999991,7722.9999999991,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433327531,32963.00
06/03/2015 06:30,1,0.060,ALERT,213.7,306.34,60.03,1433327403,"040051121000068","174011321042388",25.39,11,0.000,301.75,307.73,1.5,0.0,0.000,8435.4000000001,8435.5000000001,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433327546,32964.00
06/03/2015 06:30,1,0.014,ALERT,214.3,303.21,60.03,1433327403,"040051121000195","174011321042388",26.95,12,0.000,302.12,308.25,0.3,0.0,0.000,9449.9999999996,9449.9999999996,5,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433327640,32965.00
06/03/2015 06:30,1,0.094,ACTIVE_NO_POWER,213.7,392.61,60.03,1433327403,"033051125000118","174011321042388",39.23,13,0.000,300.30,440.77,3.6,0.0,0.000,7921,7921,70,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433327662,32966.00
06/03/2015 06:30,1,0.091,ALERT,213.8,359.98,60.03,1433327403,"033051125000135","174011321042388",32.79,13,0.000,324.23,439.86,2.9,0.0,0.000,5946.8000000113,5946.8000000113,74,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433327664,32967.00
06/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433327403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7020.1000000239,7020.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328283,32968.00
06/03/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433327403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,5980.4000000354,5980.4000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328283,32969.00
06/03/2015 06:45,2,0.285,ACTIVE,210.80,333.03,60.002,1433328303,"201051344000955","174011321042388",27.99,15.50,0,326.72,337.24,8.1,5.9,0.031,130580.7,130580.7,909,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328320,32970.00
06/03/2015 06:45,2,0.186,ACTIVE,212.38,335.44,60.002,1433328303,"274151322000095","174011321042388",27.15,16.00,0,331.23,339.34,5.1,3.0,0.018,427471.9,427471.9,1827,0,0,0,L,1151911521,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328330,32971.00
06/03/2015 06:45,2,0.252,ACTIVE,211.03,333.33,60.002,1433328303,"201051344000868","174011321042388",27.91,15.30,0,321.01,344.45,7.2,5.0,0.027,116924.6,116924.6,909,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328331,32972.00
06/03/2015 06:45,2,0.260,ACTIVE,211.70,333.93,60.002,1433328303,"201051344000853","174011321042388",27.43,15.30,0,328.52,339.34,7.2,5.1,0.031,123173.8,123173.8,907,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328332,32973.00
06/03/2015 06:45,2,0.262,ACTIVE,211.70,333.03,59.991,1433328303,"201051344000582","174011321042388",28.25,15.00,0,327.02,337.84,7.5,5.3,0.027,123933.4,123933.4,906,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328333,32974.00
06/03/2015 06:45,2,0.275,ACTIVE,211.25,333.03,60.012,1433328303,"201051344000469","174011321042388",27.81,14.70,0,319.81,344.45,7.8,5.6,0.031,118317.6,118317.6,908,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328342,32975.00
06/03/2015 06:45,2,0.236,ACTIVE,211.03,333.33,59.991,1433328303,"201051344000988","174011321042388",27.91,15.50,0,326.12,338.74,6.7,4.6,0.022,118212.8,118212.8,908,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328343,32976.00
06/03/2015 06:45,2,0.256,ACTIVE,211.25,332.73,59.996,1433328303,"201051344001158","174011321042388",27.10,15.00,0,325.82,338.14,7.0,4.9,0.027,124509.5,124509.5,910,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328344,32977.00
06/03/2015 06:45,2,0.252,ACTIVE,211.03,331.83,59.996,1433328303,"201051344001025","174011321042388",28.19,15.00,0,327.62,338.44,7.2,5.0,0.027,127326.6,127326.6,909,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328345,32978.00
06/03/2015 06:45,2,0.264,ACTIVE,211.03,332.43,59.981,1433328303,"201051344000569","174011321042388",28.25,15.50,0,327.02,338.14,7.5,5.3,0.027,131246.0,131246.0,908,0,0,0,L,1122011218,1,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328352,32979.00
06/03/2015 06:45,2,0.113,ACTIVE,212.16,334.54,59.996,1433328303,"274151322000094","174011321042388",30.10,15.80,0,321.01,352.27,3.5,1.4,0.004,318475.1,318475.1,2243,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328353,32980.00
06/03/2015 06:45,2,0.273,ACTIVE,211.03,332.13,59.981,1433328303,"201051344000458","174011321042388",28.17,16.00,0,326.72,338.44,7.8,5.7,0.027,126898.6,126898.6,908,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328361,32981.00
06/03/2015 06:45,2,0.193,ACTIVE,212.38,335.44,59.970,1433328303,"274151322000087","174011321042388",27.06,17.00,0,331.23,339.95,5.3,3.2,0.009,388130.4,388130.4,1821,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328362,32982.00
06/03/2015 06:45,2,0.215,ACTIVE,212.16,334.24,59.975,1433328303,"274151322000052","174011321042388",26.82,17.00,0,330.33,339.65,5.8,3.7,0.022,414773.7,414773.7,2220,0,0,0,L,1151911521,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328363,32983.00
06/03/2015 06:45,2,0.250,ACTIVE,211.48,334.24,59.986,1433328303,"201051344001145","174011321042388",28.19,15.30,0,327.92,339.95,7.2,5.0,0.027,131979.0,131979.0,908,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328364,32984.00
06/03/2015 06:45,2,0.246,ACTIVE,211.48,333.93,59.986,1433328303,"201051344000685","174011321042388",28.25,15.50,0,324.32,342.35,7.1,4.9,0.027,131309.0,131309.0,910,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328365,32985.00
06/03/2015 06:45,2,0.176,ACTIVE,212.16,336.04,59.981,1433328303,"274151322000088","174011321042388",26.12,16.70,0,331.53,339.65,4.7,2.6,0.027,396986.4,396986.4,1828,0,0,0,L,1151911521,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328366,32986.00
06/03/2015 06:45,2,0.277,ACTIVE,211.25,333.63,59.986,1433328303,"201051344000438","174011321042388",28.33,15.00,0,328.52,338.44,8.0,5.8,0.027,131328.1,131328.1,909,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328367,32987.00
06/03/2015 06:45,2,0.264,ACTIVE,211.03,332.13,59.986,1433328303,"201051344001135","174011321042388",28.37,15.30,0,327.02,336.64,7.6,5.4,0.027,122770.2,122770.2,908,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328368,32988.00
06/03/2015 06:45,2,0.305,ACTIVE,211.48,333.63,59.986,1433328303,"201051344000417","174011321042388",28.07,15.50,0,327.92,338.74,8.7,6.5,0.031,127396.1,127396.1,906,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328368,32989.00
06/03/2015 06:45,2,0.277,ACTIVE,210.80,332.43,59.975,1433328303,"201051344000594","174011321042388",28.05,15.50,0,326.72,337.24,7.9,5.7,0.035,126907.2,126907.2,909,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328369,32990.00
06/03/2015 06:45,2,0.189,ACTIVE,212.61,335.44,59.975,1433328303,"274151322000083","174011321042388",26.86,16.30,0,331.23,340.25,5.2,3.1,0.018,411155.2,411155.2,2225,0,0,0,L,1151911521,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328370,32991.00
06/03/2015 06:45,2,0.271,ACTIVE,211.48,333.33,59.981,1433328303,"201051344000585","174011321042388",28.25,15.50,0,327.92,338.44,7.8,5.6,0.027,125794.6,125794.6,907,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328371,32992.00
06/03/2015 06:45,2,0.189,ACTIVE,212.38,334.54,59.970,1433328303,"274151322000054","174011321042388",27.17,17.00,0,331.23,339.65,5.2,3.1,0.018,406614.7,406614.7,1822,0,0,0,L,1151911521,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328372,32993.00
06/03/2015 06:45,2,0.260,ACTIVE,211.25,332.43,59.986,1433328303,"201051344001203","174011321042388",27.83,15.30,0,328.22,339.04,7.4,5.2,0.031,127237.9,127237.9,910,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328373,32994.00
06/03/2015 06:45,2,0.268,ACTIVE,211.03,333.03,59.975,1433328303,"201051344000646","174011321042388",28.15,15.30,0,326.72,338.44,7.7,5.5,0.027,124935.2,124935.2,905,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328374,32995.00
06/03/2015 06:45,2,0.135,ACTIVE,213.06,336.64,59.981,1433328303,"274151322000068","174011321042388",30.38,17.30,0,333.03,341.45,4.2,2.1,0.013,317360.3,317360.3,1853,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328375,32996.00
06/03/2015 06:45,2,0.203,ACTIVE,212.83,335.44,59.975,1433328303,"274151322000076","174011321042388",27.67,17.00,0,332.43,340.25,5.7,3.6,0.018,432999.4,432999.4,2219,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328376,32997.00
06/03/2015 06:45,2,0.287,ACTIVE,211.03,332.13,59.981,1433328303,"201051344000890","174011321042388",28.43,15.50,0,322.21,343.55,8.3,6.1,0.027,128808.8,128808.8,908,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328383,32998.00
06/03/2015 06:45,2,0.211,ACTIVE,211.03,333.03,59.981,1433328303,"201051344000900","174011321042388",27.65,15.30,0,326.42,338.14,6.0,3.8,0.027,129269.4,129269.4,907,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328385,32999.00
06/03/2015 06:45,2,0.266,ACTIVE,211.70,334.54,60.012,1433328303,"201051344000633","174011321042388",28.31,15.30,0,320.11,346.56,7.7,5.5,0.027,118967.4,118967.4,912,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328386,33000.00
06/03/2015 06:45,2,0.268,ACTIVE,211.03,332.13,59.970,1433328303,"201051344000983","174011321042388",28.29,15.50,0,327.02,337.24,7.7,5.5,0.027,126014.9,126014.9,909,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328395,33001.00
06/03/2015 06:45,2,0.260,ACTIVE,211.03,333.63,59.975,1433328303,"201051344000917","174011321042388",28.29,16.00,0,327.02,339.95,7.5,5.3,0.031,129428.5,129428.5,909,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328396,33002.00
06/03/2015 06:45,1,0.013,ACTIVE_NO_POWER,213.2,337.06,60.00,1433328303,"033051125000135","174011321042388",38.24,14,0.000,322.79,440.97,0.4,0.0,0.000,5946.8000000113,5946.9000000351,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328397,33003.00
06/03/2015 06:45,2,0.287,ACTIVE,211.03,332.43,59.981,1433328303,"201051344000648","174011321042388",27.21,15.00,0,327.92,339.04,7.9,5.7,0.035,125563.2,125563.2,908,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328398,33004.00
06/03/2015 06:45,2,0.297,ACTIVE,210.80,333.03,59.965,1433328303,"201051344001093","174011321042388",28.47,16.00,0,327.92,338.44,8.6,6.4,0.022,127456.8,127456.8,910,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328399,33005.00
06/03/2015 06:45,2,0.264,ACTIVE,211.25,333.03,59.965,1433328303,"201051344000645","174011321042388",27.37,15.80,0,327.92,338.74,7.3,5.2,0.027,125917.3,125917.3,907,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328400,33006.00
06/03/2015 06:45,2,0.195,ACTIVE,212.16,334.84,59.954,1433328303,"274151322000085","174011321042388",27.41,16.30,0,332.13,340.25,5.4,3.3,0.013,408597.3,408597.3,2217,0,0,0,L,1151911521,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328401,33007.00
06/03/2015 06:45,2,0.273,ACTIVE,211.03,333.03,59.975,1433328303,"201051344000651","174011321042388",28.33,14.70,0,328.82,338.44,7.9,5.7,0.022,125289.0,125289.0,907,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328402,33008.00
06/03/2015 06:45,2,0.260,ACTIVE,211.03,332.13,59.928,1433328303,"201051344000867","174011321042388",28.19,16.00,0,327.62,337.84,7.4,5.2,0.027,117601.4,117601.4,909,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328403,33009.00
06/03/2015 06:45,2,0.275,ACTIVE,210.80,332.13,59.928,1433328303,"201051344001230","174011321042388",27.53,15.30,0,326.42,337.54,7.7,5.5,0.031,128702.9,128702.9,908,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328410,33010.00
06/03/2015 06:45,2,0.281,ACTIVE,211.25,333.93,59.970,1433328303,"201051344000576","174011321042388",28.05,15.30,0,327.02,339.65,8.0,5.8,0.027,125376.0,125376.0,908,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328411,33011.00
06/03/2015 06:45,2,0.299,ACTIVE,210.80,332.43,59.970,1433328303,"201051344000579","174011321042388",28.39,15.50,0,327.92,337.24,8.6,6.4,0.027,131051.8,131051.8,911,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328412,33012.00
06/03/2015 06:45,1,0.013,ALERT,212.7,313.63,60.00,1433328303,"040051121000195","174011321042388",27.20,13,0.000,313.03,344.02,0.3,0.0,0.000,9449.9999999996,9449.9999999996,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433328416,33013.00
06/03/2015 06:45,1,0.048,ACTIVE_NO_POWER,212.9,362.47,60.03,1433328303,"040051121000097","174011321042388",28.67,13,0.000,319.92,439.49,1.3,0.0,0.000,7125.9000000363,7125.9000000363,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328417,33014.00
06/03/2015 06:45,1,0.060,ALERT,212.8,363.23,60.00,1433328303,"040051121000068","174011321042388",25.88,12,0.000,362.61,393.19,1.5,0.0,0.000,8435.5000000001,8435.5000000001,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433328420,33015.00
06/03/2015 06:45,1,0.065,ACTIVE_NO_POWER,212.4,403.13,60.03,1433328303,"033051125000150","174011321042388",42.24,13,0.000,319.16,439.25,2.7,0.0,0.000,7835.199999988,7835.3000000118,73,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328422,33016.00
06/03/2015 06:45,1,0.002,ACTIVE_NO_POWER,212.6,363.86,60.03,1433328303,"033051125000118","174011321042388",43.25,14,0.000,322.73,439.53,0.1,0.0,0.000,7921,7921.1,87,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328440,33017.00
06/03/2015 06:45,1,0.135,ACTIVE_NO_POWER,212.9,332.71,60.03,1433328303,"040051121000095","174011321042388",25.29,13,0.000,318.68,436.08,3.4,0.0,0.000,9566.1,9566.1,23,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328452,33018.00
06/03/2015 06:45,1,0.145,ACTIVE_NO_POWER,212.9,405.77,60.03,1433328303,"040051121000185","174011321042388",24.52,13,0.000,301.52,438.23,3.5,0.0,0.000,7722.9999999991,7722.9999999991,31,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433328485,33019.00
06/03/2015 06:45,1,0.124,ALERT,212.8,384.34,60.00,1433328303,"033051125000132","174011321042388",33.68,14,0.000,322.16,436.62,4.1,0.0,0.000,5980.4000000354,5980.7000000473,358,0,0,0,L,2361,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433328513,33020.00
06/03/2015 06:45,1,0.077,ALERT,213.1,303.33,60.03,1433328303,"040051121000116","174011321042388",28.71,12,0.000,301.65,307.13,2.2,0.0,0.000,7020.1000000239,7020.1000000239,4,0,0,0,L,2361,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433328544,33021.00
06/03/2015 07:00,2,0.469,ACTIVE,210.57,334.24,59.991,1433329204,"201051344000955","174011321042388",27.51,16.00,0,327.62,338.74,13.1,10.7,0.075,130582.7,130582.7,910,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329205,33022.00
06/03/2015 07:00,1,0.281,ACTIVE_NO_POWER,212.9,410.28,60.00,1433329204,"040051121000195","174011321042388",22.34,14,0.000,299.98,440.86,6.1,0.0,0.000,9449.9999999996,9450.0999999996,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329206,33023.00
06/03/2015 07:00,2,0.367,ACTIVE,211.93,336.04,59.959,1433329204,"274151322000095","174011321042388",27.87,17.00,0,330.93,340.55,10.4,8.1,0.053,427473.2,427473.2,1828,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329207,33024.00
06/03/2015 07:00,2,0.434,ACTIVE,210.57,333.93,59.928,1433329204,"201051344000868","174011321042388",28.07,15.80,0,326.12,339.34,12.4,10.0,0.071,116926.4,116926.4,910,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329208,33025.00
06/03/2015 07:00,2,0.422,ACTIVE,211.25,334.84,59.965,1433329204,"201051344000853","174011321042388",28.90,15.80,0,327.92,341.15,12.4,10.0,0.066,123175.6,123175.6,908,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329209,33026.00
06/03/2015 07:00,2,0.434,ACTIVE,211.25,334.24,59.949,1433329204,"201051344000582","174011321042388",28.82,15.80,0,327.92,340.55,12.7,10.3,0.071,123935.2,123935.2,907,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329209,33027.00
06/03/2015 07:00,1,0.307,ACTIVE_NO_POWER,212.6,426.53,60.00,1433329204,"040051121000097","174011321042388",24.40,15,0.000,318.63,441.31,7.3,0.0,0.000,7125.9000000363,7126.0000000005,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329211,33028.00
06/03/2015 07:00,2,0.459,ACTIVE,210.80,334.54,59.986,1433329204,"201051344000469","174011321042388",27.89,15.30,0,325.52,339.65,13.0,10.6,0.075,118319.5,118319.5,909,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329212,33029.00
06/03/2015 07:00,2,0.414,ACTIVE,210.80,335.44,59.981,1433329204,"201051344000988","174011321042388",28.59,16.00,0,326.42,341.45,12.0,9.7,0.080,118214.5,118214.5,909,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329213,33030.00
06/03/2015 07:00,2,0.428,ACTIVE,210.80,333.93,59.981,1433329204,"201051344001158","174011321042388",28.21,15.50,0,326.72,340.25,12.2,9.9,0.075,124511.2,124511.2,911,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329213,33031.00
06/03/2015 07:00,2,0.438,ACTIVE,210.57,332.73,59.965,1433329204,"201051344001025","174011321042388",28.09,15.80,0,327.32,339.95,12.5,10.1,0.071,127328.4,127328.4,910,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329214,33032.00
06/03/2015 07:00,1,0.228,ACTIVE,212.5,371.51,60.03,1433329204,"033051125000118","174011321042388",38.46,15,0.150,314.38,442.90,8.7,11.4,0.001,7921.1,7921.8,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329216,33033.00
06/03/2015 07:00,2,0.438,ACTIVE,210.80,333.93,59.938,1433329204,"201051344000569","174011321042388",28.75,16.00,0,327.32,339.95,12.7,10.4,0.075,131247.9,131247.9,909,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329216,33034.00
06/03/2015 07:00,2,0.227,ACTIVE,211.93,393.75,59.959,1433329204,"274151322000094","174011321042388",37.05,17.50,0,330.63,409.38,8.6,6.4,0.049,318476.0,318476.0,2244,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329218,33035.00
06/03/2015 07:00,1,0.354,ACTIVE,213.3,363.12,60.03,1433329204,"040051121000068","174011321042388",21.51,13,0.049,300.70,439.45,7.5,5.7,0.000,8435.5000000001,8435.6000000001,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329219,33036.00
06/03/2015 07:00,2,0.438,ACTIVE,210.57,333.03,59.949,1433329204,"201051344000458","174011321042388",29.28,16.70,0,326.72,338.74,13.0,10.6,0.075,126900.5,126900.5,909,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329220,33037.00
06/03/2015 07:00,2,0.359,ACTIVE,211.93,334.54,59.933,1433329204,"274151322000087","174011321042388",27.71,17.80,0,330.93,340.25,10.1,7.8,0.057,388131.7,388131.7,1822,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329221,33038.00
06/03/2015 07:00,2,0.383,ACTIVE,211.93,334.54,59.959,1433329204,"274151322000052","174011321042388",27.85,17.80,0,330.03,340.55,10.8,8.5,0.062,414775.1,414775.1,2221,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329222,33039.00
06/03/2015 07:00,2,0.438,ACTIVE,211.03,334.24,59.954,1433329204,"201051344001145","174011321042388",28.11,15.80,0,328.82,340.85,12.5,10.1,0.071,131980.7,131980.7,909,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329223,33040.00
06/03/2015 07:00,2,0.428,ACTIVE,211.03,334.24,59.970,1433329204,"201051344000685","174011321042388",28.57,16.00,0,326.42,340.25,12.4,10.0,0.080,131310.8,131310.8,911,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329224,33041.00
06/03/2015 07:00,2,0.344,ACTIVE,211.48,333.63,59.959,1433329204,"274151322000088","174011321042388",27.23,17.50,0,330.33,340.25,9.5,7.2,0.040,396987.5,396987.5,1829,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329225,33042.00
06/03/2015 07:00,2,0.430,ACTIVE,211.03,333.93,59.965,1433329204,"201051344000438","174011321042388",30.00,15.80,0,327.62,339.95,13.1,10.7,0.066,131330.1,131330.1,910,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329226,33043.00
06/03/2015 07:00,2,0.439,ACTIVE,210.35,332.73,59.928,1433329204,"201051344001135","174011321042388",28.75,15.80,0,327.92,339.04,12.8,10.4,0.075,122772.0,122772.0,909,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329227,33044.00
06/03/2015 07:00,2,0.480,ACTIVE,211.03,334.84,59.959,1433329204,"201051344000417","174011321042388",28.31,16.00,0,326.72,340.55,13.8,11.4,0.080,127398.2,127398.2,907,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329228,33045.00
06/03/2015 07:00,2,0.457,ACTIVE,210.35,333.93,59.959,1433329204,"201051344000594","174011321042388",28.59,16.30,0,325.22,339.04,13.2,10.9,0.075,126909.1,126909.1,910,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329229,33046.00
06/03/2015 07:00,2,0.359,ACTIVE,211.93,336.34,59.970,1433329204,"274151322000083","174011321042388",27.75,17.30,0,330.63,340.25,10.1,7.8,0.053,411156.5,411156.5,2226,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329230,33047.00
06/03/2015 07:00,2,0.443,ACTIVE,210.80,334.84,59.959,1433329204,"201051344000585","174011321042388",29.06,16.30,0,328.22,340.55,13.1,10.7,0.075,125796.5,125796.5,908,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329230,33048.00
06/03/2015 07:00,2,0.363,ACTIVE,211.70,335.44,59.954,1433329204,"274151322000054","174011321042388",27.89,17.80,0,330.63,340.55,10.3,8.0,0.062,406616.0,406616.0,1823,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329232,33049.00
06/03/2015 07:00,2,0.459,ACTIVE,211.03,333.33,59.970,1433329204,"201051344001203","174011321042388",27.43,15.80,0,327.92,340.55,12.8,10.4,0.075,127239.7,127239.7,911,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329233,33050.00
06/03/2015 07:00,2,0.455,ACTIVE,210.57,333.63,59.959,1433329204,"201051344000646","174011321042388",28.05,16.00,0,327.02,339.04,12.9,10.6,0.066,124937.0,124937.0,906,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329234,33051.00
06/03/2015 07:00,2,0.248,ACTIVE,212.83,397.05,59.959,1433329204,"274151322000068","174011321042388",37.43,19.00,0,333.03,412.68,9.4,7.1,0.040,317361.4,317361.4,1854,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329235,33052.00
06/03/2015 07:00,2,0.375,ACTIVE,212.38,337.84,59.949,1433329204,"274151322000076","174011321042388",29.12,17.80,0,331.83,341.45,11.1,8.8,0.062,433000.8,433000.8,2220,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329235,33053.00
06/03/2015 07:00,1,0.217,ACTIVE,213.3,357.54,60.03,1433329204,"033051125000132","174011321042388",33.25,15,0.140,318.22,439.58,7.2,11.6,0.002,5980.7000000473,5981.3000000115,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329237,33054.00
06/03/2015 07:00,1,0.246,ACTIVE,212.5,328.14,60.00,1433329204,"033051125000150","174011321042388",37.87,15,0.057,316.25,444.30,9.2,14.7,0.245,7835.3000000118,7836.1000000237,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329238,33055.00
06/03/2015 07:00,2,0.473,ACTIVE,210.57,333.33,59.959,1433329204,"201051344000890","174011321042388",28.43,16.00,0,327.32,339.34,13.6,11.2,0.075,128810.8,128810.8,909,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329239,33056.00
06/03/2015 07:00,2,0.396,ACTIVE,210.57,333.93,59.970,1433329204,"201051344000900","174011321042388",28.15,15.80,0,326.42,339.34,11.3,9.0,0.080,129270.8,129270.8,908,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329240,33057.00
06/03/2015 07:00,2,0.459,ACTIVE,211.25,335.74,59.970,1433329204,"201051344000633","174011321042388",28.15,15.80,0,326.72,341.75,13.1,10.7,0.080,118969.3,118969.3,913,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329241,33058.00
06/03/2015 07:00,1,0.328,ACTIVE_NO_POWER,212.8,425.86,60.03,1433329204,"040051121000185","174011321042388",22.54,15,0.000,317.60,438.17,7.3,0.0,0.000,7722.9999999991,7723.3999999991,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329242,33059.00
