ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 07:00,2,0.434,ACTIVE,210.80,333.33,59.965,1433329204,"201051344000983","174011321042388",29.40,16.00,0,326.12,339.04,12.9,10.6,0.075,126016.7,126016.7,910,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329243,33060.00
06/03/2015 07:00,2,0.447,ACTIVE,211.03,334.84,59.965,1433329204,"201051344000917","174011321042388",28.27,16.70,0,327.02,340.55,12.9,10.5,0.075,129430.3,129430.3,910,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329244,33061.00
06/03/2015 07:00,1,0.337,ACTIVE,212.4,338.01,60.00,1433329204,"040051121000116","174011321042388",25.84,13,0.130,301.53,439.01,8.6,11.3,0.024,7020.1000000239,7020.2000000477,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329245,33062.00
06/03/2015 07:00,1,0.204,ACTIVE,212.7,364.03,60.00,1433329204,"033051125000135","174011321042388",33.46,15,0.000,320.06,441.56,6.8,5.4,0.199,5946.9000000351,5947.4000000351,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329246,33063.00
06/03/2015 07:00,2,0.467,ACTIVE,210.80,334.54,59.965,1433329204,"201051344000648","174011321042388",28.25,15.50,0,327.62,340.85,13.4,11.0,0.075,125565.1,125565.1,909,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329247,33064.00
06/03/2015 07:00,2,0.475,ACTIVE,210.57,334.24,59.959,1433329204,"201051344001093","174011321042388",29.20,16.70,0,327.92,340.55,14.1,11.7,0.071,127458.8,127458.8,911,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329248,33065.00
06/03/2015 07:00,2,0.455,ACTIVE,211.25,334.24,59.928,1433329204,"201051344000645","174011321042388",27.73,16.30,0,328.22,340.55,12.8,10.4,0.075,125919.1,125919.1,908,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329249,33066.00
06/03/2015 07:00,2,0.375,ACTIVE,212.16,336.34,59.954,1433329204,"274151322000085","174011321042388",27.77,17.30,0,331.53,340.85,10.6,8.3,0.053,408598.7,408598.7,2218,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329250,33067.00
06/03/2015 07:00,2,0.451,ACTIVE,211.03,334.24,59.959,1433329204,"201051344000651","174011321042388",29.00,15.30,0,327.62,340.55,13.3,10.9,0.075,125290.9,125290.9,908,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329251,33068.00
06/03/2015 07:00,2,0.439,ACTIVE,210.80,333.33,59.970,1433329204,"201051344000867","174011321042388",28.80,16.70,0,326.42,339.04,12.8,10.5,0.075,117603.2,117603.2,910,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329252,33069.00
06/03/2015 07:00,1,0.414,ACTIVE,212.9,363.72,60.00,1433329204,"040051121000095","174011321042388",22.13,14,0.000,315.46,437.65,9.1,7.5,0.000,9566.1,9566.2,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329253,33070.00
06/03/2015 07:00,2,0.445,ACTIVE,210.80,333.03,59.959,1433329204,"201051344001230","174011321042388",28.69,16.00,0,325.82,338.44,13.0,10.6,0.080,128704.7,128704.7,909,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329254,33071.00
06/03/2015 07:00,2,0.463,ACTIVE,211.25,335.44,59.975,1433329204,"201051344000576","174011321042388",27.89,15.80,0,327.62,341.45,13.1,10.7,0.071,125377.9,125377.9,909,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329255,33072.00
06/03/2015 07:00,2,0.482,ACTIVE,210.80,334.24,59.965,1433329204,"201051344000579","174011321042388",28.59,16.30,0,327.02,340.55,14.0,11.6,0.075,131053.8,131053.8,912,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433329256,33073.00
06/03/2015 07:15,2,0.799,ACTIVE,211.48,339.34,59.986,1433330103,"201051344000955","174011321042388",29.54,17.00,0,326.42,349.56,24.0,21.2,0.186,130586.6,130586.6,911,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330104,33074.00
06/03/2015 07:15,1,0.651,ACTIVE,214.2,406.37,60.03,1433330103,"040051121000195","174011321042388",24.81,15,0.153,320.14,440.98,16.0,12.2,0.004,9450.0999999996,9451.8999999996,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330106,33075.00
06/03/2015 07:15,2,0.773,ACTIVE,212.61,340.85,59.981,1433330103,"274151322000095","174011321042388",29.02,17.80,0,329.43,349.86,22.7,20.0,0.150,427476.6,427476.6,1829,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330107,33076.00
06/03/2015 07:15,2,0.773,ACTIVE,211.70,339.95,59.986,1433330103,"201051344000868","174011321042388",29.46,16.30,0,327.02,350.77,23.1,20.4,0.186,116930.1,116930.1,911,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330108,33077.00
06/03/2015 07:15,2,0.770,ACTIVE,212.61,341.75,59.986,1433330103,"201051344000853","174011321042388",29.52,16.70,0,328.22,351.97,23.0,20.3,0.172,123179.3,123179.3,909,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330109,33078.00
06/03/2015 07:15,2,0.768,ACTIVE,212.38,340.25,59.981,1433330103,"201051344000582","174011321042388",29.62,16.30,0,327.92,351.37,23.1,20.3,0.186,123938.9,123938.9,908,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330110,33079.00
06/03/2015 07:15,1,0.683,ACTIVE,213.8,338.50,60.03,1433330103,"040051121000097","174011321042388",26.26,16,0.147,317.47,442.39,17.8,21.1,0.147,7126.0000000005,7128.1999999886,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330111,33080.00
06/03/2015 07:15,2,0.783,ACTIVE,211.93,340.25,59.981,1433330103,"201051344000469","174011321042388",29.34,16.00,0,326.72,351.07,23.3,20.5,0.181,118323.3,118323.3,910,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330112,33081.00
06/03/2015 07:15,2,0.770,ACTIVE,211.70,341.75,59.981,1433330103,"201051344000988","174011321042388",29.06,17.00,0,325.22,352.57,22.7,20.0,0.177,118218.1,118218.1,910,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330113,33082.00
06/03/2015 07:15,2,0.762,ACTIVE,212.16,340.85,59.981,1433330103,"201051344001158","174011321042388",29.22,16.70,0,327.32,350.47,22.6,19.9,0.159,124514.8,124514.8,912,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330114,33083.00
06/03/2015 07:15,2,0.771,ACTIVE,211.93,338.74,59.975,1433330103,"201051344001025","174011321042388",29.50,16.30,0,326.42,351.37,23.1,20.4,0.172,127332.1,127332.1,911,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330115,33084.00
06/03/2015 07:15,1,0.501,ACTIVE,213.2,341.86,60.00,1433330103,"033051125000118","174011321042388",39.49,16,0.156,318.20,443.30,19.6,13.4,0.245,7921.8,7924.5,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330116,33085.00
06/03/2015 07:15,2,0.770,ACTIVE,212.16,340.55,59.981,1433330103,"201051344000569","174011321042388",29.46,17.00,0,326.42,351.07,23.0,20.3,0.177,131251.6,131251.6,910,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330117,33086.00
06/03/2015 07:15,2,0.486,ACTIVE,212.83,411.18,59.975,1433330103,"274151322000094","174011321042388",38.57,19.00,0,332.13,432.22,18.9,16.3,0.124,318478.8,318478.8,2245,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330118,33087.00
06/03/2015 07:15,2,0.766,ACTIVE,211.93,339.04,59.981,1433330103,"201051344000458","174011321042388",29.60,17.50,0,326.12,350.47,23.0,20.3,0.172,126904.3,126904.3,910,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330120,33088.00
06/03/2015 07:15,2,0.725,ACTIVE,213.06,340.55,59.944,1433330103,"274151322000087","174011321042388",28.31,18.70,0,328.82,348.96,20.8,18.2,0.133,388134.9,388134.9,1823,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330121,33089.00
06/03/2015 07:15,2,0.752,ACTIVE,212.61,340.85,59.965,1433330103,"274151322000052","174011321042388",28.80,18.70,0,329.43,349.26,22.0,19.3,0.146,414778.5,414778.5,2222,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330122,33090.00
06/03/2015 07:15,2,0.752,ACTIVE,212.16,340.55,59.938,1433330103,"201051344001145","174011321042388",29.56,16.30,0,327.32,351.97,22.5,19.8,0.168,131984.4,131984.4,910,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330123,33091.00
06/03/2015 07:15,2,0.740,ACTIVE,212.16,340.85,59.981,1433330103,"201051344000685","174011321042388",29.62,17.00,0,326.12,350.77,22.2,19.5,0.168,131314.4,131314.4,912,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330124,33092.00
06/03/2015 07:15,2,0.711,ACTIVE,212.16,341.45,59.981,1433330103,"274151322000088","174011321042388",28.25,18.30,0,329.43,348.66,20.3,17.7,0.133,396990.6,396990.6,1830,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330125,33093.00
06/03/2015 07:15,2,0.754,ACTIVE,211.93,339.34,59.970,1433330103,"201051344000438","174011321042388",30.22,16.70,0,327.62,350.77,23.1,20.4,0.159,131333.9,131333.9,911,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330126,33094.00
06/03/2015 07:15,2,0.766,ACTIVE,211.70,339.34,59.975,1433330103,"201051344001135","174011321042388",29.16,16.70,0,325.82,350.47,22.6,19.9,0.155,122775.8,122775.8,910,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330127,33095.00
06/03/2015 07:15,2,0.797,ACTIVE,212.38,340.55,59.959,1433330103,"201051344000417","174011321042388",28.78,17.00,0,327.62,350.77,23.3,20.5,0.164,127402.2,127402.2,908,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330127,33096.00
06/03/2015 07:15,2,0.770,ACTIVE,211.48,338.14,59.944,1433330103,"201051344000594","174011321042388",29.48,17.00,0,325.82,350.47,23.0,20.3,0.164,126913.0,126913.0,911,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330128,33097.00
06/03/2015 07:15,2,0.715,ACTIVE,213.06,341.45,59.970,1433330103,"274151322000083","174011321042388",28.84,18.00,0,330.03,349.26,20.9,18.2,0.133,411159.7,411159.7,2227,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330129,33098.00
06/03/2015 07:15,2,0.760,ACTIVE,212.16,340.55,59.981,1433330103,"201051344000585","174011321042388",29.54,17.30,0,327.32,351.07,22.8,20.1,0.177,125800.3,125800.3,909,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330130,33099.00
06/03/2015 07:15,2,0.715,ACTIVE,212.61,341.15,60.002,1433330103,"274151322000054","174011321042388",28.90,19.00,0,329.13,349.26,20.9,18.3,0.137,406619.2,406619.2,1824,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330131,33100.00
06/03/2015 07:15,2,0.752,ACTIVE,212.16,338.44,59.970,1433330103,"201051344001203","174011321042388",29.36,16.70,0,327.02,351.97,22.4,19.7,0.168,127243.5,127243.5,912,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330132,33101.00
06/03/2015 07:15,2,0.746,ACTIVE,211.70,340.25,59.981,1433330103,"201051344000646","174011321042388",29.58,16.70,0,327.02,350.47,22.4,19.7,0.159,124940.8,124940.8,907,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330133,33102.00
06/03/2015 07:15,2,0.498,ACTIVE,213.51,408.48,59.975,1433330103,"274151322000068","174011321042388",38.07,20.30,0,332.43,430.42,19.2,16.6,0.119,317364.4,317364.4,1855,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330134,33103.00
06/03/2015 07:15,2,0.768,ACTIVE,213.06,341.75,59.970,1433330103,"274151322000076","174011321042388",29.10,18.70,0,330.03,350.77,22.6,19.9,0.141,433004.4,433004.4,2221,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330135,33104.00
06/03/2015 07:15,1,0.418,ACTIVE,214.2,411.93,60.00,1433330103,"033051125000132","174011321042388",35.11,15,0.151,319.41,439.90,14.6,13.0,0.001,5981.3000000115,5983.1000000234,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330136,33105.00
06/03/2015 07:15,1,0.505,ACTIVE,213.9,381.07,60.03,1433330103,"033051125000150","174011321042388",39.31,16,0.151,315.71,444.65,19.7,12.2,0.031,7836.1000000237,7838.9999999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330138,33106.00
06/03/2015 07:15,2,0.775,ACTIVE,211.93,339.65,59.981,1433330103,"201051344000890","174011321042388",29.40,17.00,0,326.72,350.77,23.2,20.4,0.164,128814.8,128814.8,910,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330138,33107.00
06/03/2015 07:15,2,0.693,ACTIVE,211.93,339.04,59.954,1433330103,"201051344000900","174011321042388",29.48,16.30,0,326.42,349.86,20.7,18.1,0.164,129274.2,129274.2,909,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330139,33108.00
06/03/2015 07:15,2,0.738,ACTIVE,212.38,340.85,59.975,1433330103,"201051344000633","174011321042388",29.58,16.70,0,326.72,351.67,22.2,19.5,0.164,118973.1,118973.1,914,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330140,33109.00
06/03/2015 07:15,1,0.625,ACTIVE,214.0,416.60,60.03,1433330103,"040051121000185","174011321042388",24.66,16,0.096,317.62,438.90,15.3,14.5,0.000,7723.3999999991,7725.3999999991,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330141,33110.00
06/03/2015 07:15,2,0.732,ACTIVE,212.16,339.65,59.970,1433330103,"201051344000983","174011321042388",29.72,17.30,0,326.12,350.77,22.1,19.4,0.168,126020.5,126020.5,911,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330142,33111.00
06/03/2015 07:15,2,0.736,ACTIVE,212.16,339.95,59.970,1433330103,"201051344000917","174011321042388",29.36,17.50,0,327.02,350.77,21.9,19.2,0.155,129434.1,129434.1,911,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330144,33112.00
06/03/2015 07:15,1,0.684,ACTIVE,213.6,349.17,60.03,1433330103,"040051121000116","174011321042388",25.82,15,0.163,312.55,439.60,17.5,16.6,0.090,7020.2000000477,7022.5,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330145,33113.00
06/03/2015 07:15,1,0.424,ACTIVE,214.0,425.97,60.03,1433330103,"033051125000135","174011321042388",34.41,16,0.094,319.24,441.52,14.5,8.2,0.008,5947.4000000351,5949.3000000113,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330146,33114.00
06/03/2015 07:15,2,0.734,ACTIVE,212.16,339.95,59.970,1433330103,"201051344000648","174011321042388",29.68,16.00,0,327.02,351.07,22.1,19.4,0.155,125568.9,125568.9,910,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330147,33115.00
06/03/2015 07:15,2,0.770,ACTIVE,211.93,339.65,59.954,1433330103,"201051344001093","174011321042388",29.40,17.30,0,326.12,351.37,23.0,20.3,0.155,127462.9,127462.9,912,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330148,33116.00
06/03/2015 07:15,2,0.736,ACTIVE,212.38,339.95,59.986,1433330103,"201051344000645","174011321042388",29.32,17.30,0,327.02,350.47,21.9,19.2,0.155,125922.9,125922.9,909,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330149,33117.00
06/03/2015 07:15,2,0.703,ACTIVE,213.06,340.85,59.954,1433330103,"274151322000085","174011321042388",29.02,18.00,0,329.73,349.56,20.7,18.0,0.128,408602.0,408602.0,2219,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330150,33118.00
06/03/2015 07:15,2,0.732,ACTIVE,212.16,340.25,59.959,1433330103,"201051344000651","174011321042388",29.56,16.00,0,327.92,350.77,22.0,19.3,0.155,125294.7,125294.7,909,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330151,33119.00
06/03/2015 07:15,2,0.732,ACTIVE,212.16,338.74,59.970,1433330103,"201051344000867","174011321042388",29.44,17.30,0,326.72,350.47,21.9,19.2,0.150,117607.0,117607.0,911,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330152,33120.00
06/03/2015 07:15,1,0.732,ACTIVE,213.5,405.91,60.00,1433330103,"040051121000095","174011321042388",23.05,15,0.143,314.01,437.93,16.8,12.5,0.001,9566.2,9568.2,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330153,33121.00
06/03/2015 07:15,2,0.729,ACTIVE,211.93,338.14,59.975,1433330103,"201051344001230","174011321042388",29.50,16.70,0,325.22,349.26,21.8,19.1,0.164,128708.5,128708.5,910,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330154,33122.00
06/03/2015 07:15,2,0.738,ACTIVE,212.61,341.15,59.954,1433330103,"201051344000576","174011321042388",29.04,16.30,0,327.32,350.77,21.8,19.1,0.155,125381.7,125381.7,910,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330155,33123.00
06/03/2015 07:15,2,0.758,ACTIVE,212.16,339.34,59.949,1433330103,"201051344000579","174011321042388",29.64,17.30,0,327.32,351.07,22.8,20.1,0.168,131057.9,131057.9,913,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330156,33124.00
06/03/2015 07:15,1,0.679,ACTIVE,214.0,415.72,60.00,1433330103,"040051121000068","174011321042388",23.47,15,0.149,318.96,435.36,15.8,14.8,0.001,8435.6000000001,8437.6000000001,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433330157,33125.00
06/03/2015 07:30,2,1.021,ACTIVE,211.03,342.65,59.991,1433331004,"201051344000955","174011321042388",29.62,17.80,0,327.92,354.07,30.7,27.7,0.239,130592.3,130592.3,912,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331005,33126.00
06/03/2015 07:30,1,0.861,ACTIVE,213.0,365.64,60.03,1433331004,"040051121000195","174011321042388",25.70,17,0.166,319.80,441.78,22.0,15.6,0.098,9451.8999999996,9455.4999999996,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331006,33127.00
06/03/2015 07:30,2,1.033,ACTIVE,212.16,341.15,59.981,1433331004,"274151322000095","174011321042388",29.34,19.00,0,328.82,352.87,30.7,27.7,0.208,427482.1,427482.1,1830,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331007,33128.00
06/03/2015 07:30,2,0.994,ACTIVE,211.25,342.05,59.986,1433331004,"201051344000868","174011321042388",29.56,17.30,0,328.22,355.58,29.8,26.8,0.230,116935.6,116935.6,912,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331008,33129.00
06/03/2015 07:30,2,0.984,ACTIVE,212.16,342.65,59.996,1433331004,"201051344000853","174011321042388",29.52,17.80,0,329.43,355.58,29.5,26.5,0.225,123184.8,123184.8,910,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331009,33130.00
06/03/2015 07:30,2,0.979,ACTIVE,211.93,342.05,59.975,1433331004,"201051344000582","174011321042388",29.58,17.30,0,328.52,354.97,29.4,26.4,0.225,123944.4,123944.4,909,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331010,33131.00
06/03/2015 07:30,1,0.924,ACTIVE,213.5,349.00,60.03,1433331004,"040051121000097","174011321042388",26.60,18,0.172,318.40,441.46,24.4,12.8,0.228,7128.1999999886,7132.1000000244,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331011,33132.00
06/03/2015 07:30,2,1.008,ACTIVE,211.48,342.35,59.986,1433331004,"201051344000469","174011321042388",29.40,17.30,0,328.22,354.67,30.0,27.1,0.256,118328.9,118328.9,911,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331012,33133.00
06/03/2015 07:30,2,0.992,ACTIVE,211.25,342.35,59.986,1433331004,"201051344000988","174011321042388",29.38,18.00,0,328.22,356.48,29.5,26.6,0.247,118223.5,118223.5,911,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331013,33134.00
06/03/2015 07:30,2,0.971,ACTIVE,211.25,342.65,59.986,1433331004,"201051344001158","174011321042388",29.68,17.50,0,328.52,354.67,29.2,26.3,0.239,124520.2,124520.2,913,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331014,33135.00
06/03/2015 07:30,2,0.988,ACTIVE,211.25,340.25,59.986,1433331004,"201051344001025","174011321042388",29.70,17.50,0,328.22,355.58,29.8,26.8,0.243,127337.7,127337.7,912,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331015,33136.00
06/03/2015 07:30,1,0.696,ACTIVE,213.3,372.61,60.03,1433331004,"033051125000118","174011321042388",39.84,17,0.237,318.20,441.51,27.6,33.1,0.103,7924.5,7929.2,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331016,33137.00
06/03/2015 07:30,2,0.982,ACTIVE,211.48,341.75,59.991,1433331004,"201051344000569","174011321042388",29.76,18.00,0,328.22,355.28,29.6,26.7,0.225,131257.1,131257.1,911,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331017,33138.00
06/03/2015 07:30,2,0.672,ACTIVE,211.93,411.78,59.986,1433331004,"274151322000094","174011321042388",38.27,20.00,0,331.23,431.92,26.0,23.2,0.172,318483.4,318483.4,2246,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331018,33139.00
06/03/2015 07:30,1,0.986,ACTIVE,213.6,379.49,60.03,1433331004,"040051121000068","174011321042388",23.77,17,0.167,319.16,440.44,23.3,13.4,0.038,8437.6000000001,8441.0000000001,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331019,33140.00
06/03/2015 07:30,2,0.986,ACTIVE,211.25,341.15,59.981,1433331004,"201051344000458","174011321042388",29.62,18.70,0,328.82,354.07,29.6,26.7,0.225,126909.8,126909.8,911,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331020,33141.00
06/03/2015 07:30,2,0.973,ACTIVE,212.61,341.45,59.991,1433331004,"274151322000087","174011321042388",28.82,19.80,0,329.73,352.27,28.4,25.5,0.194,388140.0,388140.0,1824,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331021,33142.00
06/03/2015 07:30,2,1.033,ACTIVE,211.48,339.04,59.981,1433331004,"274151322000052","174011321042388",29.02,19.50,0,328.52,352.87,30.3,27.3,0.186,414783.9,414783.9,2223,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331022,33143.00
06/03/2015 07:30,2,0.982,ACTIVE,211.70,342.95,59.965,1433331004,"201051344001145","174011321042388",29.44,17.30,0,329.43,356.18,29.3,26.4,0.247,131989.9,131989.9,911,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331023,33144.00
06/03/2015 07:30,2,0.963,ACTIVE,211.70,341.45,59.991,1433331004,"201051344000685","174011321042388",29.80,17.80,0,327.62,354.67,29.1,26.1,0.239,131319.8,131319.8,913,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331024,33145.00
06/03/2015 07:30,2,0.979,ACTIVE,211.93,345.66,59.975,1433331004,"274151322000088","174011321042388",28.86,19.30,0,328.82,352.57,28.7,25.8,0.190,396995.7,396995.7,1831,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331025,33146.00
06/03/2015 07:30,2,1.002,ACTIVE,211.48,341.75,59.991,1433331004,"201051344000438","174011321042388",29.86,17.50,0,328.52,355.28,30.3,27.4,0.221,131339.6,131339.6,912,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331026,33147.00
06/03/2015 07:30,2,0.994,ACTIVE,211.25,340.25,59.981,1433331004,"201051344001135","174011321042388",29.44,17.50,0,328.22,354.37,29.7,26.8,0.239,122781.3,122781.3,911,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331027,33148.00
06/03/2015 07:30,2,1.000,ACTIVE,211.70,342.95,59.981,1433331004,"201051344000417","174011321042388",29.84,17.80,0,329.43,354.97,30.3,27.3,0.239,127407.8,127407.8,909,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331028,33149.00
06/03/2015 07:30,2,1.012,ACTIVE,211.03,340.85,59.991,1433331004,"201051344000594","174011321042388",29.44,18.00,0,327.62,355.88,30.2,27.2,0.247,126918.6,126918.6,912,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331029,33150.00
06/03/2015 07:30,2,0.975,ACTIVE,212.83,345.06,59.975,1433331004,"274151322000083","174011321042388",29.10,19.30,0,329.13,351.97,28.7,25.8,0.199,411164.9,411164.9,2228,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331030,33151.00
06/03/2015 07:30,2,0.994,ACTIVE,211.70,342.05,59.986,1433331004,"201051344000585","174011321042388",29.38,18.00,0,327.02,354.37,29.6,26.6,0.230,125805.9,125805.9,910,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331031,33152.00
06/03/2015 07:30,2,0.998,ACTIVE,211.93,339.04,59.970,1433331004,"274151322000054","174011321042388",29.14,20.00,0,329.13,353.17,29.5,26.5,0.190,406624.5,406624.5,1825,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331031,33153.00
06/03/2015 07:30,2,1.016,ACTIVE,211.48,341.45,59.970,1433331004,"201051344001203","174011321042388",29.36,17.50,0,328.22,356.18,30.2,27.3,0.252,127249.0,127249.0,913,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331033,33154.00
06/03/2015 07:30,2,0.979,ACTIVE,211.25,340.55,59.965,1433331004,"201051344000646","174011321042388",29.70,17.80,0,327.32,354.67,29.4,26.5,0.247,124946.3,124946.3,908,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331034,33155.00
06/03/2015 07:30,2,0.691,ACTIVE,213.06,406.97,59.975,1433331004,"274151322000068","174011321042388",38.21,21.80,0,331.53,436.73,27.0,24.1,0.168,317369.2,317369.2,1856,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331034,33156.00
06/03/2015 07:30,2,1.062,ACTIVE,212.38,347.16,59.975,1433331004,"274151322000076","174011321042388",30.08,19.50,0,330.03,354.37,32.4,29.3,0.217,433010.2,433010.2,2222,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331035,33157.00
06/03/2015 07:30,1,0.587,ACTIVE,213.4,384.79,60.00,1433331004,"033051125000132","174011321042388",35.63,17,0.182,318.53,439.99,20.8,12.8,0.168,5983.1000000234,5986.3000000115,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331037,33158.00
06/03/2015 07:30,1,0.712,ACTIVE,213.1,387.68,60.03,1433331004,"033051125000150","174011321042388",39.85,17,0.184,318.96,441.88,28.2,25.3,0.068,7838.9999999999,7843.8000000118,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331038,33159.00
06/03/2015 07:30,2,1.029,ACTIVE,211.25,340.85,59.970,1433331004,"201051344000890","174011321042388",29.86,17.80,0,327.92,355.28,31.1,28.1,0.243,128820.6,128820.6,911,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331039,33160.00
06/03/2015 07:30,2,0.955,ACTIVE,211.48,342.35,59.975,1433331004,"201051344000900","174011321042388",29.40,17.30,0,328.52,354.67,28.5,25.6,0.225,129279.4,129279.4,910,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331040,33161.00
06/03/2015 07:30,2,1.004,ACTIVE,211.70,342.65,59.970,1433331004,"201051344000633","174011321042388",29.32,17.30,0,328.82,355.88,29.8,26.9,0.243,118978.6,118978.6,915,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331041,33162.00
06/03/2015 07:30,1,0.852,ACTIVE,213.6,377.65,60.03,1433331004,"040051121000185","174011321042388",25.30,17,0.163,318.46,439.49,21.4,12.9,0.039,7725.3999999991,7728.5999999991,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331042,33163.00
06/03/2015 07:30,2,0.990,ACTIVE,211.70,342.35,59.975,1433331004,"201051344000983","174011321042388",29.76,18.00,0,327.92,355.28,29.9,26.9,0.239,126026.1,126026.1,912,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331043,33164.00
06/03/2015 07:30,2,0.988,ACTIVE,211.70,342.95,60.007,1433331004,"201051344000917","174011321042388",29.58,18.30,0,328.82,355.28,29.6,26.7,0.230,129439.6,129439.6,912,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331044,33165.00
06/03/2015 07:30,1,0.952,ACTIVE,213.1,325.54,60.03,1433331004,"040051121000116","174011321042388",26.32,17,0.167,313.58,440.37,24.9,16.1,0.260,7022.5,7026.2000000477,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331045,33166.00
06/03/2015 07:30,1,0.588,ACTIVE,213.1,328.79,60.00,1433331004,"033051125000135","174011321042388",35.43,18,0.195,320.76,442.04,20.7,14.7,0.289,5949.3000000113,5952.6999999875,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331046,33167.00
06/03/2015 07:30,2,1.000,ACTIVE,211.48,342.35,59.970,1433331004,"201051344000648","174011321042388",29.48,17.00,0,329.43,356.18,29.9,26.9,0.230,125574.5,125574.5,911,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331047,33168.00
06/03/2015 07:30,2,1.066,ACTIVE,211.48,342.35,59.959,1433331004,"201051344001093","174011321042388",29.68,18.00,0,327.92,355.88,32.1,29.1,0.256,127468.8,127468.8,913,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331048,33169.00
06/03/2015 07:30,2,1.006,ACTIVE,211.70,341.75,59.975,1433331004,"201051344000645","174011321042388",29.28,17.80,0,328.82,355.28,29.9,26.9,0.234,125928.4,125928.4,910,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331049,33170.00
06/03/2015 07:30,2,1.008,ACTIVE,212.61,345.96,59.975,1433331004,"274151322000085","174011321042388",29.24,19.00,0,329.73,353.17,29.8,26.9,0.190,408607.4,408607.4,2220,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331050,33171.00
06/03/2015 07:30,2,1.000,ACTIVE,211.48,341.75,59.975,1433331004,"201051344000651","174011321042388",29.56,17.00,0,328.82,355.28,30.0,27.0,0.239,125300.3,125300.3,910,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331051,33172.00
06/03/2015 07:30,2,1.010,ACTIVE,211.70,341.15,59.970,1433331004,"201051344000867","174011321042388",29.40,18.00,0,328.52,355.28,30.1,27.1,0.221,117612.5,117612.5,912,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331052,33173.00
06/03/2015 07:30,1,1.032,ACTIVE,213.2,332.07,60.00,1433331004,"040051121000095","174011321042388",23.44,17,0.196,315.64,438.42,24.0,20.1,0.185,9568.2,9571.5,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331053,33174.00
06/03/2015 07:30,2,1.021,ACTIVE,211.48,341.15,59.975,1433331004,"201051344001230","174011321042388",29.28,17.80,0,327.02,354.97,30.3,27.4,0.256,128714.1,128714.1,911,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331054,33175.00
06/03/2015 07:30,2,0.996,ACTIVE,211.93,343.85,59.981,1433331004,"201051344000576","174011321042388",29.44,17.30,0,327.92,355.88,29.7,26.8,0.225,125387.2,125387.2,911,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331055,33176.00
06/03/2015 07:30,2,1.018,ACTIVE,211.48,342.65,59.970,1433331004,"201051344000579","174011321042388",29.90,18.30,0,329.43,355.58,30.9,27.9,0.225,131063.6,131063.6,914,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331056,33177.00
06/03/2015 07:45,2,1.174,ACTIVE,211.70,342.65,59.986,1433331903,"201051344000955","174011321042388",29.82,18.70,0,326.42,358.58,35.4,32.3,0.278,130599.9,130599.9,913,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331905,33178.00
06/03/2015 07:45,1,1.027,ACTIVE,214.5,363.45,60.03,1433331903,"040051121000195","174011321042388",25.74,18,0.228,317.97,441.44,26.3,30.7,0.130,9455.4999999996,9460.6999999996,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331906,33179.00
06/03/2015 07:45,2,1.211,ACTIVE,212.61,342.65,59.949,1433331903,"274151322000095","174011321042388",29.60,20.00,0,332.73,357.08,36.3,33.1,0.230,427489.8,427489.8,1831,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331907,33180.00
06/03/2015 07:45,2,1.164,ACTIVE,212.16,343.25,59.970,1433331903,"201051344000868","174011321042388",29.26,18.00,0,326.12,358.88,34.5,31.4,0.283,116943.0,116943.0,913,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331908,33181.00
06/03/2015 07:45,2,1.152,ACTIVE,213.06,345.36,59.970,1433331903,"201051344000853","174011321042388",29.32,19.00,0,327.62,359.78,34.2,31.1,0.274,123192.1,123192.1,911,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331909,33182.00
06/03/2015 07:45,2,1.119,ACTIVE,212.83,344.76,59.970,1433331903,"201051344000582","174011321042388",29.80,18.00,0,327.32,358.58,33.8,30.7,0.274,123951.6,123951.6,910,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331910,33183.00
06/03/2015 07:45,1,1.102,ACTIVE,214.3,411.49,60.03,1433331903,"040051121000097","174011321042388",26.32,19,0.171,318.46,438.30,28.8,16.5,0.032,7132.1000000244,7137.9000000363,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331911,33184.00
06/03/2015 07:45,2,1.162,ACTIVE,212.61,344.45,59.975,1433331903,"201051344000469","174011321042388",29.56,18.00,0,328.22,359.18,34.8,31.7,0.278,118336.3,118336.3,912,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331912,33185.00
06/03/2015 07:45,2,1.152,ACTIVE,212.38,345.36,59.975,1433331903,"201051344000988","174011321042388",29.46,19.00,0,328.82,360.38,34.4,31.2,0.283,118230.8,118230.8,912,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331913,33186.00
06/03/2015 07:45,2,1.143,ACTIVE,212.38,345.06,59.965,1433331903,"201051344001158","174011321042388",29.44,18.70,0,327.32,358.88,34.1,31.0,0.287,124527.5,124527.5,914,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331914,33187.00
06/03/2015 07:45,2,1.146,ACTIVE,212.16,342.95,59.970,1433331903,"201051344001025","174011321042388",29.52,18.00,0,328.52,359.18,34.3,31.2,0.261,127345.0,127345.0,913,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331915,33188.00
06/03/2015 07:45,1,0.822,ACTIVE,214.1,386.62,60.00,1433331903,"033051125000118","174011321042388",39.81,18,0.189,317.01,443.91,32.5,25.3,0.061,7929.2,7935.8,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331916,33189.00
06/03/2015 07:45,2,1.141,ACTIVE,212.38,343.55,59.965,1433331903,"201051344000569","174011321042388",29.54,19.30,0,328.22,358.88,34.2,31.1,0.270,131264.5,131264.5,912,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331917,33190.00
06/03/2015 07:45,2,0.758,ACTIVE,213.29,421.70,59.959,1433331903,"274151322000094","174011321042388",39.76,21.30,0,332.73,443.64,30.8,27.8,0.208,318489.9,318489.9,2247,0,0,0,L,1151911521,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331918,33191.00
06/03/2015 07:45,1,1.140,ACTIVE,214.6,424.61,60.00,1433331903,"040051121000068","174011321042388",24.18,18,0.161,318.46,437.09,27.4,12.9,0.060,8441.0000000001,8446.5000000001,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331919,33192.00
06/03/2015 07:45,2,1.123,ACTIVE,212.38,344.15,59.959,1433331903,"201051344000458","174011321042388",29.88,19.50,0,327.92,358.58,34.0,30.9,0.278,126917.1,126917.1,912,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331920,33193.00
06/03/2015 07:45,2,1.135,ACTIVE,212.38,347.46,59.949,1433331903,"274151322000087","174011321042388",28.78,21.50,0,332.43,355.58,33.1,30.0,0.221,388147.1,388147.1,1825,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331921,33194.00
06/03/2015 07:45,2,1.195,ACTIVE,212.83,342.95,59.954,1433331903,"274151322000052","174011321042388",29.14,20.70,0,332.73,356.48,35.4,32.2,0.243,414791.6,414791.6,2224,0,0,0,L,1151911521,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331922,33195.00
06/03/2015 07:45,2,1.105,ACTIVE,212.38,342.95,59.970,1433331903,"201051344001145","174011321042388",30.04,18.00,0,328.52,359.18,33.6,30.6,0.265,131997.1,131997.1,912,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331923,33196.00
06/03/2015 07:45,2,1.119,ACTIVE,212.61,343.55,59.944,1433331903,"201051344000685","174011321042388",29.58,18.70,0,327.32,358.58,33.6,30.5,0.274,131327.0,131327.0,914,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331924,33197.00
06/03/2015 07:45,2,1.141,ACTIVE,212.61,341.45,59.959,1433331903,"274151322000088","174011321042388",29.04,20.00,0,332.73,356.18,33.6,30.5,0.217,397002.9,397002.9,1832,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331925,33198.00
06/03/2015 07:45,2,1.160,ACTIVE,212.38,344.76,59.991,1433331903,"201051344000438","174011321042388",29.72,18.30,0,328.82,359.78,34.9,31.8,0.270,131347.1,131347.1,913,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331926,33199.00
06/03/2015 07:45,2,1.145,ACTIVE,212.16,343.25,59.965,1433331903,"201051344001135","174011321042388",29.44,18.30,0,327.92,358.58,34.1,31.0,0.256,122788.6,122788.6,912,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331927,33200.00
06/03/2015 07:45,2,1.152,ACTIVE,212.38,342.95,59.959,1433331903,"201051344000417","174011321042388",29.62,19.00,0,326.72,358.58,34.6,31.5,0.274,127415.3,127415.3,910,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331928,33201.00
06/03/2015 07:45,2,1.148,ACTIVE,211.70,341.45,59.959,1433331903,"201051344000594","174011321042388",29.84,18.70,0,327.62,358.88,34.8,31.6,0.283,126926.1,126926.1,913,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331929,33202.00
06/03/2015 07:45,2,1.131,ACTIVE,213.06,343.85,59.975,1433331903,"274151322000083","174011321042388",29.12,20.30,0,332.43,356.18,33.4,30.3,0.234,411172.0,411172.0,2229,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331930,33203.00
06/03/2015 07:45,2,1.137,ACTIVE,212.61,344.45,59.965,1433331903,"201051344000585","174011321042388",29.18,19.00,0,328.52,358.28,33.6,30.5,0.287,125813.1,125813.1,911,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331931,33204.00
