ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 07:45,2,1.152,ACTIVE,212.61,342.35,59.954,1433331903,"274151322000054","174011321042388",29.30,21.30,0,332.73,356.18,34.2,31.1,0.230,406631.9,406631.9,1826,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331932,33205.00
06/03/2015 07:45,2,1.174,ACTIVE,212.61,344.15,59.949,1433331903,"201051344001203","174011321042388",29.22,18.00,0,327.32,360.38,34.8,31.6,0.287,127256.6,127256.6,914,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331933,33206.00
06/03/2015 07:45,2,1.094,ACTIVE,212.16,344.45,59.954,1433331903,"201051344000646","174011321042388",30.16,18.70,0,327.62,358.28,33.5,30.4,0.270,124953.5,124953.5,909,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331934,33207.00
06/03/2015 07:45,2,0.795,ACTIVE,213.51,416.29,59.959,1433331903,"274151322000068","174011321042388",38.88,22.50,0,332.43,446.35,31.2,28.2,0.194,317375.8,317375.8,1857,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331935,33208.00
06/03/2015 07:45,2,1.246,ACTIVE,213.29,346.26,59.954,1433331903,"274151322000076","174011321042388",29.82,20.30,0,334.24,358.58,37.6,34.4,0.247,433018.4,433018.4,2223,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331936,33209.00
06/03/2015 07:45,1,0.713,ACTIVE,214.9,360.85,60.00,1433331903,"033051125000132","174011321042388",33.97,18,0.197,317.72,440.34,24.1,27.9,0.083,5986.3000000115,5990.9000000353,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331937,33210.00
06/03/2015 07:45,1,0.823,ACTIVE,214.1,345.72,60.00,1433331903,"033051125000150","174011321042388",39.90,18,0.210,317.97,444.65,32.7,30.0,0.191,7843.8000000118,7850.699999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331938,33211.00
06/03/2015 07:45,2,1.182,ACTIVE,212.16,342.65,59.907,1433331903,"201051344000890","174011321042388",29.64,19.00,0,327.62,359.18,35.5,32.3,0.265,128828.3,128828.3,912,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331939,33212.00
06/03/2015 07:45,2,1.105,ACTIVE,212.38,344.76,59.965,1433331903,"201051344000900","174011321042388",29.28,18.00,0,327.62,357.98,32.8,29.7,0.261,129286.4,129286.4,911,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331940,33213.00
06/03/2015 07:45,2,1.123,ACTIVE,212.61,345.66,59.949,1433331903,"201051344000633","174011321042388",29.96,18.00,0,329.13,359.18,34.1,31.0,0.278,118986.0,118986.0,916,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331941,33214.00
06/03/2015 07:45,1,0.977,ACTIVE,214.1,367.54,60.03,1433331903,"040051121000185","174011321042388",24.49,18,0.163,317.36,440.23,23.8,24.9,0.056,7728.5999999991,7732.9999999991,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331942,33215.00
06/03/2015 07:45,2,1.129,ACTIVE,212.38,343.85,59.959,1433331903,"201051344000983","174011321042388",29.86,19.30,0,327.32,359.18,34.2,31.1,0.283,126033.4,126033.4,913,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331943,33216.00
06/03/2015 07:45,2,1.129,ACTIVE,212.38,344.15,59.954,1433331903,"201051344000917","174011321042388",29.52,19.30,0,327.32,358.58,33.8,30.7,0.265,129446.9,129446.9,913,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331944,33217.00
06/03/2015 07:45,1,1.102,ACTIVE,213.7,331.72,60.00,1433331903,"040051121000116","174011321042388",26.36,17,0.227,312.56,434.78,28.9,33.3,0.304,7026.2000000477,7031.8000000119,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331945,33218.00
06/03/2015 07:45,1,0.686,ACTIVE,214.2,395.35,60.00,1433331903,"033051125000135","174011321042388",35.59,18,0.171,319.92,442.51,24.3,15.4,0.098,5952.6999999875,5957.4999999994,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331946,33219.00
06/03/2015 07:45,2,1.137,ACTIVE,212.38,342.35,59.944,1433331903,"201051344000648","174011321042388",29.62,17.50,0,328.52,359.18,34.1,31.0,0.274,125581.8,125581.8,912,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331947,33220.00
06/03/2015 07:45,2,1.203,ACTIVE,212.16,344.76,59.959,1433331903,"201051344001093","174011321042388",30.12,19.00,0,328.22,359.78,36.7,33.5,0.283,127476.7,127476.7,914,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331948,33221.00
06/03/2015 07:45,2,1.150,ACTIVE,212.61,344.15,59.975,1433331903,"201051344000645","174011321042388",29.26,18.70,0,330.03,358.88,34.2,31.1,0.270,125935.8,125935.8,911,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331949,33222.00
06/03/2015 07:45,2,1.162,ACTIVE,213.06,342.35,59.954,1433331903,"274151322000085","174011321042388",29.44,19.80,0,333.93,357.08,34.6,31.5,0.234,408614.8,408614.8,2221,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331950,33223.00
06/03/2015 07:45,2,1.158,ACTIVE,212.38,344.45,59.959,1433331903,"201051344000651","174011321042388",29.24,17.80,0,328.82,358.88,34.3,31.2,0.274,125307.7,125307.7,911,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331951,33224.00
06/03/2015 07:45,2,1.162,ACTIVE,212.16,342.35,59.970,1433331903,"201051344000867","174011321042388",29.28,19.00,0,327.02,358.58,34.5,31.4,0.270,117619.9,117619.9,913,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331952,33225.00
06/03/2015 07:45,1,1.166,ACTIVE,213.6,407.42,60.00,1433331903,"040051121000095","174011321042388",23.94,18,0.186,315.27,438.04,27.7,13.0,0.017,9571.5,9576.9,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331953,33226.00
06/03/2015 07:45,2,1.135,ACTIVE,212.61,344.45,59.959,1433331903,"201051344000576","174011321042388",29.58,18.00,0,328.82,359.18,34.0,30.9,0.256,125394.5,125394.5,912,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331955,33227.00
06/03/2015 07:45,2,1.174,ACTIVE,212.38,344.15,59.959,1433331903,"201051344000579","174011321042388",29.76,19.50,0,329.73,359.48,35.4,32.2,0.278,131071.2,131071.2,915,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331956,33228.00
06/03/2015 07:45,2,1.154,ACTIVE,211.93,342.35,59.965,1433331903,"201051344001230","174011321042388",29.90,19.00,0,327.62,357.98,35.0,31.9,0.274,128721.6,128721.6,912,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433331957,33229.00
06/03/2015 08:00,1,1.290,ACTIVE,213.1,336.10,59.96,1433332804,"040051121000195","174011321042388",26.03,19,0.211,317.14,443.25,33.4,25.8,0.242,9460.6999999996,9467.2999999996,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332806,33230.00
06/03/2015 08:00,2,1.484,ACTIVE,212.38,342.95,59.938,1433332804,"274151322000095","174011321042388",29.94,21.30,0,332.73,362.79,45.1,41.6,0.309,427499.3,427499.3,1832,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332807,33231.00
06/03/2015 08:00,2,1.422,ACTIVE,211.48,345.96,59.938,1433332804,"201051344000868","174011321042388",29.54,19.00,0,328.22,365.49,42.5,39.1,0.340,116951.8,116951.8,914,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332808,33232.00
06/03/2015 08:00,2,1.398,ACTIVE,212.16,347.16,59.949,1433332804,"201051344000853","174011321042388",29.96,19.80,0,330.33,367.00,42.5,39.1,0.336,123200.9,123200.9,912,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332809,33233.00
06/03/2015 08:00,2,1.385,ACTIVE,212.16,347.16,59.965,1433332804,"201051344000582","174011321042388",29.86,19.00,0,329.73,365.80,41.9,38.5,0.340,123960.3,123960.3,911,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332810,33234.00
06/03/2015 08:00,1,1.380,ACTIVE,213.6,360.57,60.00,1433332804,"040051121000097","174011321042388",26.59,19,0.216,317.71,443.91,36.5,28.6,0.163,7137.9000000363,7145.0000000005,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332811,33235.00
06/03/2015 08:00,2,1.445,ACTIVE,211.93,347.16,59.944,1433332804,"201051344000469","174011321042388",29.72,19.00,0,329.13,366.40,43.5,40.1,0.362,118345.3,118345.3,913,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332812,33236.00
06/03/2015 08:00,2,1.447,ACTIVE,211.70,347.46,59.949,1433332804,"201051344000988","174011321042388",29.54,19.80,0,326.12,367.30,43.3,39.9,0.367,118239.7,118239.7,913,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332813,33237.00
06/03/2015 08:00,2,1.457,ACTIVE,211.93,345.96,59.938,1433332804,"201051344001158","174011321042388",29.06,19.50,0,329.43,365.80,43.0,39.5,0.358,124536.3,124536.3,915,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332814,33238.00
06/03/2015 08:00,2,1.420,ACTIVE,211.48,345.36,59.944,1433332804,"201051344001025","174011321042388",30.10,19.00,0,329.43,366.10,43.2,39.8,0.345,127353.9,127353.9,914,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332815,33239.00
06/03/2015 08:00,1,1.042,ACTIVE,213.4,356.09,60.00,1433332804,"033051125000118","174011321042388",40.18,19,0.271,316.24,444.12,41.6,34.7,0.287,7935.8,7943.9,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332816,33240.00
06/03/2015 08:00,2,1.457,ACTIVE,211.93,346.86,59.944,1433332804,"201051344000569","174011321042388",29.52,20.00,0,329.43,365.80,43.6,40.1,0.358,131273.3,131273.3,913,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332817,33241.00
06/03/2015 08:00,2,0.986,ACTIVE,212.83,430.42,59.938,1433332804,"274151322000094","174011321042388",39.94,22.30,0,333.63,443.04,39.8,36.4,0.270,318497.8,318497.8,2248,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332818,33242.00
06/03/2015 08:00,1,1.475,ACTIVE,212.8,349.47,60.00,1433332804,"040051121000068","174011321042388",24.28,18,0.227,316.58,442.67,35.6,30.7,0.192,8446.5000000001,8453.1000000001,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332819,33243.00
06/03/2015 08:00,2,1.453,ACTIVE,211.48,345.96,59.912,1433332804,"201051344000458","174011321042388",29.82,20.30,0,329.13,366.10,44.0,40.5,0.371,126925.9,126925.9,913,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332820,33244.00
06/03/2015 08:00,2,1.484,ACTIVE,211.93,349.56,59.938,1433332804,"274151322000087","174011321042388",28.84,23.00,0,332.73,360.69,43.3,39.9,0.296,388155.7,388155.7,1826,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332821,33245.00
06/03/2015 08:00,2,1.553,ACTIVE,212.38,343.55,59.954,1433332804,"274151322000052","174011321042388",29.42,21.50,0,332.73,361.89,46.3,42.7,0.305,414800.8,414800.8,2225,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332822,33246.00
06/03/2015 08:00,2,1.441,ACTIVE,211.48,347.16,59.944,1433332804,"201051344001145","174011321042388",29.96,18.70,0,327.02,366.10,43.8,40.3,0.362,132005.8,132005.8,913,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332823,33247.00
06/03/2015 08:00,2,1.463,ACTIVE,211.70,346.86,59.938,1433332804,"201051344000685","174011321042388",29.64,19.50,0,326.72,365.19,44.0,40.5,0.398,131335.7,131335.7,915,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332824,33248.00
06/03/2015 08:00,2,1.508,ACTIVE,211.70,352.87,59.949,1433332804,"274151322000088","174011321042388",29.28,21.30,0,333.03,361.89,44.7,41.3,0.296,397011.7,397011.7,1833,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332825,33249.00
06/03/2015 08:00,2,1.494,ACTIVE,211.70,347.46,59.944,1433332804,"201051344000438","174011321042388",30.04,19.50,0,329.13,366.40,45.5,42.0,0.367,131356.1,131356.1,914,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332825,33250.00
06/03/2015 08:00,2,1.486,ACTIVE,211.25,346.56,59.949,1433332804,"201051344001135","174011321042388",29.58,19.30,0,329.13,365.49,44.5,41.0,0.354,122797.5,122797.5,913,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332826,33251.00
06/03/2015 08:00,2,1.492,ACTIVE,211.70,348.06,59.938,1433332804,"201051344000417","174011321042388",29.76,19.80,0,327.62,365.80,45.0,41.5,0.371,127424.3,127424.3,911,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332827,33252.00
06/03/2015 08:00,2,1.506,ACTIVE,211.25,345.06,59.944,1433332804,"201051344000594","174011321042388",29.84,19.50,0,326.72,365.80,45.5,42.0,0.376,126935.1,126935.1,914,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332828,33253.00
06/03/2015 08:00,2,1.504,ACTIVE,212.83,352.57,59.933,1433332804,"274151322000083","174011321042388",29.40,21.50,0,333.33,361.29,44.7,41.3,0.314,411180.8,411180.8,2230,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332829,33254.00
06/03/2015 08:00,2,1.488,ACTIVE,211.70,346.56,59.938,1433332804,"201051344000585","174011321042388",29.20,19.80,0,329.43,364.59,44.1,40.6,0.358,125821.8,125821.8,912,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332830,33255.00
06/03/2015 08:00,2,1.541,ACTIVE,212.38,351.37,59.965,1433332804,"274151322000054","174011321042388",29.40,22.30,0,333.03,361.89,45.9,42.4,0.318,406640.8,406640.8,1827,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332831,33256.00
06/03/2015 08:00,2,1.523,ACTIVE,211.70,346.26,59.949,1433332804,"201051344001203","174011321042388",29.78,19.00,0,329.73,368.20,46.0,42.5,0.393,127265.6,127265.6,915,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332832,33257.00
06/03/2015 08:00,2,1.479,ACTIVE,211.03,346.86,59.938,1433332804,"201051344000646","174011321042388",29.62,19.50,0,327.62,365.49,44.4,40.9,0.354,124962.3,124962.3,910,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332833,33258.00
06/03/2015 08:00,2,1.041,ACTIVE,212.61,420.80,59.933,1433332804,"274151322000068","174011321042388",39.26,23.50,0,334.24,446.95,42.0,38.6,0.265,317383.9,317383.9,1858,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332835,33259.00
06/03/2015 08:00,2,1.666,ACTIVE,213.29,346.86,59.928,1433332804,"274151322000076","174011321042388",29.96,21.50,0,334.24,364.59,50.6,46.9,0.354,433028.4,433028.4,2224,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332836,33260.00
06/03/2015 08:00,1,0.974,ACTIVE,213.4,374.08,60.00,1433332804,"033051125000132","174011321042388",35.44,19,0.210,315.88,443.81,34.3,27.5,0.100,5990.9000000353,5996.2000000472,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332837,33261.00
06/03/2015 08:00,1,1.097,ACTIVE,213.1,388.34,60.00,1433332804,"033051125000150","174011321042388",40.05,19,0.292,318.49,444.67,43.7,34.6,0.265,7850.699999988,7859.199999988,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332839,33262.00
06/03/2015 08:00,2,1.520,ACTIVE,211.25,346.26,59.933,1433332804,"201051344000890","174011321042388",30.06,20.00,0,327.62,366.70,46.2,42.7,0.362,128837.6,128837.6,913,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332840,33263.00
06/03/2015 08:00,2,1.439,ACTIVE,211.25,347.16,59.928,1433332804,"201051344000900","174011321042388",29.84,19.00,0,328.82,365.49,43.5,40.1,0.362,129295.0,129295.0,912,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332841,33264.00
06/03/2015 08:00,2,1.479,ACTIVE,211.48,347.76,59.944,1433332804,"201051344000633","174011321042388",29.90,19.00,0,328.82,366.40,44.8,41.3,0.380,118994.9,118994.9,917,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332842,33265.00
06/03/2015 08:00,1,1.288,ACTIVE,213.2,350.14,60.00,1433332804,"040051121000185","174011321042388",25.79,19,0.184,315.47,441.61,33.0,31.8,0.149,7732.9999999991,7738.6999999991,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332843,33266.00
06/03/2015 08:00,2,1.482,ACTIVE,210.80,346.86,59.959,1433332804,"201051344000983","174011321042388",29.68,20.00,0,327.02,366.40,44.6,41.1,0.376,126042.4,126042.4,914,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332844,33267.00
06/03/2015 08:00,2,1.496,ACTIVE,211.03,346.56,59.938,1433332804,"201051344000917","174011321042388",29.14,20.00,0,328.52,365.80,44.2,40.7,0.367,129455.7,129455.7,914,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332845,33268.00
06/03/2015 08:00,1,1.455,ACTIVE,212.7,343.64,60.00,1433332804,"040051121000116","174011321042388",26.46,18,0.237,310.73,442.38,38.3,28.8,0.263,7031.8000000119,7039,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332846,33269.00
06/03/2015 08:00,1,0.933,ACTIVE,213.1,409.06,60.00,1433332804,"033051125000135","174011321042388",32.40,19,0.177,319.66,444.33,30.0,27.6,0.032,5957.4999999994,5963.4999999994,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332847,33270.00
06/03/2015 08:00,2,1.455,ACTIVE,211.48,345.96,59.928,1433332804,"201051344000648","174011321042388",29.82,18.30,0,328.22,366.70,44.0,40.5,0.354,125590.7,125590.7,913,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332848,33271.00
06/03/2015 08:00,2,1.555,ACTIVE,211.25,348.96,59.933,1433332804,"201051344001093","174011321042388",29.86,19.80,0,327.02,367.30,47.1,43.5,0.376,127486.3,127486.3,915,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332849,33272.00
06/03/2015 08:00,2,1.471,ACTIVE,211.70,346.56,59.949,1433332804,"201051344000645","174011321042388",29.64,19.50,0,329.13,366.10,44.2,40.7,0.358,125944.6,125944.6,912,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332850,33273.00
06/03/2015 08:00,2,1.516,ACTIVE,211.48,351.07,59.896,1433332804,"274151322000085","174011321042388",29.50,21.00,0,334.24,362.19,45.3,41.8,0.305,408623.9,408623.9,2222,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332851,33274.00
06/03/2015 08:00,2,1.496,ACTIVE,211.48,346.86,59.933,1433332804,"201051344000651","174011321042388",29.18,18.70,0,328.82,366.10,44.3,40.8,0.354,125316.6,125316.6,912,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332852,33275.00
06/03/2015 08:00,2,1.482,ACTIVE,211.48,345.66,59.944,1433332804,"201051344000867","174011321042388",29.66,19.80,0,327.02,366.10,44.5,41.1,0.362,117628.9,117628.9,914,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332852,33276.00
06/03/2015 08:00,1,1.511,ACTIVE,212.5,389.52,60.00,1433332804,"040051121000095","174011321042388",23.85,19,0.201,312.91,440.64,35.8,28.4,0.066,9576.9,9583.3,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332854,33277.00
06/03/2015 08:00,2,1.498,ACTIVE,211.03,344.15,59.933,1433332804,"201051344001230","174011321042388",29.54,20.00,0,327.32,365.80,44.8,41.3,0.367,128730.6,128730.6,913,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332855,33278.00
06/03/2015 08:00,2,1.453,ACTIVE,211.93,347.76,59.938,1433332804,"201051344000576","174011321042388",29.62,19.00,0,330.03,366.10,43.6,40.2,0.354,125403.3,125403.3,913,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332856,33279.00
06/03/2015 08:00,2,1.504,ACTIVE,211.70,346.86,59.933,1433332804,"201051344000579","174011321042388",29.68,20.00,0,329.73,367.30,45.2,41.7,0.376,131080.4,131080.4,916,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332856,33280.00
06/03/2015 08:00,2,1.533,ACTIVE,210.80,346.56,59.959,1433332804,"201051344000955","174011321042388",29.42,19.50,0,327.92,365.80,45.7,42.2,0.402,130609.6,130609.6,914,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433332857,33281.00
06/03/2015 08:15,2,1.633,ACTIVE,211.03,348.06,59.928,1433333704,"201051344000955","174011321042388",29.48,20.30,0,327.02,376.31,48.8,45.2,0.407,130620.3,130620.3,915,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333705,33282.00
06/03/2015 08:15,1,1.492,ACTIVE,213.3,385.28,60.00,1433333704,"040051121000195","174011321042388",25.88,19,0.229,316.77,443.21,38.4,39.8,0.106,9467.2999999996,9475.7999999996,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333706,33283.00
06/03/2015 08:15,2,1.695,ACTIVE,212.16,345.96,59.944,1433333704,"274151322000095","174011321042388",29.68,22.30,0,332.73,374.81,50.9,47.2,0.345,427511.0,427511.0,1833,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333707,33284.00
06/03/2015 08:15,2,1.615,ACTIVE,211.48,348.66,59.917,1433333704,"201051344000868","174011321042388",29.24,19.80,0,327.92,379.02,47.9,44.3,0.380,116962.8,116962.8,915,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333708,33285.00
06/03/2015 08:15,2,1.578,ACTIVE,212.38,349.86,59.938,1433333704,"201051344000853","174011321042388",29.80,20.70,0,330.93,377.52,47.7,44.1,0.389,123211.9,123211.9,913,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333709,33286.00
06/03/2015 08:15,2,1.561,ACTIVE,212.16,348.36,59.949,1433333704,"201051344000582","174011321042388",29.70,19.80,0,328.52,376.62,47.0,43.4,0.380,123971.1,123971.1,912,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333710,33287.00
06/03/2015 08:15,1,1.528,ACTIVE,213.8,347.71,60.00,1433333704,"040051121000097","174011321042388",26.83,20,0.259,317.47,443.59,40.8,41.6,0.273,7145.0000000005,7154.1000000243,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333711,33288.00
06/03/2015 08:15,2,1.600,ACTIVE,211.93,349.56,59.917,1433333704,"201051344000469","174011321042388",29.80,19.80,0,329.13,377.52,48.3,44.7,0.402,118356.3,118356.3,914,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333712,33289.00
06/03/2015 08:15,2,1.609,ACTIVE,211.70,350.17,59.944,1433333704,"201051344000988","174011321042388",29.40,20.70,0,327.02,379.32,48.0,44.4,0.393,118250.7,118250.7,914,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333713,33290.00
06/03/2015 08:15,2,1.596,ACTIVE,211.93,348.66,59.944,1433333704,"201051344001158","174011321042388",29.44,20.30,0,329.43,379.02,47.6,44.0,0.402,124547.2,124547.2,916,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333714,33291.00
06/03/2015 08:15,2,1.604,ACTIVE,211.70,348.36,59.949,1433333704,"201051344001025","174011321042388",29.56,20.00,0,329.43,377.52,48.0,44.4,0.384,127364.8,127364.8,915,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333715,33292.00
06/03/2015 08:15,1,1.139,ACTIVE,213.5,415.50,60.00,1433333704,"033051125000118","174011321042388",40.23,20,0.274,316.94,444.19,45.6,36.0,0.095,7943.9,7954.1,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333716,33293.00
06/03/2015 08:15,2,1.592,ACTIVE,211.48,348.96,59.949,1433333704,"201051344000569","174011321042388",29.62,21.00,0,329.43,375.41,47.8,44.2,0.380,131284.2,131284.2,914,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333717,33294.00
06/03/2015 08:15,2,1.104,ACTIVE,211.93,416.29,59.949,1433333704,"274151322000094","174011321042388",39.04,23.30,0,335.14,450.26,43.0,39.6,0.292,318507.7,318507.7,2249,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333718,33295.00
06/03/2015 08:15,1,1.602,ACTIVE,213.1,365.71,60.00,1433333704,"040051121000068","174011321042388",24.06,19,0.237,315.62,442.46,38.3,39.1,0.160,8453.1000000001,8461.6000000001,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333719,33296.00
06/03/2015 08:15,2,1.590,ACTIVE,211.70,347.76,59.933,1433333704,"201051344000458","174011321042388",29.66,21.30,0,327.62,376.62,47.8,44.2,0.402,126936.8,126936.8,914,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333720,33297.00
06/03/2015 08:15,2,1.613,ACTIVE,211.70,345.06,59.928,1433333704,"274151322000087","174011321042388",28.59,24.50,0,333.03,371.81,46.7,43.2,0.318,388166.4,388166.4,1827,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333721,33298.00
06/03/2015 08:15,2,1.658,ACTIVE,211.70,350.77,59.975,1433333704,"274151322000052","174011321042388",29.52,22.50,0,333.03,371.51,49.6,46.0,0.336,414812.2,414812.2,2226,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333722,33299.00
06/03/2015 08:15,2,1.592,ACTIVE,211.48,348.06,59.954,1433333704,"201051344001145","174011321042388",29.50,19.50,0,327.92,377.82,47.6,44.0,0.398,132016.6,132016.6,914,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333723,33300.00
06/03/2015 08:15,2,1.600,ACTIVE,211.70,348.36,59.949,1433333704,"201051344000685","174011321042388",29.36,20.70,0,328.52,374.51,47.6,44.0,0.411,131346.5,131346.5,916,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333724,33301.00
06/03/2015 08:15,2,1.623,ACTIVE,211.70,345.06,59.949,1433333704,"274151322000088","174011321042388",29.18,22.00,0,333.03,375.41,48.0,44.4,0.323,397022.6,397022.6,1834,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333725,33302.00
06/03/2015 08:15,2,1.605,ACTIVE,211.70,348.66,59.938,1433333704,"201051344000438","174011321042388",30.10,20.30,0,328.52,378.12,49.0,45.4,0.398,131367.3,131367.3,915,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333726,33303.00
06/03/2015 08:15,2,1.623,ACTIVE,211.48,346.56,59.944,1433333704,"201051344001135","174011321042388",29.34,20.00,0,327.62,374.81,48.3,44.7,0.384,122808.4,122808.4,914,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333727,33304.00
06/03/2015 08:15,2,1.613,ACTIVE,211.70,349.56,59.954,1433333704,"201051344000417","174011321042388",29.70,21.00,0,328.52,375.41,48.5,44.9,0.411,127435.2,127435.2,912,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333728,33305.00
06/03/2015 08:15,2,1.650,ACTIVE,211.03,346.26,59.944,1433333704,"201051344000594","174011321042388",29.50,20.70,0,327.62,377.22,49.4,45.7,0.380,126946.3,126946.3,915,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333729,33306.00
06/03/2015 08:15,2,1.639,ACTIVE,212.61,351.37,59.949,1433333704,"274151322000083","174011321042388",29.24,22.80,0,333.03,373.61,48.5,44.9,0.349,411191.7,411191.7,2231,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333729,33307.00
06/03/2015 08:15,2,1.635,ACTIVE,211.93,349.26,59.944,1433333704,"201051344000585","174011321042388",29.18,20.70,0,329.13,374.51,48.3,44.7,0.402,125832.6,125832.6,913,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333730,33308.00
06/03/2015 08:15,2,1.672,ACTIVE,211.70,354.97,59.944,1433333704,"274151322000054","174011321042388",29.24,23.30,0,333.03,377.22,49.5,45.9,0.354,406652.0,406652.0,1828,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333731,33309.00
06/03/2015 08:15,2,1.666,ACTIVE,211.93,348.66,59.954,1433333704,"201051344001203","174011321042388",29.50,19.80,0,328.22,376.01,49.8,46.2,0.420,127276.8,127276.8,916,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333732,33310.00
06/03/2015 08:15,2,1.623,ACTIVE,211.48,348.66,59.954,1433333704,"201051344000646","174011321042388",29.54,20.30,0,326.42,377.82,48.6,45.0,0.402,124973.1,124973.1,911,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333733,33311.00
06/03/2015 08:15,2,1.125,ACTIVE,213.29,426.51,59.944,1433333704,"274151322000068","174011321042388",39.70,24.30,0,336.04,449.35,45.7,42.2,0.292,317394.0,317394.0,1859,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333734,33312.00
06/03/2015 08:15,2,1.801,ACTIVE,212.83,357.68,59.949,1433333704,"274151322000076","174011321042388",29.94,22.50,0,334.84,377.82,54.6,50.7,0.376,433040.6,433040.6,2225,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333735,33313.00
06/03/2015 08:15,1,1.054,ACTIVE,213.5,363.53,60.00,1433333704,"033051125000132","174011321042388",35.48,19,0.233,315.02,443.62,37.2,38.1,0.161,5996.2000000472,6004.1000000234,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333736,33314.00
06/03/2015 08:15,1,1.203,ACTIVE,213.4,332.29,60.00,1433333704,"033051125000150","174011321042388",39.85,20,0.315,309.30,448.60,47.7,48.8,0.375,7859.199999988,7869.699999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333738,33315.00
06/03/2015 08:15,2,1.689,ACTIVE,211.25,347.16,59.959,1433333704,"201051344000890","174011321042388",29.68,21.00,0,328.22,377.22,50.8,47.1,0.384,128848.8,128848.8,914,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333739,33316.00
06/03/2015 08:15,2,1.602,ACTIVE,211.70,348.36,59.959,1433333704,"201051344000900","174011321042388",29.76,19.80,0,328.22,375.41,48.2,44.6,0.407,129305.7,129305.7,913,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333740,33317.00
06/03/2015 08:15,2,1.648,ACTIVE,211.93,350.77,59.944,1433333704,"201051344000633","174011321042388",29.46,19.80,0,328.82,377.52,49.2,45.6,0.398,119005.8,119005.8,918,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333741,33318.00
06/03/2015 08:15,1,1.462,ACTIVE,213.5,391.73,60.00,1433333704,"040051121000185","174011321042388",25.94,19,0.216,314.68,442.01,37.7,36.5,0.078,7738.6999999991,7746.3999999991,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333742,33319.00
06/03/2015 08:15,2,1.646,ACTIVE,211.93,349.26,59.954,1433333704,"201051344000983","174011321042388",29.64,21.00,0,328.52,376.31,49.5,45.8,0.407,126053.3,126053.3,915,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333743,33320.00
06/03/2015 08:15,2,1.633,ACTIVE,212.16,349.56,59.959,1433333704,"201051344000917","174011321042388",29.66,21.00,0,326.72,375.11,49.0,45.4,0.415,129466.6,129466.6,915,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333744,33321.00
06/03/2015 08:15,1,1.604,ACTIVE,213.1,343.01,60.00,1433333704,"040051121000116","174011321042388",26.55,19,0.276,310.02,442.55,42.3,42.7,0.301,7039,7048.1000000238,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333745,33322.00
06/03/2015 08:15,1,1.017,ACTIVE,213.2,328.27,60.03,1433333704,"033051125000135","174011321042388",34.13,20,0.209,315.78,442.00,34.5,34.0,0.259,5963.4999999994,5970.3000000113,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333746,33323.00
06/03/2015 08:15,2,1.637,ACTIVE,211.70,349.56,59.949,1433333704,"201051344000648","174011321042388",29.24,19.30,0,330.03,376.31,48.5,44.9,0.398,125601.5,125601.5,914,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333747,33324.00
06/03/2015 08:15,2,1.697,ACTIVE,211.48,349.56,59.975,1433333704,"201051344001093","174011321042388",29.92,20.30,0,328.22,379.02,51.4,47.7,0.407,127497.8,127497.8,916,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333748,33325.00
06/03/2015 08:15,2,1.629,ACTIVE,212.16,348.96,59.965,1433333704,"201051344000645","174011321042388",29.60,20.30,0,329.43,376.31,48.9,45.2,0.402,125955.5,125955.5,913,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333749,33326.00
06/03/2015 08:15,2,1.678,ACTIVE,212.16,355.88,59.954,1433333704,"274151322000085","174011321042388",29.40,21.80,0,333.03,375.71,50.0,46.3,0.323,408635.0,408635.0,2223,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333750,33327.00
06/03/2015 08:15,2,1.633,ACTIVE,211.70,349.26,59.965,1433333704,"201051344000651","174011321042388",29.60,19.50,0,327.32,375.41,49.0,45.4,0.402,125327.6,125327.6,913,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333751,33328.00
06/03/2015 08:15,2,1.635,ACTIVE,211.70,347.76,59.949,1433333704,"201051344000867","174011321042388",29.56,20.70,0,325.82,377.52,49.0,45.4,0.393,117639.9,117639.9,915,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333752,33329.00
06/03/2015 08:15,1,1.651,ACTIVE,213.1,345.03,60.00,1433333704,"040051121000095","174011321042388",23.76,19,0.247,312.43,440.50,39.0,37.6,0.259,9583.3,9591.5,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333753,33330.00
06/03/2015 08:15,2,1.629,ACTIVE,211.25,347.76,59.954,1433333704,"201051344001230","174011321042388",29.72,21.30,0,326.42,375.11,49.1,45.4,0.424,128741.7,128741.7,914,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333754,33331.00
06/03/2015 08:15,2,1.602,ACTIVE,211.93,349.86,59.954,1433333704,"201051344000576","174011321042388",29.46,19.80,0,329.73,378.12,47.8,44.2,0.384,125414.1,125414.1,914,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333755,33332.00
06/03/2015 08:15,2,1.635,ACTIVE,211.70,348.96,59.959,1433333704,"201051344000579","174011321042388",29.76,21.00,0,330.33,375.41,49.3,45.7,0.411,131091.5,131091.5,917,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433333756,33333.00
06/03/2015 08:30,2,1.705,ACTIVE,211.93,348.66,59.970,1433334603,"201051344000955","174011321042388",29.56,21.00,0,327.32,378.42,51.1,47.4,0.433,130631.9,130631.9,916,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334604,33334.00
06/03/2015 08:30,1,1.554,ACTIVE,214.3,400.48,60.03,1433334603,"040051121000195","174011321042388",26.05,20,0.240,309.53,445.18,40.2,32.2,0.092,9475.7999999996,9484.6999999996,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334606,33335.00
06/03/2015 08:30,2,1.789,ACTIVE,212.61,352.57,59.981,1433334603,"274151322000095","174011321042388",29.46,23.30,0,333.93,374.21,53.4,49.6,0.367,427523.2,427523.2,1834,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334607,33336.00
06/03/2015 08:30,2,1.693,ACTIVE,212.16,348.96,59.959,1433334603,"201051344000868","174011321042388",29.32,20.30,0,325.52,379.62,50.3,46.6,0.402,116974.2,116974.2,916,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334607,33337.00
06/03/2015 08:30,2,1.691,ACTIVE,213.06,351.37,59.975,1433334603,"201051344000853","174011321042388",29.32,21.30,0,331.53,383.23,50.2,46.6,0.420,123223.2,123223.2,914,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334608,33338.00
06/03/2015 08:30,2,1.664,ACTIVE,213.06,350.17,59.981,1433334603,"201051344000582","174011321042388",29.36,20.30,0,329.13,379.62,49.5,45.9,0.411,123982.2,123982.2,913,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334609,33339.00
06/03/2015 08:30,1,1.616,ACTIVE,213.8,349.25,60.03,1433334603,"040051121000097","174011321042388",26.68,21,0.273,305.36,448.15,42.9,41.6,0.298,7154.1000000243,7163.5000000005,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334611,33340.00
06/03/2015 08:30,2,1.709,ACTIVE,212.61,349.86,59.981,1433334603,"201051344000469","174011321042388",29.50,20.00,0,328.82,380.22,51.1,47.4,0.433,118367.8,118367.8,915,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334612,33341.00
06/03/2015 08:30,2,1.711,ACTIVE,212.16,350.47,59.975,1433334603,"201051344000988","174011321042388",29.34,21.50,0,329.73,384.13,50.9,47.2,0.429,118262.1,118262.1,915,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334613,33342.00
06/03/2015 08:30,2,1.703,ACTIVE,212.38,349.86,59.986,1433334603,"201051344001158","174011321042388",29.28,21.00,0,328.82,379.92,50.5,46.8,0.429,124558.5,124558.5,917,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334614,33343.00
06/03/2015 08:30,2,1.713,ACTIVE,212.16,348.66,59.981,1433334603,"201051344001025","174011321042388",29.32,20.70,0,328.52,379.62,50.9,47.2,0.398,127376.2,127376.2,916,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334614,33344.00
06/03/2015 08:30,1,1.214,ACTIVE,214.2,372.96,60.03,1433334603,"033051125000118","174011321042388",40.05,21,0.300,302.96,448.53,48.4,48.9,0.293,7954.1,7964.8,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334616,33345.00
06/03/2015 08:30,2,1.695,ACTIVE,212.38,350.17,59.970,1433334603,"201051344000569","174011321042388",29.54,21.80,0,329.73,380.22,50.8,47.1,0.429,131295.5,131295.5,915,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334617,33346.00
06/03/2015 08:30,2,1.150,ACTIVE,212.61,430.72,59.949,1433334603,"274151322000094","174011321042388",39.64,24.00,0,335.44,449.35,46.1,42.6,0.309,318518.0,318518.0,2250,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334617,33347.00
06/03/2015 08:30,1,1.693,ACTIVE,214.3,331.42,60.00,1433334603,"040051121000068","174011321042388",24.20,20,0.263,318.48,444.31,40.7,41.7,0.316,8461.6000000001,8470.2000000001,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334619,33348.00
06/03/2015 08:30,2,1.689,ACTIVE,212.61,348.66,59.965,1433334603,"201051344000458","174011321042388",29.68,21.80,0,330.03,379.62,50.8,47.1,0.429,126948.1,126948.1,915,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334620,33349.00
06/03/2015 08:30,2,1.707,ACTIVE,212.38,353.77,59.965,1433334603,"274151322000087","174011321042388",28.65,26.00,0,333.33,371.51,49.5,45.9,0.340,388177.4,388177.4,1828,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334621,33350.00
