ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 08:30,2,1.768,ACTIVE,212.61,349.26,59.991,1433334603,"274151322000052","174011321042388",29.36,23.30,0,333.33,373.31,52.5,48.7,0.362,414823.9,414823.9,2227,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334622,33351.00
06/03/2015 08:30,2,1.688,ACTIVE,212.38,349.86,59.965,1433334603,"201051344001145","174011321042388",29.54,20.00,0,329.43,379.62,50.5,46.8,0.407,132027.8,132027.8,915,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334622,33352.00
06/03/2015 08:30,2,1.701,ACTIVE,212.38,350.17,59.959,1433334603,"201051344000685","174011321042388",29.30,21.30,0,328.82,378.42,50.5,46.8,0.446,131357.7,131357.7,917,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334623,33353.00
06/03/2015 08:30,2,1.711,ACTIVE,211.93,354.97,59.965,1433334603,"274151322000088","174011321042388",29.16,22.80,0,333.03,372.41,50.6,46.9,0.345,397033.8,397033.8,1835,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334624,33354.00
06/03/2015 08:30,2,1.719,ACTIVE,212.61,349.26,59.975,1433334603,"201051344000438","174011321042388",29.70,21.00,0,328.22,379.62,51.7,48.0,0.433,131378.7,131378.7,916,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334625,33355.00
06/03/2015 08:30,2,1.688,ACTIVE,212.16,347.46,59.959,1433334603,"201051344001135","174011321042388",29.76,20.70,0,329.43,378.72,50.9,47.2,0.407,122819.7,122819.7,915,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334626,33356.00
06/03/2015 08:30,2,1.719,ACTIVE,212.61,350.17,59.981,1433334603,"201051344000417","174011321042388",29.22,21.50,0,329.13,378.72,51.0,47.3,0.433,127446.6,127446.6,913,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334627,33357.00
06/03/2015 08:30,2,1.721,ACTIVE,211.70,349.56,59.970,1433334603,"201051344000594","174011321042388",29.58,21.30,0,327.62,378.42,51.5,47.8,0.415,126957.8,126957.8,916,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334628,33358.00
06/03/2015 08:30,2,1.713,ACTIVE,212.38,345.06,59.975,1433334603,"274151322000083","174011321042388",29.10,23.80,0,333.03,371.51,50.5,46.8,0.362,411203.0,411203.0,2232,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334629,33359.00
06/03/2015 08:30,2,1.668,ACTIVE,212.38,350.77,59.975,1433334603,"201051344000585","174011321042388",29.78,21.50,0,328.82,377.82,50.3,46.6,0.393,125843.9,125843.9,914,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334630,33360.00
06/03/2015 08:30,2,1.725,ACTIVE,213.29,345.66,59.959,1433334603,"274151322000054","174011321042388",29.28,24.30,0,333.03,373.61,51.1,47.4,0.354,406663.4,406663.4,1829,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334631,33361.00
06/03/2015 08:30,2,1.717,ACTIVE,212.61,349.56,59.975,1433334603,"201051344001203","174011321042388",29.64,20.30,0,329.73,381.12,51.6,47.8,0.442,127288.3,127288.3,917,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334632,33362.00
06/03/2015 08:30,2,1.672,ACTIVE,211.93,348.66,59.970,1433334603,"201051344000646","174011321042388",29.52,21.00,0,326.42,378.12,50.0,46.3,0.415,124984.3,124984.3,912,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334633,33363.00
06/03/2015 08:30,2,1.186,ACTIVE,214.41,416.59,59.975,1433334603,"274151322000068","174011321042388",38.78,25.00,0,335.44,453.86,46.0,42.5,0.314,317404.3,317404.3,1860,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334634,33364.00
06/03/2015 08:30,2,1.857,ACTIVE,213.06,358.88,59.938,1433334603,"274151322000076","174011321042388",29.48,23.00,0,335.14,376.01,55.4,51.6,0.389,433053.2,433053.2,2226,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334635,33365.00
06/03/2015 08:30,1,1.067,ACTIVE,214.6,373.12,60.00,1433334603,"033051125000132","174011321042388",35.44,20,0.227,316.55,443.94,37.6,29.5,0.236,6004.1000000234,6012.3000000115,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334636,33366.00
06/03/2015 08:30,1,1.204,ACTIVE,214.5,402.80,60.03,1433334603,"033051125000150","174011321042388",40.07,20,0.289,303.28,450.56,48.0,39.8,0.274,7869.699999988,7880.3000000118,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334638,33367.00
06/03/2015 08:30,2,1.705,ACTIVE,211.93,348.36,59.981,1433334603,"201051344000890","174011321042388",29.56,22.00,0,327.62,379.92,51.0,47.3,0.411,128860.5,128860.5,915,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334639,33368.00
06/03/2015 08:30,2,1.633,ACTIVE,212.38,348.96,59.986,1433334603,"201051344000900","174011321042388",29.36,20.30,0,328.22,379.32,48.5,44.9,0.407,129316.8,129316.8,914,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334640,33369.00
06/03/2015 08:30,2,1.645,ACTIVE,212.61,350.17,59.975,1433334603,"201051344000633","174011321042388",29.62,20.70,0,329.73,379.62,49.3,45.7,0.420,119017.1,119017.1,919,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334640,33370.00
06/03/2015 08:30,1,1.505,ACTIVE,214.3,339.64,60.03,1433334603,"040051121000185","174011321042388",24.96,20,0.226,317.46,441.49,37.3,29.6,0.259,7746.3999999991,7754.4999999991,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334642,33371.00
06/03/2015 08:30,2,1.646,ACTIVE,212.61,348.96,60.007,1433334603,"201051344000983","174011321042388",29.52,21.50,0,328.82,379.92,49.3,45.6,0.411,126064.7,126064.7,916,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334643,33372.00
06/03/2015 08:30,2,1.643,ACTIVE,212.38,349.26,59.981,1433334603,"201051344000917","174011321042388",29.32,21.50,0,329.43,378.42,48.8,45.2,0.411,129477.9,129477.9,916,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334644,33373.00
06/03/2015 08:30,1,1.580,ACTIVE,213.7,379.89,60.03,1433334603,"040051121000116","174011321042388",26.61,19,0.262,304.13,447.05,41.8,32.3,0.250,7048.1000000238,7057.2000000476,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334645,33374.00
06/03/2015 08:30,1,1.007,ACTIVE,214.6,370.23,60.03,1433334603,"033051125000135","174011321042388",35.46,21,0.218,315.86,444.56,35.5,36.9,0.130,5970.3000000113,5977.9000000351,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334646,33375.00
06/03/2015 08:30,2,1.621,ACTIVE,212.83,348.66,59.996,1433334603,"201051344000648","174011321042388",29.24,20.00,0,330.03,379.62,48.0,44.4,0.411,125612.7,125612.7,915,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334647,33376.00
06/03/2015 08:30,2,1.674,ACTIVE,212.38,349.26,59.975,1433334603,"201051344001093","174011321042388",29.88,21.30,0,328.82,380.82,50.7,47.0,0.398,127509.7,127509.7,917,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334648,33377.00
06/03/2015 08:30,2,1.619,ACTIVE,212.83,348.06,59.970,1433334603,"201051344000645","174011321042388",29.36,21.00,0,329.73,381.42,48.2,44.6,0.393,125966.8,125966.8,914,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334649,33378.00
06/03/2015 08:30,2,1.643,ACTIVE,213.06,346.26,59.970,1433334603,"274151322000085","174011321042388",29.40,22.80,0,334.54,373.01,48.9,45.3,0.327,408646.6,408646.6,2224,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334650,33379.00
06/03/2015 08:30,2,1.617,ACTIVE,212.38,348.96,59.975,1433334603,"201051344000651","174011321042388",29.52,20.00,0,329.13,379.32,48.4,44.8,0.393,125338.9,125338.9,914,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334650,33380.00
06/03/2015 08:30,2,1.615,ACTIVE,212.16,347.16,59.981,1433334603,"201051344000867","174011321042388",29.44,21.50,0,328.52,379.02,48.1,44.5,0.389,117651.3,117651.3,916,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334651,33381.00
06/03/2015 08:30,1,1.619,ACTIVE,213.5,347.08,60.03,1433334603,"040051121000095","174011321042388",23.68,20,0.231,314.59,441.90,38.1,37.8,0.203,9591.5,9599.8,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334653,33382.00
06/03/2015 08:30,2,1.613,ACTIVE,211.93,347.16,59.981,1433334603,"201051344001230","174011321042388",29.52,21.80,0,325.82,377.52,48.3,44.7,0.402,128753.1,128753.1,915,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334653,33383.00
06/03/2015 08:30,2,1.574,ACTIVE,212.83,349.86,59.970,1433334603,"201051344000576","174011321042388",29.56,20.30,0,329.73,382.33,47.2,43.6,0.380,125425.2,125425.2,915,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334654,33384.00
06/03/2015 08:30,2,1.604,ACTIVE,212.38,349.26,60.002,1433334603,"201051344000579","174011321042388",29.88,21.80,0,329.73,381.42,48.6,45.0,0.402,131103.1,131103.1,918,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433334655,33385.00
06/03/2015 08:45,2,1.285,ACTIVE,211.48,344.76,59.991,1433335503,"201051344000955","174011321042388",29.22,21.30,0,328.82,370.30,38.1,34.8,0.323,130640.9,130640.9,917,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335504,33386.00
06/03/2015 08:45,1,1.163,ACTIVE,214.2,411.22,60.03,1433335503,"040051121000195","174011321042388",25.38,20,0.257,320.28,443.06,29.3,34.6,0.041,9484.6999999996,9491.1999999996,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335506,33387.00
06/03/2015 08:45,2,1.316,ACTIVE,212.38,343.55,59.991,1433335503,"274151322000095","174011321042388",29.52,23.30,0,333.33,366.70,39.4,36.1,0.261,427532.4,427532.4,1835,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335507,33388.00
06/03/2015 08:45,2,1.271,ACTIVE,211.93,344.76,59.991,1433335503,"201051344000868","174011321042388",29.16,20.70,0,328.82,371.21,37.5,34.3,0.292,116982.9,116982.9,917,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335507,33389.00
06/03/2015 08:45,2,1.264,ACTIVE,212.61,346.26,60.002,1433335503,"201051344000853","174011321042388",29.36,21.80,0,330.63,372.71,37.6,34.4,0.301,123232.0,123232.0,915,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335508,33390.00
06/03/2015 08:45,2,1.262,ACTIVE,212.61,344.76,60.002,1433335503,"201051344000582","174011321042388",29.06,21.00,0,329.13,371.21,37.2,33.9,0.305,123990.9,123990.9,914,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335509,33391.00
06/03/2015 08:45,2,1.275,ACTIVE,212.16,346.26,59.986,1433335503,"201051344000469","174011321042388",29.26,20.70,0,328.82,371.81,37.9,34.6,0.318,118376.6,118376.6,916,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335511,33392.00
06/03/2015 08:45,2,1.270,ACTIVE,212.16,345.66,59.986,1433335503,"201051344000988","174011321042388",29.14,21.80,0,329.13,373.01,37.5,34.3,0.318,118270.9,118270.9,916,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335512,33393.00
06/03/2015 08:45,2,1.273,ACTIVE,212.16,345.36,59.981,1433335503,"201051344001158","174011321042388",29.00,21.50,0,329.43,371.81,37.5,34.2,0.309,124567.2,124567.2,918,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335513,33394.00
06/03/2015 08:45,2,1.275,ACTIVE,211.93,344.76,59.991,1433335503,"201051344001025","174011321042388",29.44,21.00,0,329.43,371.51,38.1,34.8,0.301,127385.0,127385.0,917,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335514,33395.00
06/03/2015 08:45,1,0.893,ACTIVE,213.5,340.50,60.03,1433335503,"033051125000118","174011321042388",39.51,21,0.218,316.27,443.44,35.1,35.6,0.243,7964.8,7972.7,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335515,33396.00
06/03/2015 08:45,2,1.277,ACTIVE,212.16,345.36,59.996,1433335503,"201051344000569","174011321042388",29.02,22.00,0,329.43,373.31,37.6,34.4,0.283,131304.2,131304.2,916,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335516,33397.00
06/03/2015 08:45,2,0.854,ACTIVE,212.61,413.89,59.981,1433335503,"274151322000094","174011321042388",38.65,24.30,0,331.53,437.93,33.5,30.4,0.225,318525.6,318525.6,2251,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335517,33398.00
06/03/2015 08:45,1,1.225,ACTIVE,214.3,376.29,60.03,1433335503,"040051121000068","174011321042388",23.84,20,0.183,320.09,442.50,29.0,13.8,0.257,8470.2000000001,8476.5000000001,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335518,33399.00
06/03/2015 08:45,2,1.266,ACTIVE,212.38,345.06,59.991,1433335503,"201051344000458","174011321042388",29.38,22.30,0,327.62,372.71,37.7,34.4,0.314,126956.8,126956.8,916,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335519,33400.00
06/03/2015 08:45,2,1.240,ACTIVE,212.61,348.66,59.996,1433335503,"274151322000087","174011321042388",28.80,27.00,0,332.73,364.29,36.1,33.0,0.234,388185.7,388185.7,1829,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335520,33401.00
06/03/2015 08:45,2,1.293,ACTIVE,212.38,342.05,59.954,1433335503,"274151322000052","174011321042388",29.04,23.50,0,330.93,366.40,38.1,34.8,0.252,414832.7,414832.7,2228,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335521,33402.00
06/03/2015 08:45,2,1.266,ACTIVE,212.38,345.36,59.986,1433335503,"201051344001145","174011321042388",29.26,20.30,0,330.03,373.31,37.5,34.3,0.301,132036.5,132036.5,916,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335522,33403.00
06/03/2015 08:45,2,1.262,ACTIVE,212.38,345.66,59.991,1433335503,"201051344000685","174011321042388",28.88,21.80,0,327.32,372.41,36.9,33.7,0.318,131366.2,131366.2,918,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335523,33404.00
06/03/2015 08:45,2,1.240,ACTIVE,213.51,342.05,59.981,1433335503,"274151322000088","174011321042388",28.88,23.00,0,332.73,365.80,36.3,33.1,0.252,397042.2,397042.2,1836,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335524,33405.00
06/03/2015 08:45,2,1.271,ACTIVE,212.38,345.36,59.970,1433335503,"201051344000438","174011321042388",29.54,21.30,0,329.13,373.01,38.1,34.8,0.305,131387.6,131387.6,917,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335525,33406.00
06/03/2015 08:45,2,1.273,ACTIVE,211.93,343.85,59.991,1433335503,"201051344001135","174011321042388",29.40,21.30,0,328.22,370.90,38.0,34.7,0.296,122828.4,122828.4,916,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335526,33407.00
06/03/2015 08:45,2,1.297,ACTIVE,212.16,344.76,59.981,1433335503,"201051344000417","174011321042388",28.84,22.00,0,329.13,371.81,37.9,34.7,0.309,127455.3,127455.3,914,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335527,33408.00
06/03/2015 08:45,2,1.283,ACTIVE,211.70,345.36,59.975,1433335503,"201051344000594","174011321042388",29.42,21.80,0,327.92,371.21,38.2,35.0,0.323,126966.6,126966.6,917,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335528,33409.00
06/03/2015 08:45,2,1.277,ACTIVE,213.06,342.35,59.975,1433335503,"274151322000083","174011321042388",28.82,23.80,0,331.23,365.19,37.3,34.1,0.261,411211.5,411211.5,2233,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335529,33410.00
06/03/2015 08:45,2,1.289,ACTIVE,212.61,345.36,59.996,1433335503,"201051344000585","174011321042388",29.38,21.80,0,329.43,371.51,38.4,35.1,0.314,125852.7,125852.7,915,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335530,33411.00
06/03/2015 08:45,2,1.273,ACTIVE,213.06,343.55,59.981,1433335503,"274151322000054","174011321042388",28.94,24.50,0,332.73,365.80,37.4,34.2,0.261,406672.0,406672.0,1830,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335531,33412.00
06/03/2015 08:45,2,1.275,ACTIVE,212.38,343.55,59.981,1433335503,"201051344001203","174011321042388",29.42,20.70,0,329.73,372.71,38.0,34.8,0.336,127297.1,127297.1,918,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335531,33413.00
06/03/2015 08:45,2,1.268,ACTIVE,211.93,344.45,59.981,1433335503,"201051344000646","174011321042388",29.30,21.30,0,328.52,370.90,37.6,34.4,0.309,124993.0,124993.0,913,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335532,33414.00
06/03/2015 08:45,2,0.844,ACTIVE,213.51,425.31,59.981,1433335503,"274151322000068","174011321042388",39.66,25.00,0,331.53,445.45,33.9,30.8,0.221,317412.1,317412.1,1861,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335533,33415.00
06/03/2015 08:45,2,1.350,ACTIVE,213.29,348.06,59.975,1433335503,"274151322000076","174011321042388",29.70,23.30,0,334.24,367.60,40.6,37.2,0.283,433062.5,433062.5,2227,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335534,33416.00
06/03/2015 08:45,1,0.796,ACTIVE,214.1,388.22,60.03,1433335503,"033051125000132","174011321042388",34.87,20,0.168,319.37,443.54,27.6,20.5,0.155,6012.3000000115,6018.3000000115,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335536,33417.00
06/03/2015 08:45,1,0.905,ACTIVE,214.1,399.78,60.03,1433335503,"033051125000150","174011321042388",39.65,20,0.219,319.20,443.86,35.7,27.8,0.102,7880.3000000118,7888.4000000356,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335537,33418.00
06/03/2015 08:45,2,1.303,ACTIVE,211.93,344.15,59.991,1433335503,"201051344000890","174011321042388",29.38,22.30,0,328.22,370.60,38.8,35.5,0.305,128869.4,128869.4,916,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335538,33419.00
06/03/2015 08:45,2,1.240,ACTIVE,211.93,345.36,59.986,1433335503,"201051344000900","174011321042388",29.26,21.00,0,328.82,370.60,36.8,33.6,0.305,129325.2,129325.2,915,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335539,33420.00
06/03/2015 08:45,2,1.268,ACTIVE,212.61,345.06,59.986,1433335503,"201051344000633","174011321042388",29.36,21.00,0,329.43,371.21,37.8,34.5,0.314,119025.7,119025.7,920,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335540,33421.00
06/03/2015 08:45,1,1.268,ACTIVE,214.3,391.23,60.03,1433335503,"040051121000185","174011321042388",19.63,20,0.155,316.43,441.27,24.7,20.9,0.027,7754.4999999991,7759.7999999991,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335541,33422.00
06/03/2015 08:45,2,1.281,ACTIVE,211.93,345.06,59.981,1433335503,"201051344000983","174011321042388",29.34,22.00,0,329.43,370.00,38.1,34.9,0.314,126073.4,126073.4,917,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335542,33423.00
06/03/2015 08:45,2,1.279,ACTIVE,212.38,343.85,59.970,1433335503,"201051344000917","174011321042388",29.14,21.80,0,328.52,370.00,37.8,34.5,0.305,129486.4,129486.4,917,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335543,33424.00
06/03/2015 08:45,1,1.223,ACTIVE,213.8,329.49,60.00,1433335503,"040051121000116","174011321042388",26.42,20,0.212,313.67,442.22,32.1,32.4,0.255,7057.2000000476,7063.9000000357,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335544,33425.00
06/03/2015 08:45,1,0.775,ACTIVE,214.8,333.82,60.03,1433335503,"033051125000135","174011321042388",35.11,21,0.225,321.07,444.40,27.0,21.8,0.299,5977.9000000351,5983.6999999874,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335545,33426.00
06/03/2015 08:45,2,1.289,ACTIVE,212.61,345.36,59.965,1433335503,"201051344000648","174011321042388",28.92,20.30,0,330.03,371.21,37.7,34.5,0.296,125621.3,125621.3,916,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335546,33427.00
06/03/2015 08:45,2,1.303,ACTIVE,212.38,345.96,59.981,1433335503,"201051344001093","174011321042388",29.50,21.30,0,328.82,372.41,39.0,35.7,0.305,127518.6,127518.6,918,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335547,33428.00
06/03/2015 08:45,2,1.283,ACTIVE,212.61,345.36,59.986,1433335503,"201051344000645","174011321042388",29.12,21.50,0,329.73,371.21,37.9,34.6,0.309,125975.4,125975.4,915,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335548,33429.00
06/03/2015 08:45,2,1.285,ACTIVE,212.83,343.25,59.959,1433335503,"274151322000085","174011321042388",29.14,22.80,0,333.63,363.69,38.0,34.7,0.252,408655.1,408655.1,2225,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335549,33430.00
06/03/2015 08:45,2,1.275,ACTIVE,212.38,345.66,59.986,1433335503,"201051344000651","174011321042388",29.50,20.30,0,329.73,370.30,38.2,34.9,0.305,125347.6,125347.6,915,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335550,33431.00
06/03/2015 08:45,2,1.285,ACTIVE,212.38,345.06,59.981,1433335503,"201051344000867","174011321042388",29.30,21.80,0,329.73,369.40,38.2,34.9,0.301,117659.9,117659.9,917,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335551,33432.00
06/03/2015 08:45,1,1.296,ACTIVE,213.8,385.25,60.03,1433335503,"040051121000095","174011321042388",23.19,20,0.236,314.58,440.46,29.9,33.2,0.064,9599.8,9605.8,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335552,33433.00
06/03/2015 08:45,2,1.279,ACTIVE,212.16,344.45,59.975,1433335503,"201051344001230","174011321042388",29.36,22.00,0,325.22,369.10,38.1,34.8,0.309,128761.7,128761.7,916,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335553,33434.00
06/03/2015 08:45,2,1.281,ACTIVE,212.61,345.96,59.975,1433335503,"201051344000576","174011321042388",29.14,21.00,0,329.73,370.90,37.9,34.6,0.292,125433.7,125433.7,916,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335554,33435.00
06/03/2015 08:45,2,1.318,ACTIVE,212.38,345.06,59.954,1433335503,"201051344000579","174011321042388",29.28,22.00,0,329.43,370.30,39.1,35.8,0.327,131111.9,131111.9,919,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335555,33436.00
06/03/2015 08:45,1,1.221,ACTIVE,214.5,369.53,60.03,1433335503,"040051121000097","174011321042388",26.45,21,0.164,318.08,443.39,32.1,22.7,0.281,7163.5000000005,7170.8000000124,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433335556,33437.00
06/03/2015 09:00,2,1.859,ACTIVE,212.38,351.67,59.996,1433336403,"201051344000955","174011321042388",29.56,21.80,0,327.02,373.31,55.7,51.8,0.473,130651.2,130651.2,918,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336404,33438.00
06/03/2015 09:00,1,1.743,ACTIVE,213.9,384.18,60.03,1433336403,"040051121000195","174011321042388",25.95,21,0.274,320.97,443.17,45.0,36.8,0.193,9491.1999999996,9499.0999999996,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336405,33439.00
06/03/2015 09:00,2,1.957,ACTIVE,212.61,353.77,60.002,1433336403,"274151322000095","174011321042388",29.72,24.00,0,334.24,370.60,59.0,55.0,0.398,427543.3,427543.3,1836,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336406,33440.00
06/03/2015 09:00,2,1.861,ACTIVE,212.61,351.97,60.002,1433336403,"201051344000868","174011321042388",29.38,21.30,0,327.62,375.41,55.4,51.6,0.442,116993.2,116993.2,918,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336407,33441.00
06/03/2015 09:00,2,1.854,ACTIVE,213.51,355.28,59.996,1433336403,"201051344000853","174011321042388",29.48,22.30,0,330.63,378.72,55.4,51.5,0.460,123242.3,123242.3,916,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336408,33442.00
06/03/2015 09:00,2,1.840,ACTIVE,213.29,354.37,60.012,1433336403,"201051344000582","174011321042388",29.28,21.50,0,329.73,376.01,54.6,50.8,0.442,124001.0,124001.0,915,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336409,33443.00
06/03/2015 09:00,1,1.767,ACTIVE,214.7,384.75,60.03,1433336403,"040051121000097","174011321042388",26.95,22,0.281,319.43,442.30,47.3,49.8,0.215,7170.8000000124,7178.9000000362,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336410,33444.00
06/03/2015 09:00,2,1.848,ACTIVE,213.29,354.07,60.012,1433336403,"201051344000469","174011321042388",29.82,21.30,0,329.73,376.31,55.8,51.9,0.482,118387.0,118387.0,917,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336411,33445.00
06/03/2015 09:00,2,1.861,ACTIVE,212.83,355.28,60.002,1433336403,"201051344000988","174011321042388",29.54,22.00,0,329.43,380.52,55.7,51.9,0.464,118281.1,118281.1,917,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336412,33446.00
06/03/2015 09:00,2,1.869,ACTIVE,213.06,354.07,60.018,1433336403,"201051344001158","174011321042388",29.30,21.80,0,329.73,376.31,55.5,51.7,0.460,124577.5,124577.5,919,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336413,33447.00
06/03/2015 09:00,2,1.861,ACTIVE,212.61,351.97,60.007,1433336403,"201051344001025","174011321042388",29.74,21.50,0,328.52,376.62,56.1,52.2,0.446,127395.4,127395.4,918,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336414,33448.00
06/03/2015 09:00,1,1.333,ACTIVE,213.9,348.41,60.07,1433336403,"033051125000118","174011321042388",39.97,22,0.315,305.45,447.69,53.0,43.5,0.418,7972.7,7982.1,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336415,33449.00
06/03/2015 09:00,2,1.842,ACTIVE,213.06,353.77,60.007,1433336403,"201051344000569","174011321042388",30.02,22.50,0,329.43,378.42,56.0,52.2,0.446,131314.5,131314.5,917,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336416,33450.00
06/03/2015 09:00,2,1.279,ACTIVE,213.74,422.00,60.002,1433336403,"274151322000094","174011321042388",39.16,25.00,0,336.04,446.05,51.3,47.6,0.345,318534.8,318534.8,2252,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336417,33451.00
06/03/2015 09:00,1,1.852,ACTIVE,215.0,403.19,60.03,1433336403,"040051121000068","174011321042388",24.21,20,0.272,320.31,442.78,44.6,46.2,0.126,8476.5000000001,8484.2000000001,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336418,33452.00
06/03/2015 09:00,2,1.861,ACTIVE,212.61,354.07,60.002,1433336403,"201051344000458","174011321042388",29.90,22.50,0,329.43,376.31,56.4,52.5,0.486,126967.1,126967.1,917,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336419,33453.00
06/03/2015 09:00,2,1.889,ACTIVE,213.51,359.18,60.007,1433336403,"274151322000087","174011321042388",28.75,28.30,0,333.63,369.40,55.0,51.1,0.371,388195.7,388195.7,1830,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336420,33454.00
06/03/2015 09:00,2,1.945,ACTIVE,213.06,359.48,59.996,1433336403,"274151322000052","174011321042388",29.46,24.00,0,333.63,371.21,58.0,54.1,0.402,414843.1,414843.1,2229,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336421,33455.00
06/03/2015 09:00,2,1.902,ACTIVE,212.38,352.27,60.007,1433336403,"201051344001145","174011321042388",29.38,21.00,0,329.43,376.62,56.6,52.7,0.455,132046.8,132046.8,917,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336423,33456.00
06/03/2015 09:00,2,1.887,ACTIVE,212.61,352.57,59.996,1433336403,"201051344000685","174011321042388",29.54,22.00,0,329.73,375.71,56.5,52.6,0.499,131376.4,131376.4,919,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336424,33457.00
06/03/2015 09:00,2,1.932,ACTIVE,213.51,356.48,59.996,1433336403,"274151322000088","174011321042388",28.90,23.50,0,333.63,370.90,56.5,52.6,0.384,397052.3,397052.3,1837,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336425,33458.00
06/03/2015 09:00,2,1.920,ACTIVE,212.61,353.47,60.002,1433336403,"201051344000438","174011321042388",29.76,21.80,0,328.52,377.52,57.9,54.0,0.468,131398.0,131398.0,918,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336426,33459.00
06/03/2015 09:00,2,1.916,ACTIVE,212.38,352.57,59.991,1433336403,"201051344001135","174011321042388",29.58,21.50,0,327.02,376.31,57.4,53.5,0.468,122838.8,122838.8,917,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336427,33460.00
06/03/2015 09:00,2,1.941,ACTIVE,212.83,354.67,59.996,1433336403,"201051344000417","174011321042388",29.18,22.50,0,329.73,376.31,57.4,53.4,0.482,127465.7,127465.7,915,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336428,33461.00
06/03/2015 09:00,2,1.939,ACTIVE,212.16,353.47,59.991,1433336403,"201051344000594","174011321042388",29.72,22.30,0,326.72,376.62,58.4,54.5,0.482,126977.1,126977.1,918,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336429,33462.00
06/03/2015 09:00,2,1.947,ACTIVE,212.38,356.48,59.986,1433336403,"274151322000083","174011321042388",29.24,24.80,0,333.33,375.41,57.7,53.8,0.411,411221.8,411221.8,2234,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336429,33463.00
06/03/2015 09:00,2,1.939,ACTIVE,213.06,354.07,59.996,1433336403,"201051344000585","174011321042388",29.46,22.00,0,329.43,377.22,57.9,54.0,0.464,125863.2,125863.2,916,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336430,33464.00
06/03/2015 09:00,2,1.971,ACTIVE,213.29,359.78,59.991,1433336403,"274151322000054","174011321042388",29.24,25.30,0,333.63,373.01,58.3,54.4,0.407,406682.3,406682.3,1831,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336431,33465.00
06/03/2015 09:00,2,1.967,ACTIVE,212.83,353.17,59.996,1433336403,"201051344001203","174011321042388",29.52,21.30,0,328.82,381.42,58.8,54.9,0.495,127307.6,127307.6,919,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336432,33466.00
06/03/2015 09:00,2,1.912,ACTIVE,212.38,354.07,59.996,1433336403,"201051344000646","174011321042388",29.74,21.50,0,327.62,376.01,57.6,53.7,0.491,125003.3,125003.3,914,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336433,33467.00
06/03/2015 09:00,2,1.334,ACTIVE,213.51,421.70,59.996,1433336403,"274151322000068","174011321042388",39.40,25.80,0,336.94,455.37,53.2,49.4,0.349,317421.5,317421.5,1862,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336434,33468.00
06/03/2015 09:00,2,2.107,ACTIVE,213.29,356.48,60.018,1433336403,"274151322000076","174011321042388",29.96,23.80,0,334.54,376.62,63.9,59.7,0.438,433073.8,433073.8,2228,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336435,33469.00
06/03/2015 09:00,1,1.234,ACTIVE,214.6,420.12,60.03,1433336403,"033051125000132","174011321042388",35.57,20,0.259,318.93,443.62,43.6,34.6,0.114,6018.3000000115,6025.4999999996,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336436,33470.00
06/03/2015 09:00,1,1.455,ACTIVE,214.6,353.83,60.03,1433336403,"033051125000150","174011321042388",38.02,21,0.309,304.69,449.74,55.0,42.5,0.352,7888.4000000356,7898.1000000237,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336437,33471.00
06/03/2015 09:00,2,2.012,ACTIVE,212.61,352.57,59.996,1433336403,"201051344000890","174011321042388",29.40,22.50,0,328.22,378.42,60.0,56.0,0.491,128880.0,128880.0,917,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336438,33472.00
06/03/2015 09:00,2,1.936,ACTIVE,212.83,354.07,59.991,1433336403,"201051344000900","174011321042388",29.66,21.30,0,329.13,381.42,58.2,54.3,0.491,129335.4,129335.4,916,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336439,33473.00
06/03/2015 09:00,2,1.975,ACTIVE,212.83,355.58,59.986,1433336403,"201051344000633","174011321042388",29.52,21.50,0,330.03,382.03,59.1,55.1,0.491,119036.1,119036.1,921,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336440,33474.00
06/03/2015 09:00,1,1.899,ACTIVE,214.6,370.40,60.03,1433336403,"040051121000185","174011321042388",23.54,21,0.277,316.77,441.54,44.4,34.2,0.294,7759.7999999991,7766.4999999991,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336441,33475.00
06/03/2015 09:00,2,1.961,ACTIVE,213.06,354.37,59.996,1433336403,"201051344000983","174011321042388",29.94,22.30,0,329.73,379.62,59.5,55.6,0.508,126083.8,126083.8,918,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336442,33476.00
06/03/2015 09:00,2,1.965,ACTIVE,213.06,354.37,59.996,1433336403,"201051344000917","174011321042388",29.72,22.30,0,329.13,378.42,59.2,55.2,0.495,129496.8,129496.8,918,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336443,33477.00
06/03/2015 09:00,1,1.926,ACTIVE,214.3,360.41,60.03,1433336403,"040051121000116","174011321042388",26.58,20,0.330,316.47,443.56,50.9,53.0,0.387,7063.9000000357,7072.4000000357,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336445,33478.00
06/03/2015 09:00,1,1.224,ACTIVE,214.8,420.24,60.07,1433336403,"033051125000135","174011321042388",35.75,21,0.276,321.00,444.43,43.5,35.0,0.089,5983.6999999874,5990.9999999993,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336446,33479.00
06/03/2015 09:00,2,1.957,ACTIVE,213.06,355.28,59.991,1433336403,"201051344000648","174011321042388",29.70,20.70,0,330.63,381.73,58.9,54.9,0.486,125631.6,125631.6,917,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336447,33480.00
06/03/2015 09:00,2,2.008,ACTIVE,212.61,354.97,59.996,1433336403,"201051344001093","174011321042388",30.08,21.80,0,329.13,382.33,61.1,57.1,0.486,127529.3,127529.3,919,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336448,33481.00
06/03/2015 09:00,2,1.965,ACTIVE,213.06,354.37,59.996,1433336403,"201051344000645","174011321042388",29.78,21.80,0,327.62,381.73,59.3,55.3,0.495,125985.8,125985.8,916,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336449,33482.00
06/03/2015 09:00,2,2.027,ACTIVE,212.61,351.97,59.991,1433336403,"274151322000085","174011321042388",29.38,23.50,0,334.54,372.41,60.3,56.3,0.429,408665.6,408665.6,2226,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336449,33483.00
06/03/2015 09:00,2,1.979,ACTIVE,213.06,354.97,59.996,1433336403,"201051344000651","174011321042388",29.72,21.00,0,328.52,380.82,59.5,55.5,0.495,125358.1,125358.1,916,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336451,33484.00
06/03/2015 09:00,2,1.998,ACTIVE,212.83,354.37,59.975,1433336403,"201051344000867","174011321042388",29.42,22.30,0,329.73,378.72,59.5,55.6,0.486,117670.4,117670.4,918,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336451,33485.00
06/03/2015 09:00,1,1.956,ACTIVE,214.0,388.80,60.03,1433336403,"040051121000095","174011321042388",24.21,21,0.285,316.19,440.45,47.1,47.9,0.168,9605.8,9613.4,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336453,33486.00
06/03/2015 09:00,2,1.992,ACTIVE,212.38,353.77,59.986,1433336403,"201051344001230","174011321042388",29.64,22.50,0,326.72,377.52,59.8,55.8,0.486,128772.2,128772.2,917,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336454,33487.00
06/03/2015 09:00,2,1.961,ACTIVE,213.29,356.48,59.981,1433336403,"201051344000576","174011321042388",29.76,21.30,0,330.03,382.63,59.1,55.1,0.482,125444.1,125444.1,917,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336454,33488.00
06/03/2015 09:00,2,1.992,ACTIVE,213.06,354.37,59.996,1433336403,"201051344000579","174011321042388",30.08,22.50,0,328.22,383.83,60.8,56.7,0.504,131122.6,131122.6,920,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433336455,33489.00
06/03/2015 09:15,2,2.145,ACTIVE,211.48,354.07,59.981,1433337304,"201051344000955","174011321042388",29.60,22.50,0,331.83,392.25,64.3,60.2,0.539,130666.6,130666.6,919,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337305,33490.00
06/03/2015 09:15,1,2.017,ACTIVE,214.2,389.96,60.03,1433337304,"040051121000195","174011321042388",25.94,22,0.325,304.60,447.62,52.0,52.7,0.119,9499.0999999996,9511.5999999996,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337306,33491.00
06/03/2015 09:15,2,2.244,ACTIVE,212.16,350.77,59.959,1433337304,"274151322000095","174011321042388",29.58,25.50,0,334.54,385.33,67.3,63.0,0.460,427559.5,427559.5,1837,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337307,33492.00
06/03/2015 09:15,2,2.174,ACTIVE,212.16,354.97,59.959,1433337304,"201051344000868","174011321042388",28.71,22.00,0,332.73,393.45,63.2,59.1,0.504,117008.4,117008.4,919,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337308,33493.00
06/03/2015 09:15,2,2.129,ACTIVE,213.06,357.38,59.965,1433337304,"201051344000853","174011321042388",29.46,23.00,0,333.63,394.95,63.5,59.4,0.526,123257.5,123257.5,917,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337309,33494.00
06/03/2015 09:15,2,2.086,ACTIVE,212.83,356.48,59.959,1433337304,"201051344000582","174011321042388",29.64,22.00,0,334.84,394.65,62.6,58.5,0.513,124016.0,124016.0,916,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337310,33495.00
