ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 09:15,1,2.038,ACTIVE,214.2,331.42,60.00,1433337304,"040051121000097","174011321042388",26.53,22,0.327,303.42,448.94,53.8,50.0,0.375,7178.9000000362,7191.6999999885,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337311,33496.00
06/03/2015 09:15,2,2.150,ACTIVE,212.83,357.38,59.970,1433337304,"201051344000469","174011321042388",29.10,22.00,0,335.14,395.25,63.4,59.3,0.552,118402.3,118402.3,918,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337312,33497.00
06/03/2015 09:15,2,2.158,ACTIVE,212.61,356.78,59.938,1433337304,"201051344000988","174011321042388",28.92,23.00,0,333.63,395.55,63.2,59.1,0.526,118296.4,118296.4,918,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337313,33498.00
06/03/2015 09:15,2,2.131,ACTIVE,212.83,356.18,59.986,1433337304,"201051344001158","174011321042388",29.10,22.50,0,334.54,394.65,62.8,58.7,0.530,124592.6,124592.6,920,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337314,33499.00
06/03/2015 09:15,2,2.090,ACTIVE,212.38,355.28,59.981,1433337304,"201051344001025","174011321042388",29.94,22.30,0,334.84,394.05,63.4,59.3,0.504,127410.7,127410.7,919,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337315,33500.00
06/03/2015 09:15,1,1.568,ACTIVE,214.4,353.19,60.00,1433337304,"033051125000118","174011321042388",34.93,22,0.296,302.22,448.40,54.5,63.2,0.226,7982.1,7994.6,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337316,33501.00
06/03/2015 09:15,2,2.090,ACTIVE,212.61,356.48,59.970,1433337304,"201051344000569","174011321042388",29.60,23.50,0,335.14,394.05,62.6,58.5,0.521,131329.7,131329.7,918,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337317,33502.00
06/03/2015 09:15,2,1.385,ACTIVE,212.38,428.91,59.954,1433337304,"274151322000094","174011321042388",39.98,25.80,0,398.26,457.77,55.6,51.8,0.376,318548.4,318548.4,2253,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337318,33503.00
06/03/2015 09:15,1,2.054,ACTIVE,213.8,348.56,60.03,1433337304,"040051121000068","174011321042388",24.12,22,0.320,306.24,447.56,49.3,38.2,0.398,8484.2000000001,8496.1000000001,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337319,33504.00
06/03/2015 09:15,2,2.102,ACTIVE,212.83,355.58,59.965,1433337304,"201051344000458","174011321042388",29.36,23.30,0,334.24,393.15,62.5,58.4,0.535,126982.2,126982.2,918,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337320,33505.00
06/03/2015 09:15,2,2.105,ACTIVE,213.74,354.97,59.965,1433337304,"274151322000087","174011321042388",28.19,30.00,0,334.84,382.33,60.1,56.1,0.384,388210.4,388210.4,1831,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337321,33506.00
06/03/2015 09:15,2,2.139,ACTIVE,211.93,361.89,59.944,1433337304,"274151322000052","174011321042388",29.24,25.00,0,333.93,383.53,63.4,59.3,0.429,414858.7,414858.7,2230,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337322,33507.00
06/03/2015 09:15,2,2.086,ACTIVE,212.16,355.88,59.965,1433337304,"201051344001145","174011321042388",29.52,21.50,0,332.73,393.75,62.4,58.3,0.521,132061.9,132061.9,918,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337323,33508.00
06/03/2015 09:15,2,2.082,ACTIVE,212.38,355.28,59.959,1433337304,"201051344000685","174011321042388",29.42,22.80,0,333.03,391.34,62.0,58.0,0.539,131391.5,131391.5,920,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337324,33509.00
06/03/2015 09:15,2,2.098,ACTIVE,211.93,348.36,59.949,1433337304,"274151322000088","174011321042388",28.88,24.50,0,334.84,383.83,61.4,57.3,0.407,397067.3,397067.3,1838,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337325,33510.00
06/03/2015 09:15,2,2.094,ACTIVE,212.38,355.88,59.954,1433337304,"201051344000438","174011321042388",29.70,22.80,0,334.24,393.45,63.0,58.9,0.539,131413.3,131413.3,919,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337326,33511.00
06/03/2015 09:15,2,2.082,ACTIVE,212.38,354.97,59.949,1433337304,"201051344001135","174011321042388",29.62,22.50,0,333.63,392.85,62.6,58.5,0.517,122853.9,122853.9,918,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337327,33512.00
06/03/2015 09:15,2,2.105,ACTIVE,212.38,356.18,59.965,1433337304,"201051344000417","174011321042388",29.20,23.50,0,334.24,394.05,62.3,58.2,0.521,127480.9,127480.9,916,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337327,33513.00
06/03/2015 09:15,2,2.133,ACTIVE,211.93,354.67,59.954,1433337304,"201051344000594","174011321042388",29.32,23.00,0,331.53,392.55,63.4,59.2,0.526,126992.5,126992.5,919,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337328,33514.00
06/03/2015 09:15,2,2.109,ACTIVE,212.61,360.69,59.928,1433337304,"274151322000083","174011321042388",28.98,26.00,0,334.54,382.63,61.9,57.8,0.442,411236.9,411236.9,2235,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337329,33515.00
06/03/2015 09:15,2,2.109,ACTIVE,212.61,356.18,59.959,1433337304,"201051344000585","174011321042388",29.44,22.80,0,335.44,393.75,62.9,58.8,0.526,125878.4,125878.4,917,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337330,33516.00
06/03/2015 09:15,2,2.100,ACTIVE,212.38,355.88,59.954,1433337304,"274151322000054","174011321042388",29.34,26.50,0,335.14,384.43,62.3,58.2,0.424,406697.6,406697.6,1832,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337331,33517.00
06/03/2015 09:15,2,2.119,ACTIVE,212.61,355.58,59.928,1433337304,"201051344001203","174011321042388",29.54,22.00,0,334.54,394.65,63.5,59.3,0.530,127323.0,127323.0,920,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337332,33518.00
06/03/2015 09:15,2,2.092,ACTIVE,211.93,354.37,59.959,1433337304,"201051344000646","174011321042388",29.30,22.50,0,332.13,391.04,62.1,58.0,0.513,125018.4,125018.4,915,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337333,33519.00
06/03/2015 09:15,2,1.385,ACTIVE,213.51,435.53,59.959,1433337304,"274151322000068","174011321042388",39.92,26.50,0,393.45,463.18,56.0,52.2,0.380,317435.2,317435.2,1863,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337334,33520.00
06/03/2015 09:15,2,2.223,ACTIVE,212.83,349.26,59.986,1433337304,"274151322000076","174011321042388",30.02,24.80,0,336.64,386.23,67.4,63.2,0.464,433090.5,433090.5,2229,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337335,33521.00
06/03/2015 09:15,1,1.252,ACTIVE,213.8,392.73,60.00,1433337304,"033051125000132","174011321042388",35.79,22,0.266,307.54,444.95,44.6,33.7,0.131,6025.4999999996,6035.8000000115,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337336,33522.00
06/03/2015 09:15,1,1.562,ACTIVE,213.5,357.99,60.03,1433337304,"033051125000150","174011321042388",34.69,22,0.350,303.37,450.08,53.9,51.4,0.211,7898.1000000237,7910.4999999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337337,33523.00
06/03/2015 09:15,2,2.115,ACTIVE,211.70,354.07,59.965,1433337304,"201051344000890","174011321042388",29.60,23.80,0,333.03,392.25,63.5,59.3,0.513,128895.5,128895.5,918,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337338,33524.00
06/03/2015 09:15,2,2.078,ACTIVE,212.38,355.88,59.965,1433337304,"201051344000900","174011321042388",29.40,22.00,0,333.93,394.05,62.0,57.9,0.521,129350.4,129350.4,917,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337339,33525.00
06/03/2015 09:15,2,2.076,ACTIVE,212.61,356.78,59.996,1433337304,"201051344000633","174011321042388",29.64,22.50,0,333.63,394.05,62.4,58.3,0.530,119051.3,119051.3,922,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337340,33526.00
06/03/2015 09:15,1,1.842,ACTIVE,214.1,375.05,60.03,1433337304,"040051121000185","174011321042388",26.77,22,0.306,305.47,446.63,49.0,45.6,0.330,7766.4999999991,7777.7999999991,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337341,33527.00
06/03/2015 09:15,2,2.123,ACTIVE,212.38,356.18,59.975,1433337304,"201051344000983","174011321042388",29.16,23.00,0,334.54,393.75,62.7,58.6,0.530,126099.1,126099.1,919,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337342,33528.00
06/03/2015 09:15,2,2.096,ACTIVE,212.38,355.88,59.986,1433337304,"201051344000917","174011321042388",29.44,23.00,0,334.24,392.85,62.5,58.4,0.526,129512.0,129512.0,919,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337343,33529.00
06/03/2015 09:15,1,2.007,ACTIVE,213.6,445.13,60.03,1433337304,"040051121000116","174011321042388",26.60,21,0.302,300.58,448.02,53.1,38.6,0.115,7072.4000000357,7085.1000000238,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337345,33530.00
06/03/2015 09:15,1,1.289,ACTIVE,213.9,342.39,60.03,1433337304,"033051125000135","174011321042388",35.27,22,0.297,308.11,448.38,45.2,47.4,0.365,5990.9999999993,6001.9000000351,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337346,33531.00
06/03/2015 09:15,2,2.051,ACTIVE,212.38,353.77,59.949,1433337304,"201051344000648","174011321042388",29.86,21.50,0,334.84,394.05,62.1,58.0,0.513,125646.7,125646.7,918,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337347,33532.00
06/03/2015 09:15,2,2.121,ACTIVE,212.38,356.48,59.975,1433337304,"201051344001093","174011321042388",29.90,22.50,0,334.54,394.35,64.2,60.1,0.526,127545.0,127545.0,920,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337348,33533.00
06/03/2015 09:15,2,2.135,ACTIVE,212.83,356.18,59.975,1433337304,"201051344000645","174011321042388",28.94,22.50,0,335.74,393.75,62.6,58.5,0.517,126001.0,126001.0,917,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337348,33534.00
06/03/2015 09:15,2,2.139,ACTIVE,212.61,350.17,59.970,1433337304,"274151322000085","174011321042388",29.08,24.50,0,335.74,383.23,62.9,58.8,0.433,408681.0,408681.0,2227,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337349,33535.00
06/03/2015 09:15,2,2.113,ACTIVE,212.61,355.88,59.996,1433337304,"201051344000651","174011321042388",29.42,21.80,0,334.24,393.75,63.0,58.9,0.526,125373.3,125373.3,917,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337350,33536.00
06/03/2015 09:15,2,2.117,ACTIVE,212.38,354.07,59.970,1433337304,"201051344000867","174011321042388",29.36,23.00,0,333.93,391.64,63.0,58.9,0.513,117685.6,117685.6,919,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337351,33537.00
06/03/2015 09:15,1,2.058,ACTIVE,213.9,405.13,60.03,1433337304,"040051121000095","174011321042388",23.94,22,0.296,302.40,446.00,49.0,42.8,0.143,9613.4,9624.7,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337353,33538.00
06/03/2015 09:15,2,2.121,ACTIVE,211.93,353.17,59.975,1433337304,"201051344001230","174011321042388",29.38,23.30,0,330.03,389.54,63.1,59.0,0.530,128787.5,128787.5,918,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337353,33539.00
06/03/2015 09:15,2,2.119,ACTIVE,212.83,357.08,59.981,1433337304,"201051344000576","174011321042388",28.98,22.00,0,334.84,394.35,62.2,58.1,0.517,125459.1,125459.1,918,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337354,33540.00
06/03/2015 09:15,2,2.131,ACTIVE,212.38,355.28,59.975,1433337304,"201051344000579","174011321042388",29.62,23.30,0,335.44,394.65,63.9,59.8,0.530,131138.0,131138.0,921,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433337355,33541.00
06/03/2015 09:30,2,1.779,ACTIVE,211.70,351.37,60.002,1433338203,"201051344000955","174011321042388",29.52,23.00,0,329.43,383.53,53.2,49.5,0.460,130680.1,130680.1,920,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338204,33542.00
06/03/2015 09:30,1,1.643,ACTIVE,213.9,340.42,60.03,1433338203,"040051121000195","174011321042388",25.79,23,0.274,307.05,447.11,42.1,33.0,0.332,9511.5999999996,9522.0999999996,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338206,33543.00
06/03/2015 09:30,2,1.879,ACTIVE,211.93,355.88,59.991,1433338203,"274151322000095","174011321042388",28.80,26.00,0,334.84,377.82,54.9,51.0,0.367,427573.5,427573.5,1838,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338206,33544.00
06/03/2015 09:30,2,1.791,ACTIVE,211.93,351.37,59.986,1433338203,"201051344000868","174011321042388",29.06,22.50,0,333.33,382.33,52.8,49.0,0.433,117021.7,117021.7,920,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338207,33545.00
06/03/2015 09:30,2,1.781,ACTIVE,213.06,352.57,59.991,1433338203,"201051344000853","174011321042388",29.26,23.50,0,334.24,388.34,52.8,49.1,0.438,123270.8,123270.8,918,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338208,33546.00
06/03/2015 09:30,2,1.771,ACTIVE,212.83,353.17,59.991,1433338203,"201051344000582","174011321042388",29.02,22.80,0,334.84,385.03,52.1,48.4,0.438,124029.1,124029.1,917,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338209,33547.00
06/03/2015 09:30,1,1.653,ACTIVE,214.6,423.60,60.03,1433338203,"040051121000097","174011321042388",26.75,23,0.272,303.85,448.62,44.0,34.4,0.101,7191.6999999885,7202.6000000243,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338210,33548.00
06/03/2015 09:30,2,1.793,ACTIVE,212.61,352.87,59.991,1433338203,"201051344000469","174011321042388",29.14,22.50,0,333.93,385.03,53.0,49.2,0.451,118415.6,118415.6,919,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338211,33549.00
06/03/2015 09:30,2,1.777,ACTIVE,212.38,353.47,59.975,1433338203,"201051344000988","174011321042388",29.18,23.30,0,334.54,386.53,52.6,48.8,0.451,118309.7,118309.7,919,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338212,33550.00
06/03/2015 09:30,2,1.771,ACTIVE,212.38,352.57,59.996,1433338203,"201051344001158","174011321042388",29.14,23.00,0,333.63,385.63,52.4,48.6,0.433,124605.8,124605.8,921,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338213,33551.00
06/03/2015 09:30,2,1.791,ACTIVE,211.93,351.67,59.986,1433338203,"201051344001025","174011321042388",29.34,23.00,0,332.73,384.43,53.2,49.5,0.433,127424.1,127424.1,920,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338214,33552.00
06/03/2015 09:30,1,1.253,ACTIVE,213.3,432.81,60.03,1433338203,"033051125000118","174011321042388",39.26,23,0.296,302.53,448.20,48.9,38.0,0.127,7994.6,8006.4,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338215,33553.00
06/03/2015 09:30,2,1.766,ACTIVE,212.38,352.87,59.986,1433338203,"201051344000569","174011321042388",29.32,24.00,0,334.84,384.73,52.4,48.7,0.442,131342.9,131342.9,919,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338216,33554.00
06/03/2015 09:30,2,1.143,ACTIVE,211.93,429.22,59.991,1433338203,"274151322000094","174011321042388",39.88,26.50,0,396.15,449.65,46.9,43.3,0.323,318560.2,318560.2,2254,0,0,0,L,1151911521,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338218,33555.00
06/03/2015 09:30,1,1.692,ACTIVE,214.2,345.18,60.03,1433338203,"040051121000068","174011321042388",24.06,22,0.252,320.59,442.26,40.5,41.5,0.295,8496.1000000001,8506.1000000001,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338219,33556.00
06/03/2015 09:30,2,1.773,ACTIVE,212.16,351.97,60.002,1433338203,"201051344000458","174011321042388",29.22,23.80,0,333.93,384.13,52.5,48.8,0.451,126995.5,126995.5,919,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338220,33557.00
06/03/2015 09:30,2,1.752,ACTIVE,212.83,347.76,59.965,1433338203,"274151322000087","174011321042388",28.07,31.00,0,334.54,375.71,49.8,46.2,0.327,388223.0,388223.0,1832,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338221,33558.00
06/03/2015 09:30,2,1.779,ACTIVE,212.38,357.68,59.986,1433338203,"274151322000052","174011321042388",29.08,25.50,0,333.93,377.52,52.4,48.6,0.358,414871.9,414871.9,2231,0,0,0,L,1151911521,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338222,33559.00
06/03/2015 09:30,2,1.764,ACTIVE,212.16,351.37,59.996,1433338203,"201051344001145","174011321042388",29.36,22.00,0,333.63,384.43,52.5,48.7,0.424,132075.2,132075.2,919,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338223,33560.00
06/03/2015 09:30,2,1.750,ACTIVE,211.93,351.97,59.996,1433338203,"201051344000685","174011321042388",29.24,23.30,0,331.23,381.42,51.9,48.1,0.446,131404.6,131404.6,921,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338224,33561.00
06/03/2015 09:30,2,1.744,ACTIVE,211.93,354.37,59.981,1433338203,"274151322000088","174011321042388",28.61,25.00,0,334.54,376.31,50.5,46.8,0.340,397080.1,397080.1,1839,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338225,33562.00
06/03/2015 09:30,2,1.746,ACTIVE,212.16,351.97,59.986,1433338203,"201051344000438","174011321042388",29.80,23.00,0,333.93,382.63,52.7,48.9,0.429,131426.7,131426.7,920,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338225,33563.00
06/03/2015 09:30,2,1.760,ACTIVE,211.93,351.37,59.986,1433338203,"201051344001135","174011321042388",29.44,23.00,0,330.63,381.73,52.5,48.7,0.424,122867.2,122867.2,919,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338226,33564.00
06/03/2015 09:30,2,1.766,ACTIVE,212.16,352.57,59.996,1433338203,"201051344000417","174011321042388",29.18,24.00,0,333.03,383.53,52.2,48.5,0.433,127494.1,127494.1,917,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338227,33565.00
06/03/2015 09:30,2,1.799,ACTIVE,211.48,351.07,59.981,1433338203,"201051344000594","174011321042388",29.12,23.50,0,329.73,381.42,53.0,49.3,0.433,127005.9,127005.9,920,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338228,33566.00
06/03/2015 09:30,2,1.750,ACTIVE,213.51,353.77,59.986,1433338203,"274151322000083","174011321042388",29.00,26.50,0,334.24,376.01,51.4,47.6,0.354,411249.9,411249.9,2236,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338229,33567.00
06/03/2015 09:30,2,1.812,ACTIVE,212.38,352.57,60.007,1433338203,"201051344000585","174011321042388",28.84,23.50,0,334.24,384.73,53.0,49.2,0.429,125891.8,125891.8,918,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338230,33568.00
06/03/2015 09:30,2,1.762,ACTIVE,211.70,356.78,59.975,1433338203,"274151322000054","174011321042388",28.88,27.00,0,334.24,376.62,51.5,47.8,0.340,406710.7,406710.7,1833,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338231,33569.00
06/03/2015 09:30,2,1.781,ACTIVE,212.16,352.27,59.996,1433338203,"201051344001203","174011321042388",29.26,22.50,0,333.93,385.03,52.8,49.0,0.446,127336.4,127336.4,921,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338232,33570.00
06/03/2015 09:30,2,1.732,ACTIVE,211.70,351.37,60.002,1433338203,"201051344000646","174011321042388",29.58,23.00,0,329.13,381.42,51.9,48.2,0.442,125031.5,125031.5,916,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338233,33571.00
06/03/2015 09:30,2,1.168,ACTIVE,212.61,429.22,59.991,1433338203,"274151322000068","174011321042388",39.56,27.30,0,394.05,453.26,46.9,43.4,0.305,317447.1,317447.1,1864,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338234,33572.00
06/03/2015 09:30,2,1.838,ACTIVE,213.29,355.88,59.991,1433338203,"274151322000076","174011321042388",29.86,25.30,0,335.74,379.62,55.6,51.7,0.384,433104.7,433104.7,2230,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338235,33573.00
06/03/2015 09:30,1,1.047,ACTIVE,214.4,364.48,60.03,1433338203,"033051125000132","174011321042388",35.03,22,0.225,316.12,439.54,36.4,27.0,0.185,6035.8000000115,6044.4000000353,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338236,33574.00
06/03/2015 09:30,1,1.240,ACTIVE,213.9,369.27,60.03,1433338203,"033051125000150","174011321042388",39.63,22,0.326,303.80,450.06,48.9,52.4,0.323,7910.4999999999,7922.199999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338237,33575.00
06/03/2015 09:30,2,1.783,ACTIVE,211.70,351.07,60.002,1433338203,"201051344000890","174011321042388",29.44,24.00,0,330.63,382.03,53.2,49.4,0.438,128908.9,128908.9,919,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338238,33576.00
06/03/2015 09:30,2,1.738,ACTIVE,212.16,351.67,59.975,1433338203,"201051344000900","174011321042388",29.28,22.50,0,333.03,384.73,51.6,47.8,0.433,129363.4,129363.4,918,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338239,33577.00
06/03/2015 09:30,2,1.762,ACTIVE,212.61,354.07,59.991,1433338203,"201051344000633","174011321042388",29.16,23.00,0,331.83,385.03,52.0,48.3,0.433,119064.5,119064.5,923,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338240,33578.00
06/03/2015 09:30,1,1.589,ACTIVE,214.2,337.90,60.07,1433338203,"040051121000185","174011321042388",25.84,22,0.259,318.49,440.25,40.8,41.3,0.308,7777.7999999991,7787.5999999991,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338241,33579.00
06/03/2015 09:30,2,1.770,ACTIVE,212.16,351.67,60.018,1433338203,"201051344000983","174011321042388",29.32,23.50,0,334.84,384.73,52.6,48.8,0.446,126112.4,126112.4,920,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338242,33580.00
06/03/2015 09:30,2,1.764,ACTIVE,212.38,352.57,59.986,1433338203,"201051344000917","174011321042388",29.24,23.50,0,333.03,385.03,52.3,48.5,0.433,129525.2,129525.2,920,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338243,33581.00
06/03/2015 09:30,1,1.694,ACTIVE,213.4,326.34,60.03,1433338203,"040051121000116","174011321042388",26.05,22,0.276,302.70,447.44,43.9,35.3,0.335,7085.1000000238,7095.6000000238,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338245,33582.00
06/03/2015 09:30,1,1.032,ACTIVE,213.9,330.03,60.03,1433338203,"033051125000135","174011321042388",34.97,23,0.222,316.96,441.10,35.9,34.1,0.257,6001.9000000351,6010.9999999993,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338246,33583.00
06/03/2015 09:30,2,1.746,ACTIVE,212.38,352.57,60.002,1433338203,"201051344000648","174011321042388",29.32,22.00,0,335.44,385.03,51.9,48.1,0.429,125659.8,125659.8,919,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338247,33584.00
06/03/2015 09:30,2,1.768,ACTIVE,212.16,351.97,59.996,1433338203,"201051344001093","174011321042388",29.64,23.00,0,334.24,385.03,53.2,49.4,0.433,127558.5,127558.5,921,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338248,33585.00
06/03/2015 09:30,2,1.775,ACTIVE,212.61,352.27,59.991,1433338203,"201051344000645","174011321042388",28.94,23.00,0,333.93,385.33,52.1,48.3,0.429,126014.2,126014.2,918,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338249,33586.00
06/03/2015 09:30,2,1.762,ACTIVE,211.93,355.28,59.996,1433338203,"274151322000085","174011321042388",29.06,25.00,0,335.14,376.31,51.8,48.1,0.340,408694.1,408694.1,2228,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338250,33587.00
06/03/2015 09:30,2,1.777,ACTIVE,212.38,351.67,60.002,1433338203,"201051344000651","174011321042388",29.06,22.30,0,333.33,384.13,52.4,48.6,0.433,125386.5,125386.5,918,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338250,33588.00
06/03/2015 09:30,2,1.766,ACTIVE,212.38,351.07,59.996,1433338203,"201051344000867","174011321042388",29.26,23.50,0,330.63,381.73,52.3,48.6,0.429,117698.8,117698.8,920,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338251,33589.00
06/03/2015 09:30,1,1.711,ACTIVE,213.8,347.57,60.03,1433338203,"040051121000095","174011321042388",23.70,22,0.251,316.81,435.89,40.3,40.1,0.234,9624.7,9634.3,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338253,33590.00
06/03/2015 09:30,2,1.752,ACTIVE,212.16,350.77,59.991,1433338203,"201051344001230","174011321042388",29.46,24.00,0,328.82,381.42,52.4,48.6,0.429,128800.7,128800.7,919,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338253,33591.00
06/03/2015 09:30,2,1.742,ACTIVE,212.83,353.47,60.018,1433338203,"201051344000576","174011321042388",29.30,22.50,0,335.14,386.23,51.8,48.0,0.424,125472.2,125472.2,919,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338254,33592.00
06/03/2015 09:30,2,1.805,ACTIVE,212.38,352.87,59.991,1433338203,"201051344000579","174011321042388",29.10,23.80,0,334.24,385.93,53.2,49.4,0.442,131151.4,131151.4,922,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433338255,33593.00
06/03/2015 09:45,2,2.525,ACTIVE,212.16,357.38,59.986,1433339103,"201051344000955","174011321042388",29.12,23.80,0,332.43,394.95,74.5,70.0,0.632,130694.7,130694.7,921,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339105,33594.00
06/03/2015 09:45,1,2.557,ACTIVE,214.2,360.42,60.03,1433339103,"040051121000195","174011321042388",21.19,23,0.280,302.06,449.99,53.9,48.6,0.197,9522.0999999996,9533.7999999996,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339106,33595.00
06/03/2015 09:45,2,2.646,ACTIVE,212.16,354.97,59.986,1433339103,"274151322000095","174011321042388",29.30,28.30,0,329.13,385.93,78.5,73.8,0.301,427588.8,427588.8,1839,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339107,33596.00
06/03/2015 09:45,2,2.486,ACTIVE,212.16,359.18,59.991,1433339103,"201051344000868","174011321042388",29.06,23.30,0,333.03,395.85,73.2,68.7,0.597,117036.2,117036.2,921,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339108,33597.00
06/03/2015 09:45,2,2.465,ACTIVE,213.51,359.18,60.012,1433339103,"201051344000853","174011321042388",29.24,24.30,0,333.33,398.56,73.0,68.6,0.636,123285.4,123285.4,919,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339108,33598.00
06/03/2015 09:45,2,2.400,ACTIVE,212.83,357.98,59.986,1433339103,"201051344000582","174011321042388",29.54,23.50,0,333.63,397.66,71.9,67.5,0.588,124043.4,124043.4,918,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339109,33599.00
06/03/2015 09:45,1,2.516,ACTIVE,214.3,402.87,60.03,1433339103,"040051121000097","174011321042388",21.42,24,0.259,300.85,449.97,53.6,47.9,0.168,7202.6000000243,7214.1999999885,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339111,33600.00
06/03/2015 09:45,2,2.436,ACTIVE,212.83,359.78,60.007,1433339103,"201051344000469","174011321042388",29.40,23.30,0,333.33,399.16,72.6,68.1,0.623,118430.2,118430.2,920,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339111,33601.00
06/03/2015 09:45,2,2.438,ACTIVE,213.06,360.69,60.018,1433339103,"201051344000988","174011321042388",29.26,24.30,0,333.33,399.16,72.2,67.8,0.592,118324.2,118324.2,920,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339112,33602.00
06/03/2015 09:45,2,2.438,ACTIVE,213.06,358.88,59.991,1433339103,"201051344001158","174011321042388",29.04,23.80,0,333.93,399.76,71.8,67.3,0.601,124620.3,124620.3,922,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339113,33603.00
06/03/2015 09:45,2,2.402,ACTIVE,212.61,358.88,59.981,1433339103,"201051344001025","174011321042388",29.66,23.80,0,333.63,396.75,72.1,67.6,0.583,127438.8,127438.8,921,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339114,33604.00
06/03/2015 09:45,1,1.816,ACTIVE,213.6,395.11,60.03,1433339103,"033051125000118","174011321042388",30.51,24,0.278,301.60,448.12,55.1,48.5,0.109,8006.4,8018.4,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339116,33605.00
06/03/2015 09:45,2,2.385,ACTIVE,212.83,358.28,59.981,1433339103,"201051344000569","174011321042388",29.32,24.80,0,334.54,398.56,70.8,66.4,0.588,131357.4,131357.4,920,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339117,33606.00
06/03/2015 09:45,2,1.611,ACTIVE,212.16,422.30,59.981,1433339103,"274151322000094","174011321042388",39.50,28.00,0,336.34,459.27,64.5,60.3,0.442,318573.1,318573.1,2255,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339117,33607.00
06/03/2015 09:45,1,2.373,ACTIVE,213.9,345.47,60.03,1433339103,"040051121000068","174011321042388",23.72,23,0.308,303.87,447.48,56.0,59.1,0.268,8506.1000000001,8517.1000000001,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339119,33608.00
06/03/2015 09:45,2,2.396,ACTIVE,212.83,357.68,59.981,1433339103,"201051344000458","174011321042388",28.96,24.50,0,334.84,397.66,70.3,66.0,0.601,127010.0,127010.0,920,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339120,33609.00
06/03/2015 09:45,2,2.389,ACTIVE,212.16,362.19,59.981,1433339103,"274151322000087","174011321042388",28.19,32.60,0,335.14,384.13,68.2,63.9,0.460,388236.9,388236.9,1833,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339121,33610.00
06/03/2015 09:45,2,2.438,ACTIVE,212.16,359.48,59.986,1433339103,"274151322000052","174011321042388",29.02,27.00,0,328.82,385.03,71.6,67.2,0.499,414886.6,414886.6,2232,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339121,33611.00
06/03/2015 09:45,2,2.350,ACTIVE,212.38,357.98,59.991,1433339103,"201051344001145","174011321042388",29.44,23.00,0,334.24,397.05,70.2,65.8,0.597,132089.7,132089.7,920,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339123,33612.00
06/03/2015 09:45,2,2.352,ACTIVE,212.38,358.88,59.991,1433339103,"201051344000685","174011321042388",29.22,24.30,0,331.83,395.55,69.6,65.3,0.619,131419.0,131419.0,922,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339123,33613.00
06/03/2015 09:45,2,2.361,ACTIVE,211.93,350.47,59.965,1433339103,"274151322000088","174011321042388",28.92,26.30,0,335.44,385.93,69.2,64.8,0.460,397094.3,397094.3,1840,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339124,33614.00
06/03/2015 09:45,2,2.361,ACTIVE,212.61,358.28,59.991,1433339103,"201051344000438","174011321042388",29.42,24.00,0,333.63,395.85,70.4,66.0,0.588,131441.3,131441.3,921,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339125,33615.00
06/03/2015 09:45,2,2.359,ACTIVE,212.38,358.28,59.991,1433339103,"201051344001135","174011321042388",29.26,23.80,0,333.63,395.55,69.9,65.6,0.566,122881.7,122881.7,920,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339126,33616.00
06/03/2015 09:45,2,2.375,ACTIVE,212.61,357.38,59.975,1433339103,"201051344000417","174011321042388",28.75,24.80,0,333.33,396.45,69.1,64.8,0.588,127508.6,127508.6,918,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339127,33617.00
06/03/2015 09:45,2,2.395,ACTIVE,211.93,357.68,59.991,1433339103,"201051344000594","174011321042388",29.08,24.30,0,328.82,395.85,70.6,66.2,0.592,127020.6,127020.6,921,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339128,33618.00
06/03/2015 09:45,2,2.373,ACTIVE,212.61,348.96,59.986,1433339103,"274151322000083","174011321042388",29.02,27.80,0,334.54,384.73,69.8,65.4,0.477,411264.4,411264.4,2237,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339129,33619.00
06/03/2015 09:45,2,2.336,ACTIVE,213.06,360.38,59.991,1433339103,"201051344000585","174011321042388",29.60,24.30,0,334.54,397.66,70.1,65.7,0.575,125906.5,125906.5,919,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339130,33620.00
06/03/2015 09:45,2,2.379,ACTIVE,213.06,363.39,59.975,1433339103,"274151322000054","174011321042388",28.94,28.30,0,334.54,387.14,69.7,65.4,0.482,406725.2,406725.2,1834,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339131,33621.00
06/03/2015 09:45,2,2.381,ACTIVE,212.61,356.48,60.007,1433339103,"201051344001203","174011321042388",29.22,23.80,0,317.70,398.26,70.4,66.1,0.592,127351.2,127351.2,922,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339132,33622.00
06/03/2015 09:45,2,2.336,ACTIVE,211.93,357.08,60.023,1433339103,"201051344000646","174011321042388",29.22,23.80,0,329.43,395.85,69.1,64.8,0.583,125046.0,125046.0,917,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339132,33623.00
06/03/2015 09:45,2,1.551,ACTIVE,212.83,432.82,59.970,1433339103,"274151322000068","174011321042388",39.78,28.30,0,337.54,466.19,62.9,58.8,0.438,317460.2,317460.2,1865,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339133,33624.00
06/03/2015 09:45,2,2.518,ACTIVE,213.51,363.99,59.991,1433339103,"274151322000076","174011321042388",29.56,28.00,0,328.52,385.93,75.4,70.9,0.504,433120.4,433120.4,2231,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339134,33625.00
06/03/2015 09:45,1,1.474,ACTIVE,214.4,413.40,60.00,1433339103,"033051125000132","174011321042388",35.20,23,0.302,303.97,448.41,51.6,39.6,0.173,6044.4000000353,6054.1000000234,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339136,33626.00
06/03/2015 09:45,1,1.766,ACTIVE,213.9,392.18,60.03,1433339103,"033051125000150","174011321042388",30.54,23,0.319,302.46,450.98,53.6,43.9,0.234,7922.199999988,7934.3000000118,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339137,33627.00
06/03/2015 09:45,2,2.396,ACTIVE,212.16,356.78,59.986,1433339103,"201051344000890","174011321042388",28.92,25.00,0,330.93,395.25,70.2,65.9,0.579,128923.7,128923.7,920,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339138,33628.00
06/03/2015 09:45,2,2.324,ACTIVE,212.61,360.08,59.981,1433339103,"201051344000900","174011321042388",29.30,23.50,0,333.93,397.05,69.0,64.7,0.575,129377.9,129377.9,919,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339139,33629.00
06/03/2015 09:45,2,2.350,ACTIVE,212.83,358.88,59.986,1433339103,"201051344000633","174011321042388",29.20,23.50,0,332.13,398.86,69.5,65.2,0.583,119079.1,119079.1,924,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339140,33630.00
06/03/2015 09:45,1,1.912,ACTIVE,214.5,395.50,60.03,1433339103,"040051121000185","174011321042388",27.85,23,0.307,302.96,449.55,52.9,47.3,0.238,7787.5999999991,7798.5999999991,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339141,33631.00
06/03/2015 09:45,2,2.365,ACTIVE,212.61,360.38,59.970,1433339103,"201051344000983","174011321042388",29.26,24.30,0,333.33,398.86,70.1,65.8,0.601,126127.1,126127.1,921,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339143,33632.00
06/03/2015 09:45,2,2.354,ACTIVE,212.61,358.28,59.975,1433339103,"201051344000917","174011321042388",29.18,24.50,0,333.03,396.45,69.6,65.2,0.597,129539.8,129539.8,921,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339143,33633.00
06/03/2015 09:45,1,2.362,ACTIVE,213.9,375.43,60.00,1433339103,"040051121000116","174011321042388",24.86,22,0.315,299.87,450.82,58.4,66.4,0.180,7095.6000000238,7107.5,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339145,33634.00
06/03/2015 09:45,1,1.473,ACTIVE,214.2,365.53,60.03,1433339103,"033051125000135","174011321042388",32.89,24,0.287,304.58,445.23,48.2,49.0,0.270,6010.9999999993,6020.6000000231,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339146,33635.00
06/03/2015 09:45,2,2.357,ACTIVE,212.83,358.28,59.981,1433339103,"201051344000648","174011321042388",29.00,22.80,0,334.24,400.36,69.3,64.9,0.579,125674.3,125674.3,920,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339147,33636.00
06/03/2015 09:45,2,2.398,ACTIVE,212.61,358.28,59.970,1433339103,"201051344001093","174011321042388",29.26,24.00,0,319.81,398.26,71.1,66.7,0.570,127573.4,127573.4,922,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339148,33637.00
06/03/2015 09:45,2,2.389,ACTIVE,213.06,360.38,60.012,1433339103,"201051344000645","174011321042388",28.94,23.80,0,334.54,398.26,70.0,65.7,0.566,126028.8,126028.8,919,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339149,33638.00
06/03/2015 09:45,2,2.398,ACTIVE,212.83,350.47,59.949,1433339103,"274151322000085","174011321042388",29.08,26.30,0,335.74,385.63,70.6,66.2,0.491,408708.8,408708.8,2229,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339150,33639.00
06/03/2015 09:45,2,2.375,ACTIVE,212.61,359.78,59.986,1433339103,"201051344000651","174011321042388",29.16,23.30,0,334.84,397.35,70.1,65.8,0.579,125401.2,125401.2,919,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339151,33640.00
