ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 09:45,2,2.383,ACTIVE,212.61,357.98,59.975,1433339103,"201051344000867","174011321042388",29.10,24.30,0,333.03,394.95,70.3,65.9,0.575,117713.5,117713.5,921,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339152,33641.00
06/03/2015 09:45,1,2.308,ACTIVE,213.6,406.54,60.00,1433339103,"040051121000095","174011321042388",23.94,23,0.333,300.28,446.33,54.9,57.8,0.162,9634.3,9645.1,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339153,33642.00
06/03/2015 09:45,2,2.375,ACTIVE,211.93,357.68,59.996,1433339103,"201051344001230","174011321042388",29.26,24.80,0,329.73,391.64,70.4,66.0,0.592,128815.4,128815.4,920,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339154,33643.00
06/03/2015 09:45,2,2.363,ACTIVE,213.06,360.38,59.975,1433339103,"201051344000576","174011321042388",29.26,23.30,0,334.54,398.56,70.1,65.7,0.566,125486.7,125486.7,920,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339155,33644.00
06/03/2015 09:45,2,2.422,ACTIVE,213.06,360.38,59.970,1433339103,"201051344000579","174011321042388",29.26,24.50,0,333.33,398.56,71.7,67.3,0.592,131166.3,131166.3,923,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433339156,33645.00
06/03/2015 10:00,2,1.027,ACTIVE,212.16,343.25,59.970,1433340004,"201051344000955","174011321042388",28.57,23.50,0,316.80,392.85,29.8,26.8,0.239,130706.3,130706.3,922,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340005,33646.00
06/03/2015 10:00,1,0.875,ACTIVE,214.6,433.22,60.00,1433340004,"040051121000195","174011321042388",24.76,24,0.139,305.05,447.76,21.5,11.7,0.002,9533.7999999996,9542.3999999996,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340006,33647.00
06/03/2015 10:00,2,1.004,ACTIVE,213.29,348.66,59.975,1433340004,"274151322000095","174011321042388",28.75,27.30,0,321.31,385.33,29.2,26.2,0.190,427600.8,427600.8,1840,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340007,33648.00
06/03/2015 10:00,2,1.006,ACTIVE,212.16,342.95,59.965,1433340004,"201051344000868","174011321042388",28.59,23.30,0,316.20,393.75,29.1,26.2,0.225,117047.7,117047.7,922,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340008,33649.00
06/03/2015 10:00,2,1.010,ACTIVE,213.06,344.15,59.996,1433340004,"201051344000853","174011321042388",28.49,24.00,0,319.21,397.05,29.2,26.2,0.230,123296.8,123296.8,920,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340009,33650.00
06/03/2015 10:00,2,0.994,ACTIVE,212.83,344.15,59.959,1433340004,"201051344000582","174011321042388",28.45,23.80,0,317.10,396.75,28.7,25.7,0.221,124054.7,124054.7,919,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340010,33651.00
06/03/2015 10:00,1,0.916,ACTIVE,214.3,390.74,60.03,1433340004,"040051121000097","174011321042388",25.42,24,0.166,304.44,448.92,23.1,18.8,0.024,7214.1999999885,7223.1999999885,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340011,33652.00
06/03/2015 10:00,2,1.002,ACTIVE,212.38,343.55,59.965,1433340004,"201051344000469","174011321042388",28.77,23.30,0,317.10,397.35,29.2,26.3,0.243,118441.7,118441.7,921,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340012,33653.00
06/03/2015 10:00,2,1.002,ACTIVE,212.38,344.15,59.965,1433340004,"201051344000988","174011321042388",28.19,24.00,0,318.30,397.05,28.6,25.7,0.234,118335.6,118335.6,921,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340013,33654.00
06/03/2015 10:00,2,0.984,ACTIVE,212.38,342.65,59.970,1433340004,"201051344001158","174011321042388",28.73,23.50,0,318.61,396.15,28.7,25.8,0.221,124631.6,124631.6,923,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340014,33655.00
06/03/2015 10:00,2,0.982,ACTIVE,212.16,341.15,59.970,1433340004,"201051344001025","174011321042388",29.24,23.80,0,317.10,394.65,29.1,26.2,0.217,127450.3,127450.3,922,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340015,33656.00
06/03/2015 10:00,1,0.676,ACTIVE,213.9,378.95,60.00,1433340004,"033051125000118","174011321042388",38.64,24,0.161,302.14,448.05,26.0,12.2,0.181,8018.4,8028.1,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340016,33657.00
06/03/2015 10:00,2,0.998,ACTIVE,212.38,343.25,59.965,1433340004,"201051344000569","174011321042388",28.67,24.50,0,317.40,395.25,29.0,26.0,0.234,131368.8,131368.8,921,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340017,33658.00
06/03/2015 10:00,2,0.641,ACTIVE,212.83,405.17,59.944,1433340004,"274151322000094","174011321042388",37.59,28.00,0,389.84,454.16,24.5,21.7,0.164,318583.0,318583.0,2256,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340018,33659.00
06/03/2015 10:00,1,0.913,ACTIVE,214.2,330.96,60.03,1433340004,"040051121000068","174011321042388",23.45,23,0.190,305.17,447.46,21.3,14.7,0.289,8517.1000000001,8525.4000000001,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340019,33660.00
06/03/2015 10:00,2,0.998,ACTIVE,212.16,342.05,59.954,1433340004,"201051344000458","174011321042388",28.59,24.30,0,318.61,395.85,28.9,26.0,0.230,127021.3,127021.3,921,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340020,33661.00
06/03/2015 10:00,2,0.947,ACTIVE,213.06,339.95,59.954,1433340004,"274151322000087","174011321042388",27.63,32.80,0,323.11,382.33,26.5,23.7,0.150,388247.6,388247.6,1834,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340021,33662.00
06/03/2015 10:00,2,0.980,ACTIVE,213.29,341.45,59.954,1433340004,"274151322000052","174011321042388",28.19,26.50,0,320.11,383.83,27.9,25.1,0.194,414897.9,414897.9,2233,0,0,0,L,1151911521,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340022,33663.00
06/03/2015 10:00,2,0.984,ACTIVE,212.38,342.65,59.959,1433340004,"201051344001145","174011321042388",28.75,23.00,0,317.40,394.35,28.7,25.8,0.217,132100.9,132100.9,921,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340023,33664.00
06/03/2015 10:00,2,0.961,ACTIVE,212.61,343.55,59.959,1433340004,"201051344000685","174011321042388",28.71,24.00,0,317.70,391.64,28.0,25.1,0.239,131430.1,131430.1,923,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340024,33665.00
06/03/2015 10:00,2,0.939,ACTIVE,213.29,341.75,59.959,1433340004,"274151322000088","174011321042388",27.87,25.80,0,320.11,382.93,26.6,23.7,0.164,397105.2,397105.2,1841,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340025,33666.00
06/03/2015 10:00,2,0.975,ACTIVE,212.38,342.95,59.965,1433340004,"201051344000438","174011321042388",29.36,23.80,0,317.70,394.05,29.0,26.0,0.230,131452.7,131452.7,922,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340026,33667.00
06/03/2015 10:00,2,1.004,ACTIVE,212.16,341.75,59.954,1433340004,"201051344001135","174011321042388",28.55,23.80,0,316.80,392.85,29.1,26.1,0.225,122893.0,122893.0,921,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340026,33668.00
06/03/2015 10:00,2,0.992,ACTIVE,212.61,343.55,59.965,1433340004,"201051344000417","174011321042388",28.88,24.80,0,318.61,393.15,29.1,26.1,0.234,127519.8,127519.8,919,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340027,33669.00
06/03/2015 10:00,2,1.000,ACTIVE,211.70,341.45,59.965,1433340004,"201051344000594","174011321042388",28.73,24.00,0,316.50,394.05,29.1,26.2,0.225,127032.0,127032.0,922,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340028,33670.00
06/03/2015 10:00,2,0.951,ACTIVE,213.51,342.05,59.959,1433340004,"274151322000083","174011321042388",28.15,27.50,0,319.81,382.63,27.1,24.2,0.190,411275.4,411275.4,2238,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340029,33671.00
06/03/2015 10:00,2,1.008,ACTIVE,212.61,343.25,59.970,1433340004,"201051344000585","174011321042388",28.80,24.00,0,317.70,396.15,29.4,26.5,0.230,125917.9,125917.9,920,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340030,33672.00
06/03/2015 10:00,2,0.953,ACTIVE,213.74,347.46,59.970,1433340004,"274151322000054","174011321042388",28.23,27.80,0,319.81,384.43,27.2,24.4,0.181,406736.2,406736.2,1835,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340031,33673.00
06/03/2015 10:00,2,0.998,ACTIVE,212.61,342.95,59.970,1433340004,"201051344001203","174011321042388",28.43,23.50,0,318.61,394.95,28.8,25.9,0.225,127362.5,127362.5,923,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340032,33674.00
06/03/2015 10:00,2,0.996,ACTIVE,211.93,342.95,59.959,1433340004,"201051344000646","174011321042388",28.31,23.50,0,316.50,392.55,28.6,25.7,0.230,125057.1,125057.1,918,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340033,33675.00
06/03/2015 10:00,2,0.641,ACTIVE,213.96,406.07,59.959,1433340004,"274151322000068","174011321042388",38.15,28.00,0,391.34,460.47,24.9,22.1,0.155,317470.1,317470.1,1866,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340034,33676.00
06/03/2015 10:00,2,1.010,ACTIVE,213.29,347.76,59.965,1433340004,"274151322000076","174011321042388",28.73,26.30,0,322.81,385.93,29.4,26.5,0.194,433132.4,433132.4,2232,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340035,33677.00
06/03/2015 10:00,1,0.561,ACTIVE,214.4,421.56,60.00,1433340004,"033051125000132","174011321042388",34.20,23,0.138,305.72,448.76,19.1,14.6,0.037,6054.1000000234,6061.9000000353,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340036,33678.00
06/03/2015 10:00,1,0.666,ACTIVE,214.2,400.90,60.03,1433340004,"033051125000150","174011321042388",38.85,23,0.195,303.51,450.76,25.7,15.1,0.028,7934.3000000118,7944.199999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340037,33679.00
06/03/2015 10:00,2,1.008,ACTIVE,212.16,341.75,59.996,1433340004,"201051344000890","174011321042388",28.65,24.80,0,317.40,392.25,29.3,26.3,0.230,128935.1,128935.1,921,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340039,33680.00
06/03/2015 10:00,2,0.928,ACTIVE,212.38,343.25,59.954,1433340004,"201051344000900","174011321042388",29.22,23.30,0,317.40,394.95,27.5,24.6,0.217,129388.8,129388.8,920,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340040,33681.00
06/03/2015 10:00,2,0.980,ACTIVE,212.83,344.15,59.928,1433340004,"201051344000633","174011321042388",28.55,23.50,0,317.40,396.15,28.4,25.5,0.230,119090.1,119090.1,925,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340040,33682.00
06/03/2015 10:00,1,0.849,ACTIVE,214.4,384.80,60.03,1433340004,"040051121000185","174011321042388",23.97,23,0.146,304.32,449.43,20.2,15.6,0.021,7798.5999999991,7806.4999999991,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340042,33683.00
06/03/2015 10:00,2,0.977,ACTIVE,212.61,343.25,59.959,1433340004,"201051344000983","174011321042388",29.16,24.00,0,317.40,396.15,28.9,25.9,0.225,126138.3,126138.3,922,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340043,33684.00
06/03/2015 10:00,2,0.953,ACTIVE,212.61,343.25,59.954,1433340004,"201051344000917","174011321042388",29.22,24.50,0,317.10,394.95,28.2,25.3,0.217,129550.9,129550.9,922,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340043,33685.00
06/03/2015 10:00,1,0.919,ACTIVE,213.8,367.55,60.00,1433340004,"040051121000116","174011321042388",25.31,22,0.189,299.06,448.06,23.1,18.9,0.048,7107.5,7116.3000000119,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340045,33686.00
06/03/2015 10:00,1,0.565,ACTIVE,214.2,405.41,60.03,1433340004,"033051125000135","174011321042388",34.20,24,0.155,311.55,443.82,19.2,13.7,0.008,6020.6000000231,6027.6999999873,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340046,33687.00
06/03/2015 10:00,2,0.963,ACTIVE,212.61,343.25,59.965,1433340004,"201051344000648","174011321042388",28.94,22.30,0,318.61,395.85,28.3,25.4,0.217,125685.2,125685.2,921,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340047,33688.00
06/03/2015 10:00,2,0.998,ACTIVE,212.38,342.95,59.965,1433340004,"201051344001093","174011321042388",28.67,24.00,0,317.70,395.85,29.0,26.1,0.212,127584.6,127584.6,923,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340048,33689.00
06/03/2015 10:00,2,0.961,ACTIVE,212.61,343.25,59.970,1433340004,"201051344000645","174011321042388",28.71,23.50,0,318.00,395.85,28.0,25.1,0.208,126039.8,126039.8,920,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340049,33690.00
06/03/2015 10:00,2,0.934,ACTIVE,213.74,348.06,59.970,1433340004,"274151322000085","174011321042388",28.55,26.00,0,322.51,383.53,27.1,24.2,0.177,408719.7,408719.7,2230,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340050,33691.00
06/03/2015 10:00,2,0.961,ACTIVE,212.38,342.95,59.965,1433340004,"201051344000651","174011321042388",28.78,23.30,0,318.61,395.25,28.1,25.1,0.221,125412.2,125412.2,920,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340051,33692.00
06/03/2015 10:00,2,0.986,ACTIVE,212.61,341.15,59.970,1433340004,"201051344000867","174011321042388",28.31,24.30,0,317.70,392.85,28.3,25.4,0.221,117724.4,117724.4,922,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340052,33693.00
06/03/2015 10:00,1,0.955,ACTIVE,214.2,331.85,60.00,1433340004,"040051121000095","174011321042388",22.74,23,0.168,301.66,445.96,21.6,22.5,0.240,9645.1,9652.9,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340053,33694.00
06/03/2015 10:00,2,0.959,ACTIVE,212.16,341.75,59.975,1433340004,"201051344001230","174011321042388",28.92,24.50,0,315.30,388.04,28.1,25.2,0.221,128826.3,128826.3,921,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340054,33695.00
06/03/2015 10:00,2,0.965,ACTIVE,212.83,343.55,59.970,1433340004,"201051344000576","174011321042388",28.55,23.00,0,318.61,395.85,27.9,25.0,0.212,125497.5,125497.5,921,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340055,33696.00
06/03/2015 10:00,2,0.996,ACTIVE,212.61,343.25,59.975,1433340004,"201051344000579","174011321042388",28.86,24.30,0,318.30,397.05,29.2,26.2,0.217,131177.5,131177.5,924,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340056,33697.00
06/03/2015 10:15,2,1.037,ACTIVE,211.03,341.15,59.965,1433340903,"201051344000955","174011321042388",29.16,23.30,0,329.13,356.48,30.7,27.7,0.243,130712.8,130712.8,923,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340904,33698.00
06/03/2015 10:15,1,0.935,ACTIVE,213.2,362.02,60.03,1433340903,"040051121000195","174011321042388",25.07,23,0.163,318.93,441.47,23.3,14.7,0.210,9542.3999999996,9546.7999999996,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340905,33699.00
06/03/2015 10:15,2,1.053,ACTIVE,212.38,343.25,59.949,1433340903,"274151322000095","174011321042388",29.06,26.80,0,333.33,355.88,31.0,28.0,0.212,427607.3,427607.3,1841,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340906,33700.00
06/03/2015 10:15,2,1.020,ACTIVE,211.25,342.05,59.970,1433340903,"201051344000868","174011321042388",29.20,22.80,0,328.52,357.68,30.2,27.2,0.230,117054.0,117054.0,923,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340907,33701.00
06/03/2015 10:15,2,1.021,ACTIVE,211.93,343.25,59.965,1433340903,"201051344000853","174011321042388",29.20,23.50,0,330.93,358.88,30.2,27.3,0.247,123303.2,123303.2,921,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340908,33702.00
06/03/2015 10:15,2,1.021,ACTIVE,211.93,343.55,59.965,1433340903,"201051344000582","174011321042388",28.77,23.50,0,330.03,357.68,29.8,26.8,0.234,124061.0,124061.0,920,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340909,33703.00
06/03/2015 10:15,1,0.966,ACTIVE,213.4,393.68,60.00,1433340903,"040051121000097","174011321042388",26.12,24,0.157,317.65,441.58,25.1,17.9,0.029,7223.1999999885,7228.0000000004,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340910,33704.00
06/03/2015 10:15,2,1.020,ACTIVE,211.70,343.85,59.954,1433340903,"201051344000469","174011321042388",29.20,22.80,0,329.43,357.68,30.2,27.2,0.247,118448.0,118448.0,922,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340911,33705.00
06/03/2015 10:15,2,1.016,ACTIVE,211.48,343.55,59.965,1433340903,"201051344000988","174011321042388",28.96,23.50,0,329.73,358.88,29.8,26.8,0.243,118341.9,118341.9,922,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340912,33706.00
06/03/2015 10:15,2,1.023,ACTIVE,211.48,342.35,59.965,1433340903,"201051344001158","174011321042388",28.77,23.00,0,330.33,357.38,29.9,26.9,0.239,124637.9,124637.9,924,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340913,33707.00
06/03/2015 10:15,2,1.021,ACTIVE,211.25,340.85,59.959,1433340903,"201051344001025","174011321042388",29.38,23.30,0,329.43,358.28,30.4,27.4,0.239,127456.7,127456.7,923,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340914,33708.00
06/03/2015 10:15,1,0.722,ACTIVE,213.2,385.21,60.03,1433340903,"033051125000118","174011321042388",38.69,23,0.165,318.26,437.78,27.8,25.2,0.223,8028.1,8033.6,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340915,33709.00
06/03/2015 10:15,2,1.025,ACTIVE,211.70,343.55,59.970,1433340903,"201051344000569","174011321042388",29.14,24.00,0,330.03,357.68,30.2,27.3,0.234,131375.1,131375.1,922,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340916,33710.00
06/03/2015 10:15,2,0.686,ACTIVE,212.16,406.67,59.970,1433340903,"274151322000094","174011321042388",37.89,27.80,0,332.73,434.33,26.6,23.7,0.177,318588.4,318588.4,2257,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340917,33711.00
06/03/2015 10:15,1,0.979,ACTIVE,213.4,378.02,60.00,1433340903,"040051121000068","174011321042388",23.42,23,0.134,319.38,440.45,22.8,26.5,0.034,8525.4000000001,8529.7000000001,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340918,33712.00
06/03/2015 10:15,2,1.020,ACTIVE,211.48,342.35,59.970,1433340903,"201051344000458","174011321042388",29.22,23.80,0,328.22,357.08,30.2,27.2,0.265,127027.7,127027.7,922,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340919,33713.00
06/03/2015 10:15,2,1.027,ACTIVE,212.38,345.06,59.959,1433340903,"274151322000087","174011321042388",27.71,32.80,0,332.73,355.28,28.8,25.9,0.186,388253.5,388253.5,1835,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340920,33714.00
06/03/2015 10:15,2,1.039,ACTIVE,212.61,342.35,59.938,1433340903,"274151322000052","174011321042388",28.73,26.00,0,331.53,356.48,30.2,27.3,0.208,414904.2,414904.2,2234,0,0,0,L,1151911521,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340921,33715.00
06/03/2015 10:15,2,1.014,ACTIVE,211.70,342.95,59.965,1433340903,"201051344001145","174011321042388",29.26,22.50,0,330.33,358.28,30.1,27.1,0.221,132107.3,132107.3,922,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340922,33716.00
06/03/2015 10:15,2,0.994,ACTIVE,211.93,343.25,59.970,1433340903,"201051344000685","174011321042388",29.02,23.80,0,329.73,357.68,29.2,26.3,0.243,131436.2,131436.2,924,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340923,33717.00
06/03/2015 10:15,2,0.992,ACTIVE,212.16,346.26,59.959,1433340903,"274151322000088","174011321042388",28.43,25.50,0,331.53,355.28,28.6,25.7,0.172,397111.1,397111.1,1842,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340924,33718.00
06/03/2015 10:15,2,1.012,ACTIVE,211.70,343.55,59.970,1433340903,"201051344000438","174011321042388",29.46,23.30,0,327.62,357.68,30.2,27.3,0.252,131459.1,131459.1,923,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340924,33719.00
06/03/2015 10:15,2,1.043,ACTIVE,211.48,341.45,59.970,1433340903,"201051344001135","174011321042388",28.84,23.30,0,329.73,357.38,30.5,27.5,0.234,122899.5,122899.5,922,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340925,33720.00
06/03/2015 10:15,2,1.025,ACTIVE,211.70,342.65,59.981,1433340903,"201051344000417","174011321042388",29.28,24.00,0,330.33,357.38,30.4,27.4,0.243,127526.2,127526.2,920,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340926,33721.00
06/03/2015 10:15,2,1.023,ACTIVE,211.25,342.35,59.981,1433340903,"201051344000594","174011321042388",29.40,23.80,0,328.82,357.08,30.5,27.5,0.243,127038.5,127038.5,923,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340927,33722.00
06/03/2015 10:15,2,1.018,ACTIVE,212.38,343.55,59.928,1433340903,"274151322000083","174011321042388",28.61,27.30,0,331.53,355.28,29.5,26.6,0.208,411281.5,411281.5,2239,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340928,33723.00
06/03/2015 10:15,2,1.041,ACTIVE,211.48,342.65,59.975,1433340903,"201051344000585","174011321042388",29.22,23.50,0,329.43,358.28,30.9,27.9,0.243,125924.4,125924.4,921,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340929,33724.00
06/03/2015 10:15,2,1.029,ACTIVE,212.16,343.85,59.970,1433340903,"274151322000054","174011321042388",28.29,27.30,0,331.83,355.58,29.5,26.5,0.199,406742.3,406742.3,1836,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340930,33725.00
06/03/2015 10:15,2,1.023,ACTIVE,211.48,340.85,59.986,1433340903,"201051344001203","174011321042388",28.92,23.00,0,330.03,358.58,30.0,27.0,0.243,127368.8,127368.8,924,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340931,33726.00
06/03/2015 10:15,2,1.014,ACTIVE,211.03,342.05,59.975,1433340903,"201051344000646","174011321042388",29.26,23.30,0,328.52,357.68,30.0,27.0,0.247,125063.5,125063.5,919,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340932,33727.00
06/03/2015 10:15,2,0.701,ACTIVE,213.51,407.27,59.959,1433340903,"274151322000068","174011321042388",38.39,27.80,0,333.03,431.62,27.1,24.3,0.168,317475.7,317475.7,1867,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340933,33728.00
06/03/2015 10:15,2,1.066,ACTIVE,213.51,348.66,59.975,1433340903,"274151322000076","174011321042388",29.14,25.80,0,334.24,356.78,31.5,28.5,0.221,433139.0,433139.0,2233,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340934,33729.00
06/03/2015 10:15,1,0.586,ACTIVE,213.7,337.31,60.03,1433340903,"033051125000132","174011321042388",35.39,23,0.155,317.28,439.99,20.6,16.2,0.253,6061.9000000353,6065.6000000234,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340935,33730.00
06/03/2015 10:15,1,0.718,ACTIVE,212.9,427.24,60.03,1433340903,"033051125000150","174011321042388",39.22,23,0.184,319.43,443.21,28.0,26.9,0.016,7944.199999988,7949.699999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340937,33731.00
06/03/2015 10:15,2,1.037,ACTIVE,211.25,341.15,59.970,1433340903,"201051344000890","174011321042388",29.26,24.30,0,327.92,357.38,30.8,27.8,0.217,128941.6,128941.6,922,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340937,33732.00
06/03/2015 10:15,2,0.955,ACTIVE,211.48,342.35,59.928,1433340903,"201051344000900","174011321042388",29.70,22.80,0,329.43,356.78,28.8,25.9,0.221,129394.9,129394.9,921,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340938,33733.00
06/03/2015 10:15,2,1.008,ACTIVE,211.70,343.25,59.970,1433340903,"201051344000633","174011321042388",29.18,23.00,0,329.73,357.98,29.8,26.9,0.234,119096.4,119096.4,926,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340939,33734.00
06/03/2015 10:15,1,0.910,ACTIVE,213.5,337.76,60.03,1433340903,"040051121000185","174011321042388",24.80,23,0.180,317.93,440.24,22.4,23.4,0.245,7806.4999999991,7810.5999999991,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340940,33735.00
06/03/2015 10:15,2,1.008,ACTIVE,211.70,342.05,59.970,1433340903,"201051344000983","174011321042388",29.58,23.50,0,330.03,357.68,30.2,27.2,0.225,126144.7,126144.7,923,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340942,33736.00
06/03/2015 10:15,2,1.006,ACTIVE,211.70,342.95,59.970,1433340903,"201051344000917","174011321042388",29.20,24.30,0,329.43,357.38,29.8,26.8,0.247,129557.2,129557.2,923,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340943,33737.00
06/03/2015 10:15,1,0.970,ACTIVE,213.2,347.89,60.03,1433340903,"040051121000116","174011321042388",26.25,22,0.163,313.09,440.09,25.3,19.5,0.227,7116.3000000119,7120.9000000357,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340944,33738.00
06/03/2015 10:15,1,0.605,ACTIVE,213.8,355.38,60.03,1433340903,"033051125000135","174011321042388",35.03,23,0.190,321.10,442.13,21.1,17.0,0.138,6027.6999999873,6031.6999999873,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340945,33739.00
06/03/2015 10:15,2,1.012,ACTIVE,211.70,341.75,59.970,1433340903,"201051344000648","174011321042388",29.12,22.00,0,330.63,357.98,29.9,26.9,0.239,125691.6,125691.6,922,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340946,33740.00
06/03/2015 10:15,2,1.025,ACTIVE,211.48,342.65,59.938,1433340903,"201051344001093","174011321042388",29.18,23.50,0,328.52,357.38,30.3,27.3,0.234,127591.0,127591.0,924,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340947,33741.00
06/03/2015 10:15,2,1.006,ACTIVE,211.93,343.25,59.981,1433340903,"201051344000645","174011321042388",29.02,23.00,0,330.33,357.68,29.6,26.6,0.225,126046.0,126046.0,921,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340948,33742.00
06/03/2015 10:15,2,1.012,ACTIVE,211.93,342.05,59.965,1433340903,"274151322000085","174011321042388",28.75,25.50,0,332.43,355.58,29.6,26.6,0.190,408725.9,408725.9,2231,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340949,33743.00
06/03/2015 10:15,2,1.016,ACTIVE,211.70,341.75,59.965,1433340903,"201051344000651","174011321042388",28.84,23.00,0,329.43,357.38,29.7,26.7,0.234,125418.5,125418.5,921,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340950,33744.00
06/03/2015 10:15,2,1.014,ACTIVE,211.70,341.75,59.975,1433340903,"201051344000867","174011321042388",29.22,23.80,0,330.03,356.78,30.1,27.1,0.225,117730.8,117730.8,923,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340951,33745.00
06/03/2015 10:15,1,1.011,ACTIVE,213.0,380.55,60.00,1433340903,"040051121000095","174011321042388",23.23,23,0.176,313.69,438.56,23.3,14.8,0.037,9652.9,9657.1,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340952,33746.00
06/03/2015 10:15,2,1.016,ACTIVE,211.25,342.65,59.970,1433340903,"201051344001230","174011321042388",28.98,24.00,0,327.92,356.18,29.9,26.9,0.239,128832.7,128832.7,922,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340953,33747.00
06/03/2015 10:15,2,1.000,ACTIVE,211.70,343.55,59.970,1433340903,"201051344000576","174011321042388",29.12,22.80,0,330.03,357.98,29.6,26.6,0.225,125503.8,125503.8,922,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340954,33748.00
06/03/2015 10:15,2,1.031,ACTIVE,211.70,342.95,59.954,1433340903,"201051344000579","174011321042388",29.44,23.80,0,330.33,357.98,30.8,27.8,0.252,131184.0,131184.0,925,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433340955,33749.00
06/03/2015 10:30,2,1.203,ACTIVE,211.25,342.95,59.965,1433341803,"201051344000955","174011321042388",28.86,22.80,0,325.82,359.18,35.2,32.0,0.301,130720.2,130720.2,924,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341804,33750.00
06/03/2015 10:30,1,1.072,ACTIVE,213.2,395.98,60.00,1433341803,"040051121000195","174011321042388",25.18,22,0.173,320.32,440.22,26.8,20.7,0.040,9546.7999999996,9551.9999999996,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341806,33751.00
06/03/2015 10:30,2,1.217,ACTIVE,212.38,347.16,59.970,1433341803,"274151322000095","174011321042388",29.10,26.50,0,332.13,357.68,35.9,32.7,0.243,427614.8,427614.8,1842,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341807,33752.00
06/03/2015 10:30,2,1.182,ACTIVE,211.70,343.85,59.970,1433341803,"201051344000868","174011321042388",29.04,22.30,0,327.62,360.08,34.8,31.7,0.256,117061.3,117061.3,924,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341808,33753.00
06/03/2015 10:30,2,1.168,ACTIVE,212.38,345.06,59.959,1433341803,"201051344000853","174011321042388",29.38,22.80,0,330.33,361.89,34.8,31.7,0.278,123310.5,123310.5,922,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341809,33754.00
06/03/2015 10:30,2,1.166,ACTIVE,212.38,345.06,59.975,1433341803,"201051344000582","174011321042388",29.02,23.00,0,329.13,360.38,34.3,31.2,0.278,124068.1,124068.1,921,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341810,33755.00
06/03/2015 10:30,1,1.090,ACTIVE,214.1,346.21,60.00,1433341803,"040051121000097","174011321042388",26.43,23,0.255,318.94,440.15,28.6,19.5,0.244,7228.0000000004,7233.5000000004,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341811,33756.00
06/03/2015 10:30,2,1.188,ACTIVE,211.93,344.76,59.970,1433341803,"201051344000469","174011321042388",28.94,22.00,0,328.52,359.78,34.9,31.7,0.292,118455.3,118455.3,923,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341812,33757.00
06/03/2015 10:30,2,1.170,ACTIVE,211.70,345.66,59.965,1433341803,"201051344000988","174011321042388",29.04,23.00,0,325.52,361.59,34.5,31.3,0.278,118349.1,118349.1,923,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341813,33758.00
06/03/2015 10:30,2,1.178,ACTIVE,211.93,345.06,59.965,1433341803,"201051344001158","174011321042388",28.86,22.50,0,328.22,360.08,34.5,31.4,0.287,124645.1,124645.1,925,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341814,33759.00
06/03/2015 10:30,2,1.180,ACTIVE,211.93,342.35,59.959,1433341803,"201051344001025","174011321042388",29.26,22.80,0,329.73,360.69,35.0,31.8,0.274,127464.0,127464.0,924,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341815,33760.00
06/03/2015 10:30,1,0.815,ACTIVE,213.3,426.90,60.00,1433341803,"033051125000118","174011321042388",39.28,23,0.240,316.93,443.26,31.8,23.1,0.016,8033.6,8040,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341816,33761.00
06/03/2015 10:30,2,1.170,ACTIVE,212.16,344.76,59.975,1433341803,"201051344000569","174011321042388",29.32,23.50,0,329.43,360.69,34.8,31.6,0.283,131382.4,131382.4,923,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341817,33762.00
06/03/2015 10:30,2,0.760,ACTIVE,213.29,419.60,59.954,1433341803,"274151322000094","174011321042388",39.26,27.80,0,332.13,434.63,30.1,27.1,0.203,318594.7,318594.7,2258,0,0,0,L,1151911521,0,121.33,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341818,33763.00
06/03/2015 10:30,1,1.123,ACTIVE,214.0,419.38,60.00,1433341803,"040051121000068","174011321042388",23.42,22,0.154,319.37,440.62,26.1,12.2,0.015,8529.7000000001,8534.7000000001,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341819,33764.00
06/03/2015 10:30,2,1.176,ACTIVE,211.70,343.25,59.965,1433341803,"201051344000458","174011321042388",29.02,23.00,0,327.02,360.38,34.6,31.5,0.287,127034.9,127034.9,923,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341820,33765.00
06/03/2015 10:30,2,1.150,ACTIVE,213.06,343.55,59.965,1433341803,"274151322000087","174011321042388",28.31,32.60,0,332.73,357.08,33.0,29.9,0.221,388260.5,388260.5,1836,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341821,33766.00
06/03/2015 10:30,2,1.182,ACTIVE,212.16,347.76,59.944,1433341803,"274151322000052","174011321042388",28.78,25.80,0,330.63,357.68,34.5,31.3,0.225,414911.5,414911.5,2235,0,0,0,L,1151911521,0,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341822,33767.00
06/03/2015 10:30,2,1.166,ACTIVE,212.16,344.45,59.959,1433341803,"201051344001145","174011321042388",29.24,22.30,0,329.13,361.59,34.6,31.4,0.274,132114.5,132114.5,923,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341823,33768.00
06/03/2015 10:30,2,1.137,ACTIVE,212.16,344.76,59.954,1433341803,"201051344000685","174011321042388",29.38,23.00,0,328.22,359.78,33.9,30.7,0.287,131443.3,131443.3,925,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341823,33769.00
06/03/2015 10:30,2,1.125,ACTIVE,212.83,349.86,59.954,1433341803,"274151322000088","174011321042388",28.69,25.00,0,333.33,357.08,32.7,29.6,0.217,397118.0,397118.0,1843,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341824,33770.00
06/03/2015 10:30,2,1.162,ACTIVE,212.16,344.76,59.944,1433341803,"201051344000438","174011321042388",29.56,22.80,0,328.22,360.69,34.8,31.7,0.283,131466.4,131466.4,924,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341825,33771.00
06/03/2015 10:30,2,1.182,ACTIVE,211.70,342.65,59.986,1433341803,"201051344001135","174011321042388",29.08,22.80,0,328.82,359.48,34.9,31.7,0.278,122906.8,122906.8,923,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341826,33772.00
06/03/2015 10:30,2,1.186,ACTIVE,212.38,345.36,59.922,1433341803,"201051344000417","174011321042388",29.00,23.50,0,328.82,360.08,34.9,31.7,0.278,127533.6,127533.6,921,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341827,33773.00
06/03/2015 10:30,2,1.188,ACTIVE,211.70,344.45,59.944,1433341803,"201051344000594","174011321042388",29.00,23.00,0,328.22,359.78,34.9,31.8,0.283,127045.9,127045.9,924,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341828,33774.00
06/03/2015 10:30,2,1.150,ACTIVE,212.61,348.06,59.949,1433341803,"274151322000083","174011321042388",28.92,26.80,0,332.73,357.08,33.8,30.7,0.239,411288.6,411288.6,2240,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341829,33775.00
06/03/2015 10:30,2,1.178,ACTIVE,212.16,344.45,59.954,1433341803,"201051344000585","174011321042388",29.46,22.80,0,329.43,360.38,35.1,32.0,0.270,125931.9,125931.9,922,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341830,33776.00
06/03/2015 10:30,2,1.148,ACTIVE,213.51,350.17,59.959,1433341803,"274151322000054","174011321042388",28.94,27.00,0,333.03,357.98,33.6,30.6,0.225,406749.5,406749.5,1837,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341831,33777.00
06/03/2015 10:30,2,1.182,ACTIVE,211.93,343.25,59.949,1433341803,"201051344001203","174011321042388",28.84,22.80,0,328.82,361.59,34.5,31.4,0.274,127376.1,127376.1,925,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341832,33778.00
06/03/2015 10:30,2,1.160,ACTIVE,211.48,343.25,59.949,1433341803,"201051344000646","174011321042388",29.20,22.80,0,327.92,359.78,34.3,31.2,0.278,125070.8,125070.8,920,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341833,33779.00
06/03/2015 10:30,2,0.775,ACTIVE,213.29,415.09,59.933,1433341803,"274151322000068","174011321042388",39.00,27.80,0,331.53,443.34,30.5,27.5,0.190,317482.1,317482.1,1868,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341834,33780.00
06/03/2015 10:30,2,1.219,ACTIVE,213.06,343.55,59.944,1433341803,"274151322000076","174011321042388",29.36,25.50,0,333.93,358.88,36.2,33.1,0.243,433146.7,433146.7,2234,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341835,33781.00
06/03/2015 10:30,1,0.638,ACTIVE,214.3,357.18,60.00,1433341803,"033051125000132","174011321042388",36.63,22,0.188,317.66,441.06,23.2,23.3,0.091,6065.6000000234,6069.9999999996,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341836,33782.00
06/03/2015 10:30,1,0.809,ACTIVE,213.3,391.25,60.00,1433341803,"033051125000150","174011321042388",39.51,22,0.242,318.37,444.83,31.8,34.2,0.088,7949.699999988,7956.3000000118,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341838,33783.00
06/03/2015 10:30,2,1.172,ACTIVE,211.48,344.76,59.954,1433341803,"201051344000890","174011321042388",29.52,23.50,0,328.52,359.78,35.1,31.9,0.296,128949.1,128949.1,923,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341839,33784.00
06/03/2015 10:30,2,1.117,ACTIVE,211.93,344.45,59.959,1433341803,"201051344000900","174011321042388",29.44,22.30,0,328.82,359.48,33.4,30.3,0.270,129402.0,129402.0,922,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341840,33785.00
