ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 10:30,2,1.150,ACTIVE,212.16,345.66,59.959,1433341803,"201051344000633","174011321042388",29.28,22.30,0,327.32,360.99,34.1,31.0,0.283,119103.7,119103.7,927,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341841,33786.00
06/03/2015 10:30,1,1.122,ACTIVE,213.8,407.76,60.03,1433341803,"040051121000185","174011321042388",21.04,22,0.132,317.94,440.23,23.4,11.5,0.026,7810.5999999991,7815.2999999991,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341842,33787.00
06/03/2015 10:30,2,1.158,ACTIVE,211.93,343.25,59.944,1433341803,"201051344000983","174011321042388",29.42,22.80,0,327.02,360.08,34.6,31.4,0.278,126152.1,126152.1,924,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341843,33788.00
06/03/2015 10:30,2,1.156,ACTIVE,212.16,344.76,59.944,1433341803,"201051344000917","174011321042388",29.12,23.80,0,328.82,359.78,34.1,31.0,0.278,129564.5,129564.5,924,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341844,33789.00
06/03/2015 10:30,1,1.101,ACTIVE,213.8,379.16,60.00,1433341803,"040051121000116","174011321042388",26.18,21,0.232,311.87,435.49,28.6,32.5,0.075,7120.9000000357,7126.4000000357,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341845,33790.00
06/03/2015 10:30,1,0.711,ACTIVE,213.9,365.49,60.00,1433341803,"033051125000135","174011321042388",33.61,23,0.214,320.37,442.11,23.7,27.5,0.081,6031.6999999873,6036.6000000231,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341847,33791.00
06/03/2015 10:30,2,1.160,ACTIVE,212.16,344.15,59.922,1433341803,"201051344000648","174011321042388",29.00,21.50,0,329.13,360.69,34.1,31.0,0.270,125698.9,125698.9,923,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341848,33792.00
06/03/2015 10:30,2,1.172,ACTIVE,211.93,344.45,59.954,1433341803,"201051344001093","174011321042388",29.18,23.00,0,327.62,360.08,34.7,31.6,0.278,127598.5,127598.5,925,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341848,33793.00
06/03/2015 10:30,2,1.143,ACTIVE,212.61,344.45,59.938,1433341803,"201051344000645","174011321042388",29.22,22.50,0,327.92,360.38,33.9,30.7,0.265,126053.3,126053.3,922,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341849,33794.00
06/03/2015 10:30,2,1.150,ACTIVE,212.83,347.76,59.949,1433341803,"274151322000085","174011321042388",28.78,25.30,0,333.93,357.38,33.5,30.4,0.221,408733.1,408733.1,2232,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341850,33795.00
06/03/2015 10:30,2,1.145,ACTIVE,212.38,345.06,59.959,1433341803,"201051344000651","174011321042388",29.30,22.50,0,329.13,360.08,34.0,30.9,0.270,125425.8,125425.8,922,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341851,33796.00
06/03/2015 10:30,2,1.164,ACTIVE,211.48,342.65,59.959,1433341803,"201051344000867","174011321042388",28.98,23.00,0,329.73,360.08,34.2,31.1,0.274,117738.1,117738.1,924,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341852,33797.00
06/03/2015 10:30,1,1.147,ACTIVE,213.2,372.43,60.03,1433341803,"040051121000095","174011321042388",23.14,22,0.171,314.46,438.41,26.4,11.4,0.179,9657.1,9661.9,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341853,33798.00
06/03/2015 10:30,2,1.162,ACTIVE,211.70,343.55,59.954,1433341803,"201051344001230","174011321042388",28.90,23.30,0,327.62,358.28,34.0,30.9,0.274,128840.0,128840.0,923,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341854,33799.00
06/03/2015 10:30,2,1.141,ACTIVE,212.38,345.06,59.954,1433341803,"201051344000576","174011321042388",29.16,22.00,0,328.22,360.69,33.8,30.7,0.261,125511.0,125511.0,923,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341855,33800.00
06/03/2015 10:30,2,1.162,ACTIVE,211.93,344.45,59.965,1433341803,"201051344000579","174011321042388",29.64,23.30,0,329.73,360.69,35.0,31.8,0.283,131191.6,131191.6,926,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433341856,33801.00
06/03/2015 10:45,2,1.121,ACTIVE,211.03,342.35,59.981,1433342703,"201051344000955","174011321042388",29.76,22.00,0,328.22,360.08,33.8,30.7,0.256,130726.7,130726.7,925,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342704,33802.00
06/03/2015 10:45,1,1.078,ACTIVE,213.7,412.48,60.03,1433342703,"040051121000195","174011321042388",25.42,22,0.160,319.10,441.61,27.2,13.2,0.097,9551.9999999996,9556.6999999996,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342705,33803.00
06/03/2015 10:45,2,1.176,ACTIVE,212.16,343.25,59.975,1433342703,"274151322000095","174011321042388",29.72,25.50,0,330.63,357.08,35.4,32.2,0.230,427621.4,427621.4,1843,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342706,33804.00
06/03/2015 10:45,2,1.107,ACTIVE,211.25,341.45,59.986,1433342703,"201051344000868","174011321042388",29.94,21.30,0,328.82,360.38,33.6,30.6,0.274,117067.7,117067.7,925,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342707,33805.00
06/03/2015 10:45,2,1.121,ACTIVE,212.16,344.76,59.981,1433342703,"201051344000853","174011321042388",29.62,22.00,0,329.13,361.59,33.7,30.6,0.261,123316.9,123316.9,923,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342708,33806.00
06/03/2015 10:45,2,1.105,ACTIVE,211.70,343.85,59.991,1433342703,"201051344000582","174011321042388",29.68,22.30,0,327.92,360.38,33.2,30.2,0.283,124074.5,124074.5,922,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342709,33807.00
06/03/2015 10:45,1,1.136,ACTIVE,213.4,383.47,60.00,1433342703,"040051121000097","174011321042388",25.84,22,0.209,318.25,441.78,29.2,36.4,0.085,7233.5000000004,7238.5000000004,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342710,33808.00
06/03/2015 10:45,2,1.125,ACTIVE,211.93,343.85,59.986,1433342703,"201051344000469","174011321042388",29.70,21.30,0,328.82,360.69,33.9,30.8,0.287,118461.8,118461.8,924,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342711,33809.00
06/03/2015 10:45,2,1.127,ACTIVE,211.48,344.76,59.981,1433342703,"201051344000988","174011321042388",29.34,22.30,0,329.13,362.49,33.5,30.4,0.274,118355.4,118355.4,924,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342712,33810.00
06/03/2015 10:45,2,1.146,ACTIVE,211.70,343.85,59.944,1433342703,"201051344001158","174011321042388",28.98,21.50,0,329.13,361.29,33.7,30.6,0.283,124651.5,124651.5,926,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342713,33811.00
06/03/2015 10:45,2,1.154,ACTIVE,211.48,343.55,59.981,1433342703,"201051344001025","174011321042388",29.36,21.80,0,329.13,361.89,34.3,31.2,0.265,127470.5,127470.5,925,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342714,33812.00
06/03/2015 10:45,1,0.833,ACTIVE,213.3,370.14,60.03,1433342703,"033051125000118","174011321042388",39.59,22,0.197,316.84,443.33,32.8,33.3,0.096,8040,8045.7,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342715,33813.00
06/03/2015 10:45,2,1.135,ACTIVE,211.93,344.76,59.959,1433342703,"201051344000569","174011321042388",29.60,22.50,0,329.13,360.38,34.0,30.9,0.278,131388.9,131388.9,924,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342716,33814.00
06/03/2015 10:45,2,0.783,ACTIVE,213.06,425.01,59.970,1433342703,"274151322000094","174011321042388",39.68,26.80,0,331.83,437.63,31.1,28.1,0.203,318600.3,318600.3,2259,0,0,0,L,1151911521,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342717,33815.00
06/03/2015 10:45,1,1.122,ACTIVE,213.3,374.06,60.03,1433342703,"040051121000068","174011321042388",23.84,22,0.184,318.28,440.47,26.6,21.8,0.077,8534.7000000001,8538.9000000001,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342718,33816.00
06/03/2015 10:45,2,1.137,ACTIVE,211.70,343.55,59.981,1433342703,"201051344000458","174011321042388",29.58,22.50,0,329.43,360.08,34.0,30.9,0.278,127041.4,127041.4,924,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342719,33817.00
06/03/2015 10:45,2,1.174,ACTIVE,212.83,342.35,59.975,1433342703,"274151322000087","174011321042388",28.96,31.50,0,331.23,356.18,34.4,31.3,0.234,388266.7,388266.7,1837,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342720,33818.00
06/03/2015 10:45,2,1.217,ACTIVE,212.83,350.47,59.970,1433342703,"274151322000052","174011321042388",29.00,25.00,0,330.03,356.78,35.8,32.6,0.247,414918.0,414918.0,2236,0,0,0,L,1151911521,0,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342721,33819.00
06/03/2015 10:45,2,1.133,ACTIVE,211.93,344.15,59.986,1433342703,"201051344001145","174011321042388",29.86,21.50,0,330.03,360.99,34.2,31.1,0.265,132121.0,132121.0,924,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342722,33820.00
06/03/2015 10:45,2,1.117,ACTIVE,211.93,344.76,59.986,1433342703,"201051344000685","174011321042388",29.60,22.30,0,328.82,360.99,33.5,30.4,0.283,131449.6,131449.6,926,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342723,33821.00
06/03/2015 10:45,2,1.174,ACTIVE,212.16,341.45,59.965,1433342703,"274151322000088","174011321042388",28.67,24.50,0,330.63,355.88,34.0,30.9,0.217,397124.1,397124.1,1844,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342724,33822.00
06/03/2015 10:45,2,1.145,ACTIVE,211.70,343.55,59.981,1433342703,"201051344000438","174011321042388",29.98,22.00,0,329.13,360.69,34.8,31.6,0.270,131472.9,131472.9,925,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342725,33823.00
06/03/2015 10:45,2,1.168,ACTIVE,211.48,341.45,59.965,1433342703,"201051344001135","174011321042388",29.36,22.00,0,328.22,359.48,34.8,31.6,0.270,122913.4,122913.4,924,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342726,33824.00
06/03/2015 10:45,2,1.172,ACTIVE,211.93,344.76,59.981,1433342703,"201051344000417","174011321042388",29.40,22.50,0,329.43,360.38,34.9,31.7,0.283,127540.1,127540.1,922,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342727,33825.00
06/03/2015 10:45,2,1.168,ACTIVE,211.48,344.15,59.981,1433342703,"201051344000594","174011321042388",29.64,22.00,0,326.72,360.99,35.1,31.9,0.278,127052.4,127052.4,925,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342728,33826.00
06/03/2015 10:45,2,1.219,ACTIVE,212.16,345.36,59.975,1433342703,"274151322000083","174011321042388",28.80,26.00,0,330.63,356.78,35.6,32.4,0.256,411295.0,411295.0,2241,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342729,33827.00
06/03/2015 10:45,2,1.193,ACTIVE,212.16,344.76,60.002,1433342703,"201051344000585","174011321042388",29.26,22.00,0,328.22,360.08,35.4,32.2,0.278,125938.5,125938.5,923,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342729,33828.00
06/03/2015 10:45,2,1.201,ACTIVE,212.38,343.25,59.996,1433342703,"274151322000054","174011321042388",29.18,26.00,0,330.03,356.78,35.5,32.3,0.239,406755.9,406755.9,1838,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342730,33829.00
06/03/2015 10:45,2,1.158,ACTIVE,212.16,343.85,59.986,1433342703,"201051344001203","174011321042388",29.48,22.00,0,329.13,360.99,34.6,31.5,0.287,127382.6,127382.6,926,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342731,33830.00
06/03/2015 10:45,2,1.148,ACTIVE,211.70,343.55,59.975,1433342703,"201051344000646","174011321042388",29.86,22.00,0,326.72,360.69,34.8,31.6,0.278,125077.2,125077.2,921,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342732,33831.00
06/03/2015 10:45,2,0.826,ACTIVE,212.83,418.39,59.981,1433342703,"274151322000068","174011321042388",38.96,27.30,0,331.23,432.22,32.7,29.6,0.212,317487.9,317487.9,1869,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342733,33832.00
06/03/2015 10:45,2,1.238,ACTIVE,212.83,349.56,59.981,1433342703,"274151322000076","174011321042388",29.82,25.00,0,333.33,357.68,37.4,34.2,0.252,433153.5,433153.5,2235,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342734,33833.00
06/03/2015 10:45,1,0.679,ACTIVE,213.9,325.18,60.03,1433342703,"033051125000132","174011321042388",36.74,21,0.166,317.42,439.94,24.8,14.4,0.250,6069.9999999996,6073.8000000115,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342735,33834.00
06/03/2015 10:45,1,0.851,ACTIVE,214.3,379.34,60.03,1433342703,"033051125000150","174011321042388",40.19,22,0.199,317.15,444.63,34.0,26.6,0.090,7956.3000000118,7962.199999988,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342737,33835.00
06/03/2015 10:45,2,1.189,ACTIVE,211.48,343.85,59.986,1433342703,"201051344000890","174011321042388",29.66,22.50,0,327.92,361.29,35.7,32.6,0.261,128955.7,128955.7,924,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342737,33836.00
06/03/2015 10:45,2,1.135,ACTIVE,211.70,343.85,59.981,1433342703,"201051344000900","174011321042388",29.40,21.30,0,328.52,359.48,33.9,30.8,0.278,129408.2,129408.2,923,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342738,33837.00
06/03/2015 10:45,2,1.164,ACTIVE,211.93,345.66,59.975,1433342703,"201051344000633","174011321042388",29.48,21.50,0,329.13,362.19,34.8,31.7,0.283,119110.1,119110.1,928,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342740,33838.00
06/03/2015 10:45,1,1.219,ACTIVE,213.6,403.17,60.03,1433342703,"040051121000185","174011321042388",20.20,22,0.169,317.00,440.30,24.5,12.3,0.015,7815.2999999991,7819.2999999991,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342741,33839.00
06/03/2015 10:45,2,1.178,ACTIVE,211.93,345.06,59.986,1433342703,"201051344000983","174011321042388",29.58,22.00,0,328.82,360.69,35.3,32.1,0.292,126158.6,126158.6,925,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342742,33840.00
06/03/2015 10:45,2,1.186,ACTIVE,211.93,343.25,59.949,1433342703,"201051344000917","174011321042388",29.06,23.30,0,328.82,360.08,35.0,31.8,0.287,129570.9,129570.9,925,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342743,33841.00
06/03/2015 10:45,1,1.175,ACTIVE,213.2,408.97,60.00,1433342703,"040051121000116","174011321042388",26.63,20,0.199,311.51,441.87,31.1,27.0,0.042,7126.4000000357,7131.4000000357,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342744,33842.00
06/03/2015 10:45,1,0.765,ACTIVE,213.7,420.46,60.00,1433342703,"033051125000135","174011321042388",33.87,22,0.162,319.96,442.04,25.8,14.9,0.049,6036.6000000231,6040.6999999873,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342745,33843.00
06/03/2015 10:45,2,1.176,ACTIVE,211.93,344.15,59.981,1433342703,"201051344000648","174011321042388",29.60,20.70,0,330.03,361.29,35.3,32.1,0.283,125705.3,125705.3,924,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342746,33844.00
06/03/2015 10:45,2,1.193,ACTIVE,211.70,344.76,59.981,1433342703,"201051344001093","174011321042388",29.54,22.30,0,329.13,359.78,35.7,32.5,0.278,127605.0,127605.0,926,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342747,33845.00
06/03/2015 10:45,2,1.186,ACTIVE,212.16,344.45,59.991,1433342703,"201051344000645","174011321042388",29.20,21.80,0,329.73,360.38,35.1,32.0,0.278,126059.6,126059.6,923,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342748,33846.00
06/03/2015 10:45,2,1.234,ACTIVE,212.61,344.45,59.975,1433342703,"274151322000085","174011321042388",29.18,24.50,0,331.83,357.08,36.5,33.3,0.243,408739.5,408739.5,2233,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342749,33847.00
06/03/2015 10:45,2,1.184,ACTIVE,211.93,345.06,59.986,1433342703,"201051344000651","174011321042388",29.48,21.80,0,327.62,360.69,35.4,32.2,0.292,125432.2,125432.2,923,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342750,33848.00
06/03/2015 10:45,2,1.189,ACTIVE,211.70,342.95,59.975,1433342703,"201051344000867","174011321042388",29.50,22.30,0,327.92,359.48,35.6,32.4,0.278,117744.6,117744.6,925,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342751,33849.00
06/03/2015 10:45,1,1.202,ACTIVE,213.1,320.29,60.03,1433342703,"040051121000095","174011321042388",23.74,22,0.212,313.73,438.35,28.4,23.2,0.284,9661.9,9666,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342752,33850.00
06/03/2015 10:45,2,1.170,ACTIVE,211.70,343.55,59.975,1433342703,"201051344001230","174011321042388",29.94,22.50,0,327.32,358.88,35.5,32.3,0.283,128846.4,128846.4,924,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342753,33851.00
06/03/2015 10:45,2,1.170,ACTIVE,212.16,345.66,59.981,1433342703,"201051344000576","174011321042388",29.90,21.30,0,329.43,361.29,35.4,32.3,0.278,125517.4,125517.4,924,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342754,33852.00
06/03/2015 10:45,2,1.215,ACTIVE,211.93,344.76,59.970,1433342703,"201051344000579","174011321042388",29.68,22.50,0,329.73,360.69,36.6,33.4,0.287,131198.2,131198.2,927,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433342755,33853.00
06/03/2015 11:00,2,1.971,ACTIVE,212.16,353.77,59.975,1433343603,"201051344000955","174011321042388",29.84,22.30,0,327.32,377.22,59.5,55.6,0.504,130738.0,130738.0,926,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343604,33854.00
06/03/2015 11:00,1,1.870,ACTIVE,213.7,400.10,60.00,1433343603,"040051121000195","174011321042388",26.21,22,0.298,319.61,443.09,48.7,38.4,0.254,9556.6999999996,9565.7999999996,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343606,33855.00
06/03/2015 11:00,2,2.096,ACTIVE,213.06,350.47,59.981,1433343603,"274151322000095","174011321042388",29.70,26.00,0,333.93,373.01,62.9,58.8,0.424,427633.4,427633.4,1844,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343607,33856.00
06/03/2015 11:00,2,1.977,ACTIVE,212.61,354.97,60.012,1433343603,"201051344000868","174011321042388",29.74,21.50,0,327.62,378.72,59.6,55.6,0.495,117079.0,117079.0,926,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343607,33857.00
06/03/2015 11:00,2,1.971,ACTIVE,213.29,354.67,59.975,1433343603,"201051344000853","174011321042388",29.94,22.30,0,331.53,382.63,59.8,55.8,0.499,123328.1,123328.1,924,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343608,33858.00
06/03/2015 11:00,2,1.955,ACTIVE,213.06,354.07,59.954,1433343603,"201051344000582","174011321042388",29.80,22.50,0,330.03,382.03,59.0,55.0,0.477,124085.6,124085.6,923,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343609,33859.00
06/03/2015 11:00,1,1.918,ACTIVE,214.4,403.38,60.03,1433343603,"040051121000097","174011321042388",26.79,23,0.324,307.63,447.17,51.1,52.4,0.232,7238.5000000004,7248.1000000242,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343611,33860.00
06/03/2015 11:00,2,2.004,ACTIVE,213.06,356.78,59.991,1433343603,"201051344000469","174011321042388",29.66,21.50,0,330.03,382.33,60.3,56.2,0.517,118473.1,118473.1,925,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343612,33861.00
06/03/2015 11:00,2,2.031,ACTIVE,213.06,357.38,59.986,1433343603,"201051344000988","174011321042388",29.20,22.50,0,329.73,383.83,60.1,56.1,0.504,118366.6,118366.6,925,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343612,33862.00
06/03/2015 11:00,2,2.014,ACTIVE,213.06,355.88,59.981,1433343603,"201051344001158","174011321042388",29.48,22.00,0,328.22,382.63,60.2,56.2,0.508,124662.7,124662.7,927,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343613,33863.00
06/03/2015 11:00,2,2.023,ACTIVE,212.61,354.07,59.991,1433343603,"201051344001025","174011321042388",29.72,22.00,0,328.52,380.22,61.0,56.9,0.486,127481.9,127481.9,926,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343614,33864.00
06/03/2015 11:00,1,1.444,ACTIVE,214.1,325.54,60.03,1433343603,"033051125000118","174011321042388",39.82,22,0.360,303.69,449.19,57.2,56.4,0.373,8045.7,8056.4,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343615,33865.00
06/03/2015 11:00,2,2.033,ACTIVE,212.83,356.18,59.986,1433343603,"201051344000569","174011321042388",29.34,22.80,0,330.33,383.23,60.4,56.4,0.508,131400.2,131400.2,925,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343616,33866.00
06/03/2015 11:00,2,1.402,ACTIVE,213.74,411.78,59.986,1433343603,"274151322000094","174011321042388",38.49,27.50,0,399.46,454.76,54.5,50.7,0.376,318610.6,318610.6,2260,0,0,0,L,1151911521,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343617,33867.00
06/03/2015 11:00,1,1.964,ACTIVE,214.8,432.45,60.03,1433343603,"040051121000068","174011321042388",24.34,22,0.297,318.72,442.27,47.5,37.0,0.117,8538.9000000001,8547.5000000001,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343618,33868.00
06/03/2015 11:00,2,2.033,ACTIVE,212.83,355.28,59.986,1433343603,"201051344000458","174011321042388",29.52,22.50,0,329.43,382.93,60.8,56.8,0.517,127052.7,127052.7,925,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343619,33869.00
06/03/2015 11:00,2,2.035,ACTIVE,213.06,348.06,59.981,1433343603,"274151322000087","174011321042388",29.00,31.50,0,333.93,372.71,59.8,55.7,0.402,388278.0,388278.0,1838,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343620,33870.00
06/03/2015 11:00,2,2.078,ACTIVE,213.29,361.59,59.981,1433343603,"274151322000052","174011321042388",29.46,25.80,0,333.63,372.71,62.0,57.9,0.415,414929.8,414929.8,2237,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343621,33871.00
06/03/2015 11:00,2,2.035,ACTIVE,212.83,354.97,59.991,1433343603,"201051344001145","174011321042388",29.74,21.80,0,330.03,382.93,61.3,57.2,0.499,132132.3,132132.3,925,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343622,33872.00
06/03/2015 11:00,2,2.012,ACTIVE,212.61,354.37,59.981,1433343603,"201051344000685","174011321042388",29.82,22.50,0,328.22,379.02,60.9,56.8,0.535,131460.7,131460.7,927,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343623,33873.00
06/03/2015 11:00,2,2.051,ACTIVE,212.38,359.48,59.970,1433343603,"274151322000088","174011321042388",29.00,25.30,0,333.63,372.41,60.3,56.2,0.407,397135.4,397135.4,1845,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343624,33874.00
06/03/2015 11:00,2,2.021,ACTIVE,212.83,355.28,59.981,1433343603,"201051344000438","174011321042388",30.30,22.30,0,327.92,381.73,62.1,58.0,0.508,131484.3,131484.3,926,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343625,33875.00
06/03/2015 11:00,2,2.062,ACTIVE,212.61,354.37,59.975,1433343603,"201051344001135","174011321042388",29.52,22.30,0,328.52,379.62,61.7,57.6,0.508,122924.7,122924.7,925,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343626,33876.00
06/03/2015 11:00,2,2.064,ACTIVE,213.06,356.18,59.970,1433343603,"201051344000417","174011321042388",29.56,22.80,0,329.13,380.22,61.8,57.8,0.517,127551.5,127551.5,923,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343627,33877.00
06/03/2015 11:00,2,2.064,ACTIVE,212.61,355.88,60.007,1433343603,"201051344000594","174011321042388",30.08,22.30,0,328.22,379.92,62.9,58.8,0.513,127063.9,127063.9,926,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343628,33878.00
06/03/2015 11:00,2,2.104,ACTIVE,212.61,348.36,59.986,1433343603,"274151322000083","174011321042388",29.24,26.30,0,333.33,376.92,62.3,58.2,0.446,411306.7,411306.7,2242,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343629,33879.00
06/03/2015 11:00,2,2.098,ACTIVE,212.83,357.08,59.991,1433343603,"201051344000585","174011321042388",29.66,22.30,0,329.43,383.83,63.1,59.0,0.526,125950.1,125950.1,924,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343630,33880.00
06/03/2015 11:00,2,2.111,ACTIVE,213.96,354.37,60.012,1433343603,"274151322000054","174011321042388",29.24,26.50,0,333.03,376.31,62.5,58.4,0.433,406767.5,406767.5,1839,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343631,33881.00
06/03/2015 11:00,2,2.076,ACTIVE,213.06,355.58,59.986,1433343603,"201051344001203","174011321042388",29.94,22.00,0,329.43,384.43,63.0,58.9,0.539,127394.0,127394.0,927,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343631,33882.00
06/03/2015 11:00,2,2.074,ACTIVE,212.61,355.58,59.986,1433343603,"201051344000646","174011321042388",29.66,22.30,0,327.92,379.92,62.4,58.3,0.526,125088.6,125088.6,922,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343632,33883.00
06/03/2015 11:00,2,1.441,ACTIVE,214.19,418.39,59.991,1433343603,"274151322000068","174011321042388",39.14,27.80,0,396.75,453.86,57.3,53.4,0.376,317498.5,317498.5,1870,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343633,33884.00
06/03/2015 11:00,2,2.244,ACTIVE,214.64,360.08,59.986,1433343603,"274151322000076","174011321042388",29.86,25.50,0,335.14,379.02,67.9,63.6,0.460,433165.8,433165.8,2236,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343634,33885.00
06/03/2015 11:00,1,1.266,ACTIVE,214.9,405.73,60.03,1433343603,"033051125000132","174011321042388",35.40,22,0.259,315.75,443.45,44.6,33.8,0.144,6073.8000000115,6080.7000000473,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343636,33886.00
06/03/2015 11:00,1,1.580,ACTIVE,215.0,374.75,60.03,1433343603,"033051125000150","174011321042388",33.98,22,0.269,304.47,450.54,53.4,42.2,0.327,7962.199999988,7973.199999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343637,33887.00
06/03/2015 11:00,2,2.135,ACTIVE,212.61,355.28,59.991,1433343603,"201051344000890","174011321042388",29.80,22.50,0,328.52,382.03,64.5,60.3,0.521,128967.3,128967.3,925,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343638,33888.00
06/03/2015 11:00,2,2.068,ACTIVE,213.29,356.18,59.975,1433343603,"201051344000900","174011321042388",30.06,21.50,0,329.13,385.03,63.0,58.9,0.517,129419.4,129419.4,924,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343639,33889.00
06/03/2015 11:00,2,2.117,ACTIVE,213.51,358.28,59.981,1433343603,"201051344000633","174011321042388",29.86,21.50,0,329.13,385.93,64.0,59.9,0.548,119121.5,119121.5,929,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343640,33890.00
06/03/2015 11:00,1,2.132,ACTIVE,215.1,392.19,60.03,1433343603,"040051121000185","174011321042388",22.20,22,0.278,316.31,440.87,47.1,36.5,0.193,7819.2999999991,7827.2999999991,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343641,33891.00
06/03/2015 11:00,2,2.104,ACTIVE,213.29,356.18,59.986,1433343603,"201051344000983","174011321042388",30.28,22.50,0,327.32,385.03,64.5,60.4,0.552,126170.1,126170.1,926,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343642,33892.00
06/03/2015 11:00,2,2.109,ACTIVE,213.06,356.78,59.949,1433343603,"201051344000917","174011321042388",30.04,23.50,0,327.62,385.33,64.2,60.1,0.544,129582.3,129582.3,926,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343643,33893.00
06/03/2015 11:00,1,2.099,ACTIVE,214.2,399.71,60.03,1433343603,"040051121000116","174011321042388",26.40,20,0.266,301.12,447.31,55.1,40.0,0.273,7131.4000000357,7140.8000000119,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343644,33894.00
06/03/2015 11:00,1,1.323,ACTIVE,215.1,398.81,60.00,1433343603,"033051125000135","174011321042388",35.81,23,0.315,319.97,444.03,47.1,39.8,0.173,6040.6999999873,6048.9999999992,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343645,33895.00
06/03/2015 11:00,2,2.135,ACTIVE,213.51,357.68,59.986,1433343603,"201051344000648","174011321042388",29.88,21.00,0,330.33,386.53,64.7,60.5,0.544,125716.7,125716.7,925,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343646,33896.00
06/03/2015 11:00,2,2.180,ACTIVE,213.06,357.38,59.975,1433343603,"201051344001093","174011321042388",29.74,22.50,0,327.62,387.14,65.7,61.5,0.530,127616.6,127616.6,927,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343647,33897.00
06/03/2015 11:00,2,2.197,ACTIVE,213.51,356.18,59.981,1433343603,"201051344000645","174011321042388",29.40,22.00,0,328.52,388.94,65.5,61.3,0.521,126071.1,126071.1,924,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343648,33898.00
06/03/2015 11:00,2,2.215,ACTIVE,214.41,363.99,59.991,1433343603,"274151322000085","174011321042388",29.36,25.00,0,334.54,378.42,66.0,61.7,0.455,408751.3,408751.3,2234,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343649,33899.00
06/03/2015 11:00,2,2.176,ACTIVE,213.29,356.48,59.986,1433343603,"201051344000651","174011321042388",29.88,22.00,0,330.03,386.83,65.8,61.6,0.544,125443.7,125443.7,924,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343650,33900.00
06/03/2015 11:00,2,2.164,ACTIVE,213.29,356.48,59.954,1433343603,"201051344000867","174011321042388",30.00,22.30,0,327.32,385.03,65.8,61.6,0.530,117756.1,117756.1,926,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343651,33901.00
06/03/2015 11:00,1,2.127,ACTIVE,214.5,423.99,60.03,1433343603,"040051121000095","174011321042388",24.30,22,0.316,315.09,440.25,51.4,41.4,0.119,9666,9674.5,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343652,33902.00
06/03/2015 11:00,2,2.207,ACTIVE,212.61,355.88,60.012,1433343603,"201051344001230","174011321042388",29.56,22.50,0,328.52,384.13,66.0,61.8,0.544,128857.9,128857.9,925,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343653,33903.00
06/03/2015 11:00,2,2.184,ACTIVE,213.29,358.88,59.970,1433343603,"201051344000576","174011321042388",29.74,21.80,0,330.03,390.14,65.8,61.6,0.530,125528.9,125528.9,925,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343654,33904.00
06/03/2015 11:00,2,2.219,ACTIVE,213.29,360.69,59.970,1433343603,"201051344000579","174011321042388",29.98,22.80,0,330.03,387.44,67.4,63.1,0.557,131210.0,131210.0,928,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433343655,33905.00
06/03/2015 11:15,2,2.717,ACTIVE,213.29,342.05,59.965,1433344503,"201051344000955","174011321042388",29.34,25.50,0,328.82,395.55,80.7,76.0,0.380,130760.1,130760.1,927,0,0,0,L,1122011218,0,121.55,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344504,33906.00
06/03/2015 11:15,1,2.635,ACTIVE,214.2,342.68,60.00,1433344503,"040051121000195","174011321042388",25.56,23,0.296,304.28,449.10,67.0,63.2,0.322,9565.7999999996,9584.1999999996,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344506,33907.00
06/03/2015 11:15,2,2.879,ACTIVE,213.74,341.45,59.965,1433344503,"274151322000095","174011321042388",29.26,31.50,0,329.73,385.93,85.3,80.4,0.323,427656.8,427656.8,1845,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344507,33908.00
06/03/2015 11:15,2,2.748,ACTIVE,213.29,342.05,59.970,1433344503,"201051344000868","174011321042388",28.88,25.00,0,328.22,396.75,80.4,75.7,0.380,117101.0,117101.0,927,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344508,33909.00
06/03/2015 11:15,2,2.750,ACTIVE,214.41,344.76,59.965,1433344503,"201051344000853","174011321042388",29.00,25.80,0,332.43,398.56,80.8,76.1,0.380,123350.2,123350.2,925,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344508,33910.00
06/03/2015 11:15,2,2.727,ACTIVE,213.96,343.25,59.959,1433344503,"201051344000582","174011321042388",28.88,25.50,0,328.82,398.56,79.8,75.1,0.371,124107.3,124107.3,924,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344509,33911.00
06/03/2015 11:15,1,2.623,ACTIVE,214.2,326.85,60.00,1433344503,"040051121000097","174011321042388",26.37,24,0.303,302.80,450.87,68.8,64.7,0.330,7248.1000000242,7267.0000000004,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344511,33912.00
06/03/2015 11:15,2,2.729,ACTIVE,214.19,343.85,59.954,1433344503,"201051344000469","174011321042388",29.28,24.80,0,329.13,399.16,81.0,76.2,0.393,118495.2,118495.2,926,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344511,33913.00
06/03/2015 11:15,2,2.762,ACTIVE,214.19,344.45,59.991,1433344503,"201051344000988","174011321042388",28.94,26.00,0,327.92,399.76,81.0,76.2,0.380,118388.8,118388.8,926,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344512,33914.00
06/03/2015 11:15,2,2.771,ACTIVE,214.19,343.25,59.965,1433344503,"201051344001158","174011321042388",28.71,25.50,0,329.43,398.26,80.6,75.9,0.384,124684.7,124684.7,928,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344513,33915.00
06/03/2015 11:15,2,2.785,ACTIVE,213.74,343.25,59.965,1433344503,"201051344001025","174011321042388",29.00,25.50,0,328.52,399.16,81.9,77.1,0.362,127504.2,127504.2,927,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344514,33916.00
06/03/2015 11:15,1,1.956,ACTIVE,214.3,331.35,60.00,1433344503,"033051125000118","174011321042388",39.42,23,0.340,302.61,450.95,76.7,72.5,0.364,8056.4,8077.4,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344515,33917.00
06/03/2015 11:15,2,2.744,ACTIVE,214.19,344.15,60.002,1433344503,"201051344000569","174011321042388",29.10,26.30,0,329.13,398.26,80.9,76.2,0.384,131422.1,131422.1,926,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344516,33918.00
06/03/2015 11:15,2,1.727,ACTIVE,213.74,436.13,59.959,1433344503,"274151322000094","174011321042388",40.53,31.00,0,399.76,458.97,70.7,66.3,0.499,318630.5,318630.5,2261,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344517,33919.00
06/03/2015 11:15,1,2.688,ACTIVE,214.9,412.91,60.00,1433344503,"040051121000068","174011321042388",23.89,23,0.331,299.71,450.53,63.9,49.4,0.274,8547.5000000001,8564.2000000001,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344518,33920.00
06/03/2015 11:15,2,2.787,ACTIVE,214.19,343.55,59.970,1433344503,"201051344000458","174011321042388",28.82,26.30,0,329.73,399.16,81.4,76.6,0.393,127074.6,127074.6,926,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344519,33921.00
06/03/2015 11:15,2,2.756,ACTIVE,213.74,352.57,59.949,1433344503,"274151322000087","174011321042388",28.11,35.40,0,326.72,385.33,78.4,73.8,0.544,388299.5,388299.5,1839,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344520,33922.00
06/03/2015 11:15,2,2.830,ACTIVE,213.51,344.15,59.938,1433344503,"274151322000052","174011321042388",28.78,30.80,0,329.43,386.53,82.5,77.7,0.314,414952.1,414952.1,2238,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344521,33923.00
06/03/2015 11:15,2,2.787,ACTIVE,213.74,343.55,59.954,1433344503,"201051344001145","174011321042388",28.96,25.00,0,329.13,398.26,81.8,77.0,0.376,132154.3,132154.3,926,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344522,33924.00
06/03/2015 11:15,2,2.770,ACTIVE,213.74,344.45,59.970,1433344503,"201051344000685","174011321042388",29.08,25.50,0,328.52,395.25,81.6,76.8,0.402,131482.7,131482.7,928,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344523,33925.00
06/03/2015 11:15,2,2.791,ACTIVE,213.74,340.85,59.959,1433344503,"274151322000088","174011321042388",28.65,29.30,0,329.73,385.93,81.0,76.2,0.301,397157.2,397157.2,1846,0,0,0,L,1151911521,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344524,33926.00
06/03/2015 11:15,2,2.791,ACTIVE,213.96,342.65,59.959,1433344503,"201051344000438","174011321042388",29.34,25.30,0,329.13,398.56,83.0,78.2,0.380,131506.5,131506.5,927,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344525,33927.00
06/03/2015 11:15,2,2.814,ACTIVE,213.74,342.95,59.970,1433344503,"201051344001135","174011321042388",28.94,25.50,0,328.82,396.75,82.6,77.8,0.393,122946.7,122946.7,926,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344526,33928.00
06/03/2015 11:15,2,2.818,ACTIVE,213.74,343.85,59.970,1433344503,"201051344000417","174011321042388",28.75,26.50,0,329.13,397.66,82.1,77.3,0.384,127573.4,127573.4,924,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344527,33929.00
06/03/2015 11:15,2,2.855,ACTIVE,213.29,343.25,59.965,1433344503,"201051344000594","174011321042388",29.08,26.00,0,328.22,398.26,84.2,79.4,0.393,127086.3,127086.3,927,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344527,33930.00
