ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 11:15,2,2.824,ACTIVE,213.74,349.86,59.959,1433344503,"274151322000083","174011321042388",28.94,32.20,0,328.82,387.44,82.8,78.0,0.331,411328.7,411328.7,2243,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344528,33931.00
06/03/2015 11:15,2,2.863,ACTIVE,214.41,345.06,59.965,1433344503,"201051344000585","174011321042388",29.12,25.50,0,329.13,397.66,84.5,79.6,0.398,125972.3,125972.3,925,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344529,33932.00
06/03/2015 11:15,2,2.902,ACTIVE,213.96,339.65,59.959,1433344503,"274151322000054","174011321042388",28.41,31.30,0,329.13,386.53,83.5,78.6,0.318,406789.7,406789.7,1840,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344530,33933.00
06/03/2015 11:15,2,2.916,ACTIVE,214.19,343.25,59.959,1433344503,"201051344001203","174011321042388",28.98,25.30,0,328.82,399.76,85.7,80.8,0.411,127416.3,127416.3,928,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344531,33934.00
06/03/2015 11:15,2,2.859,ACTIVE,213.51,343.25,59.970,1433344503,"201051344000646","174011321042388",29.14,25.50,0,328.22,395.85,84.4,79.5,0.389,125110.5,125110.5,923,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344532,33935.00
06/03/2015 11:15,2,1.910,ACTIVE,214.87,427.71,59.970,1433344503,"274151322000068","174011321042388",39.72,31.30,0,396.15,465.58,76.3,71.7,0.521,317518.5,317518.5,1871,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344533,33936.00
06/03/2015 11:15,2,3.096,ACTIVE,214.64,350.77,59.965,1433344503,"274151322000076","174011321042388",29.42,31.00,0,331.23,386.53,92.2,87.1,0.354,433189.8,433189.8,2237,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344534,33937.00
06/03/2015 11:15,1,1.757,ACTIVE,214.6,331.25,60.00,1433344503,"033051125000132","174011321042388",35.40,23,0.379,301.11,447.38,61.9,57.6,0.395,6080.7000000473,6096.4000000354,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344535,33938.00
06/03/2015 11:15,1,2.079,ACTIVE,215.0,345.59,60.00,1433344503,"033051125000150","174011321042388",39.66,24,0.365,301.20,451.89,82.0,78.4,0.387,7973.199999988,7993.4999999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344537,33939.00
06/03/2015 11:15,2,3.006,ACTIVE,213.51,343.25,59.975,1433344503,"201051344000890","174011321042388",28.90,26.30,0,328.52,396.15,88.0,83.0,0.411,128989.7,128989.7,926,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344538,33940.00
06/03/2015 11:15,2,2.949,ACTIVE,214.19,343.55,59.975,1433344503,"201051344000900","174011321042388",29.34,24.80,0,328.52,397.96,87.7,82.7,0.402,129441.4,129441.4,925,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344539,33941.00
06/03/2015 11:15,2,2.996,ACTIVE,214.41,344.45,59.975,1433344503,"201051344000633","174011321042388",28.98,25.00,0,329.13,397.66,88.0,83.0,0.420,119143.6,119143.6,930,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344540,33942.00
06/03/2015 11:15,1,2.821,ACTIVE,214.8,340.43,60.03,1433344503,"040051121000185","174011321042388",26.00,23,0.321,300.77,449.56,72.9,68.8,0.345,7827.2999999991,7845.2999999991,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344541,33943.00
06/03/2015 11:15,2,2.979,ACTIVE,214.64,344.15,59.970,1433344503,"201051344000983","174011321042388",29.18,26.30,0,328.82,397.66,88.0,83.0,0.420,126192.3,126192.3,927,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344542,33944.00
06/03/2015 11:15,2,2.959,ACTIVE,214.41,344.15,59.975,1433344503,"201051344000917","174011321042388",29.26,26.80,0,328.22,397.05,87.7,82.7,0.415,129604.5,129604.5,927,0,0,0,L,1122011218,0,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344543,33945.00
06/03/2015 11:15,1,2.857,ACTIVE,214.4,345.29,60.03,1433344503,"040051121000116","174011321042388",26.23,22,0.327,300.30,449.33,74.6,69.8,0.355,7140.8000000119,7159.6000000238,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344544,33946.00
06/03/2015 11:15,1,1.942,ACTIVE,214.7,321.02,60.03,1433344503,"033051125000135","174011321042388",27.73,24,0.340,301.89,451.26,53.6,42.1,0.359,6048.9999999992,6064.100000023,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344545,33947.00
06/03/2015 11:15,2,2.941,ACTIVE,214.41,343.85,59.981,1433344503,"201051344000648","174011321042388",29.18,24.50,0,330.33,399.46,87.0,82.1,0.411,125738.7,125738.7,926,0,0,0,L,1122011218,0,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344546,33948.00
06/03/2015 11:15,2,2.986,ACTIVE,214.19,344.76,59.975,1433344503,"201051344001093","174011321042388",29.44,25.80,0,328.52,398.26,89.1,84.1,0.411,127639.1,127639.1,928,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344547,33949.00
06/03/2015 11:15,2,3.076,ACTIVE,214.64,344.15,59.986,1433344503,"201051344000645","174011321042388",28.59,25.80,0,330.03,398.56,89.1,84.1,0.407,126093.3,126093.3,925,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344548,33950.00
06/03/2015 11:15,2,3.033,ACTIVE,214.41,347.16,59.981,1433344503,"274151322000085","174011321042388",29.08,29.50,0,330.33,386.83,89.3,84.3,0.345,408773.7,408773.7,2235,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344549,33951.00
06/03/2015 11:15,2,3.080,ACTIVE,214.41,344.45,59.981,1433344503,"201051344000651","174011321042388",29.10,25.50,0,328.82,398.56,90.8,85.8,0.415,125466.0,125466.0,925,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344550,33952.00
06/03/2015 11:15,2,3.135,ACTIVE,214.19,344.15,59.975,1433344503,"201051344000867","174011321042388",28.80,25.80,0,329.13,397.66,91.4,86.3,0.420,117778.3,117778.3,927,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344551,33953.00
06/03/2015 11:15,1,2.994,ACTIVE,214.3,326.37,60.03,1433344503,"040051121000095","174011321042388",23.81,24,0.308,298.73,448.59,70.9,66.1,0.330,9674.5,9690.6,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344552,33954.00
06/03/2015 11:15,2,3.098,ACTIVE,213.51,343.25,59.981,1433344503,"201051344001230","174011321042388",29.14,26.00,0,328.22,394.95,91.3,86.2,0.438,128880.2,128880.2,926,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344553,33955.00
06/03/2015 11:15,2,3.043,ACTIVE,214.87,345.66,59.975,1433344503,"201051344000576","174011321042388",29.08,25.00,0,329.73,398.56,89.7,84.6,0.420,125550.9,125550.9,926,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344554,33956.00
06/03/2015 11:15,2,3.033,ACTIVE,214.64,344.45,59.975,1433344503,"201051344000579","174011321042388",29.66,26.00,0,329.73,397.96,91.2,86.1,0.429,131232.5,131232.5,929,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433344555,33957.00
06/03/2015 11:30,2,3.322,ACTIVE,215.09,345.96,59.975,1433345403,"201051344000955","174011321042388",28.96,28.30,0,328.52,378.72,97.4,92.1,0.464,130784.3,130784.3,928,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345404,33958.00
06/03/2015 11:30,1,3.176,ACTIVE,216.1,332.10,60.00,1433345403,"040051121000195","174011321042388",25.67,25,0.358,317.60,361.17,81.1,77.1,0.379,9584.1999999996,9604.3999999996,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345406,33959.00
06/03/2015 11:30,2,3.514,ACTIVE,215.09,342.65,59.981,1433345403,"274151322000095","174011321042388",28.73,34.00,0,330.03,372.41,102.2,96.7,0.384,427682.2,427682.2,1846,0,0,0,L,1151911521,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345407,33960.00
06/03/2015 11:30,2,3.326,ACTIVE,215.54,345.96,59.970,1433345403,"201051344000868","174011321042388",28.69,27.00,0,328.52,380.52,96.6,91.3,0.446,117125.1,117125.1,928,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345408,33961.00
06/03/2015 11:30,2,3.291,ACTIVE,216.45,347.76,59.975,1433345403,"201051344000853","174011321042388",29.04,28.80,0,332.43,382.93,96.9,91.6,0.460,123374.3,123374.3,926,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345409,33962.00
06/03/2015 11:30,2,3.311,ACTIVE,216.00,346.86,60.002,1433345403,"201051344000582","174011321042388",28.65,27.30,0,328.82,383.23,96.1,90.8,0.438,124131.2,124131.2,925,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345410,33963.00
06/03/2015 11:30,1,3.177,ALERT,216.4,332.33,60.03,1433345403,"040051121000097","174011321042388",26.10,26,0.363,316.92,362.50,82.5,78.3,0.387,7267.0000000004,7287.5000000004,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433345411,33964.00
06/03/2015 11:30,2,3.309,ACTIVE,216.00,345.96,59.981,1433345403,"201051344000469","174011321042388",29.06,27.00,0,327.92,383.83,97.4,92.1,0.473,118519.4,118519.4,927,0,0,0,L,1122011218,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345412,33965.00
06/03/2015 11:30,2,3.375,ACTIVE,216.00,347.76,59.975,1433345403,"201051344000988","174011321042388",28.41,28.50,0,330.63,384.13,97.2,91.9,0.460,118412.9,118412.9,927,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345413,33966.00
06/03/2015 11:30,2,3.338,ACTIVE,216.22,346.26,59.975,1433345403,"201051344001158","174011321042388",28.57,28.00,0,330.33,383.53,96.5,91.2,0.460,124708.7,124708.7,929,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345414,33967.00
06/03/2015 11:30,2,3.361,ACTIVE,215.32,345.96,59.981,1433345403,"201051344001025","174011321042388",28.94,28.50,0,329.43,380.22,98.5,93.2,0.446,127528.6,127528.6,928,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345415,33968.00
06/03/2015 11:30,1,2.342,ACTIVE,215.8,339.70,60.03,1433345403,"033051125000118","174011321042388",39.47,25,0.409,314.75,364.91,92.0,87.8,0.428,8077.4,8100.4,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345416,33969.00
06/03/2015 11:30,2,3.328,ACTIVE,215.77,345.96,59.981,1433345403,"201051344000569","174011321042388",28.71,29.00,0,327.32,382.93,96.8,91.5,0.451,131446.1,131446.1,927,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345417,33970.00
06/03/2015 11:30,2,2.268,ACTIVE,215.54,418.70,59.975,1433345403,"274151322000094","174011321042388",38.43,34.50,0,396.15,468.59,88.4,83.4,0.340,318652.1,318652.1,2262,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345418,33971.00
06/03/2015 11:30,1,3.243,ACTIVE,215.5,344.90,60.00,1433345403,"040051121000068","174011321042388",23.67,25,0.336,301.71,449.53,76.3,72.0,0.361,8564.2000000001,8582.9000000001,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345419,33972.00
06/03/2015 11:30,2,3.305,ACTIVE,216.00,345.36,59.981,1433345403,"201051344000458","174011321042388",28.90,29.00,0,329.73,383.23,96.7,91.4,0.468,127098.7,127098.7,927,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345420,33973.00
06/03/2015 11:30,2,3.293,ACTIVE,215.32,350.47,59.949,1433345403,"274151322000087","174011321042388",27.77,39.50,0,331.23,376.31,92.6,87.5,0.354,388322.5,388322.5,1840,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345421,33974.00
06/03/2015 11:30,2,3.371,ACTIVE,215.32,353.17,59.981,1433345403,"274151322000052","174011321042388",28.51,33.50,0,329.43,370.90,97.4,92.1,0.376,414976.3,414976.3,2239,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345422,33975.00
06/03/2015 11:30,2,3.332,ACTIVE,215.09,345.66,59.991,1433345403,"201051344001145","174011321042388",28.73,27.00,0,329.43,379.92,97.0,91.7,0.446,132178.5,132178.5,927,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345423,33976.00
06/03/2015 11:30,2,3.293,ACTIVE,215.09,345.66,59.981,1433345403,"201051344000685","174011321042388",28.98,28.00,0,327.92,379.92,96.7,91.4,0.473,131506.8,131506.8,929,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345424,33977.00
06/03/2015 11:30,2,3.297,ACTIVE,215.09,349.86,60.002,1433345403,"274151322000088","174011321042388",28.53,32.40,0,329.13,370.30,95.2,90.0,0.362,397180.8,397180.8,1847,0,0,0,L,1151911521,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345425,33978.00
06/03/2015 11:30,2,3.311,ACTIVE,215.54,346.26,59.996,1433345403,"201051344000438","174011321042388",29.00,28.30,0,328.82,380.22,97.2,91.9,0.460,131530.8,131530.8,928,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345426,33979.00
06/03/2015 11:30,2,3.305,ACTIVE,215.32,345.36,59.981,1433345403,"201051344001135","174011321042388",28.86,27.80,0,328.52,378.72,96.7,91.4,0.451,122970.8,122970.8,927,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345427,33980.00
06/03/2015 11:30,2,3.271,ACTIVE,215.32,345.96,59.991,1433345403,"201051344000417","174011321042388",28.86,28.80,0,329.13,379.92,95.8,90.5,0.460,127597.4,127597.4,925,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345428,33981.00
06/03/2015 11:30,2,3.322,ACTIVE,214.87,345.96,59.986,1433345403,"201051344000594","174011321042388",29.00,28.80,0,327.62,379.32,97.6,92.3,0.455,127110.7,127110.7,928,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345429,33982.00
06/03/2015 11:30,2,3.324,ACTIVE,214.87,350.77,59.986,1433345403,"274151322000083","174011321042388",28.53,34.80,0,331.23,370.90,96.0,90.7,0.376,411352.7,411352.7,2244,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345429,33983.00
06/03/2015 11:30,2,3.293,ACTIVE,215.77,346.86,59.975,1433345403,"201051344000585","174011321042388",29.22,28.50,0,329.13,382.63,97.4,92.1,0.451,125996.6,125996.6,926,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345430,33984.00
06/03/2015 11:30,2,3.314,ACTIVE,215.32,345.36,59.981,1433345403,"274151322000054","174011321042388",28.59,34.00,0,329.43,371.81,95.9,90.6,0.362,406813.6,406813.6,1841,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345431,33985.00
06/03/2015 11:30,2,3.359,ACTIVE,215.54,345.36,59.991,1433345403,"201051344001203","174011321042388",28.77,27.80,0,328.52,381.12,97.9,92.6,0.464,127440.9,127440.9,929,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345432,33986.00
06/03/2015 11:30,2,3.254,ACTIVE,214.64,345.36,59.981,1433345403,"201051344000646","174011321042388",29.10,28.00,0,328.22,379.32,95.9,90.7,0.455,125134.6,125134.6,924,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345433,33987.00
06/03/2015 11:30,2,2.260,ACTIVE,216.00,410.88,59.981,1433345403,"274151322000068","174011321042388",38.51,35.00,0,398.26,464.08,87.3,82.4,0.323,317540.4,317540.4,1872,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345434,33988.00
06/03/2015 11:30,2,3.504,ACTIVE,216.00,353.47,59.959,1433345403,"274151322000076","174011321042388",29.14,33.00,0,333.03,376.01,103.4,97.9,0.398,433215.7,433215.7,2238,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345435,33989.00
06/03/2015 11:30,1,2.001,ACTIVE,215.8,327.02,60.03,1433345403,"033051125000132","174011321042388",35.15,25,0.302,301.02,446.98,70.0,64.9,0.332,6096.4000000354,6113.7000000473,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345436,33990.00
06/03/2015 11:30,1,2.333,ACTIVE,215.9,349.87,60.03,1433345403,"033051125000150","174011321042388",39.34,25,0.408,315.51,365.80,91.3,87.5,0.425,7993.4999999999,8016.6000000237,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345438,33991.00
06/03/2015 11:30,2,3.334,ACTIVE,214.87,344.76,59.986,1433345403,"201051344000890","174011321042388",28.67,28.80,0,328.52,379.32,96.8,91.5,0.446,129014.1,129014.1,927,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345439,33992.00
06/03/2015 11:30,2,3.287,ACTIVE,215.54,345.96,59.975,1433345403,"201051344000900","174011321042388",28.82,27.30,0,328.82,382.93,96.0,90.8,0.442,129465.6,129465.6,926,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345440,33993.00
06/03/2015 11:30,2,3.299,ACTIVE,215.54,347.46,59.981,1433345403,"201051344000633","174011321042388",28.69,27.80,0,329.73,382.63,95.8,90.6,0.460,119167.8,119167.8,931,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345441,33994.00
06/03/2015 11:30,1,3.075,ACTIVE,215.9,328.39,60.03,1433345403,"040051121000185","174011321042388",25.97,25,0.349,317.97,360.88,79.4,75.2,0.372,7845.2999999991,7865.2999999991,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345442,33995.00
06/03/2015 11:30,2,3.279,ACTIVE,215.77,346.56,59.981,1433345403,"201051344000983","174011321042388",29.02,28.80,0,329.13,382.33,96.4,91.1,0.460,126216.6,126216.6,928,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345443,33996.00
06/03/2015 11:30,2,3.309,ACTIVE,215.54,346.86,59.981,1433345403,"201051344000917","174011321042388",28.71,28.80,0,327.62,379.92,96.2,91.0,0.460,129628.7,129628.7,928,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345444,33997.00
06/03/2015 11:30,1,3.155,ACTIVE,215.3,348.40,60.03,1433345403,"040051121000116","174011321042388",25.98,24,0.357,316.17,359.71,81.5,76.7,0.382,7159.6000000238,7180,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345445,33998.00
06/03/2015 11:30,1,2.023,ACTIVE,215.8,328.58,60.03,1433345403,"033051125000135","174011321042388",34.46,26,0.305,303.15,450.31,69.3,65.6,0.332,6064.100000023,6081.100000023,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345446,33999.00
06/03/2015 11:30,2,3.258,ACTIVE,215.77,346.26,59.949,1433345403,"201051344000648","174011321042388",28.75,27.00,0,330.93,382.63,95.0,89.7,0.455,125762.6,125762.6,927,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345448,34000.00
06/03/2015 11:30,2,3.303,ACTIVE,215.32,345.96,59.986,1433345403,"201051344001093","174011321042388",29.08,27.80,0,327.92,380.52,97.2,91.9,0.446,127663.7,127663.7,929,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345449,34001.00
06/03/2015 11:30,2,3.314,ACTIVE,215.77,346.26,59.959,1433345403,"201051344000645","174011321042388",28.53,28.30,0,330.63,382.33,95.8,90.5,0.442,126117.5,126117.5,926,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345449,34002.00
06/03/2015 11:30,2,3.264,ACTIVE,215.32,354.07,59.970,1433345403,"274151322000085","174011321042388",29.12,31.50,0,332.73,373.61,96.2,90.9,0.367,408797.9,408797.9,2236,0,0,0,L,1151911521,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345450,34003.00
06/03/2015 11:30,2,3.275,ACTIVE,215.54,345.66,59.975,1433345403,"201051344000651","174011321042388",29.06,27.30,0,329.43,382.93,96.5,91.2,0.446,125490.3,125490.3,926,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345451,34004.00
06/03/2015 11:30,2,3.322,ACTIVE,215.54,344.45,59.981,1433345403,"201051344000867","174011321042388",28.55,28.80,0,328.82,378.72,96.0,90.8,0.446,117802.5,117802.5,928,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345452,34005.00
06/03/2015 11:30,1,3.193,ACTIVE,215.6,340.47,60.03,1433345403,"040051121000095","174011321042388",23.48,25,0.324,317.70,358.38,74.6,69.6,0.349,9690.6,9708.9,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345453,34006.00
06/03/2015 11:30,2,3.320,ACTIVE,214.64,343.25,59.975,1433345403,"201051344001230","174011321042388",28.65,28.80,0,328.22,378.12,96.3,91.1,0.455,128904.5,128904.5,927,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345454,34007.00
06/03/2015 11:30,2,3.264,ACTIVE,216.00,347.16,59.981,1433345403,"201051344000576","174011321042388",28.86,27.50,0,331.83,382.93,95.5,90.2,0.442,125574.9,125574.9,927,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345455,34008.00
06/03/2015 11:30,2,3.312,ACTIVE,215.77,345.66,59.965,1433345403,"201051344000579","174011321042388",28.94,29.00,0,330.03,383.53,97.1,91.8,0.455,131256.9,131256.9,930,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433345456,34009.00
06/03/2015 11:45,2,2.949,ACTIVE,214.41,345.06,59.928,1433346303,"201051344000955","174011321042388",28.29,30.30,0,329.43,421.70,84.5,79.6,0.402,130813.2,130813.2,929,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346304,34010.00
06/03/2015 11:45,1,2.805,ACTIVE,215.5,325.04,60.00,1433346303,"040051121000195","174011321042388",25.23,27,0.309,318.56,395.76,70.4,66.4,0.334,9604.3999999996,9628.5999999996,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346305,34011.00
06/03/2015 11:45,2,3.074,ACTIVE,215.09,343.85,59.975,1433346303,"274151322000095","174011321042388",28.71,36.50,0,331.23,407.87,89.3,84.3,0.327,427712.6,427712.6,1847,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346306,34012.00
06/03/2015 11:45,2,2.914,ACTIVE,214.87,345.66,59.970,1433346303,"201051344000868","174011321042388",28.33,29.50,0,332.13,422.60,83.7,78.8,0.384,117153.8,117153.8,929,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346307,34013.00
06/03/2015 11:45,2,2.912,ACTIVE,216.00,347.16,59.965,1433346303,"201051344000853","174011321042388",28.51,30.80,0,333.03,427.71,84.1,79.2,0.398,123403.1,123403.1,927,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346308,34014.00
06/03/2015 11:45,2,2.922,ACTIVE,215.54,346.86,59.970,1433346303,"201051344000582","174011321042388",28.01,29.80,0,332.43,423.81,82.9,78.1,0.389,124159.7,124159.7,926,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346309,34015.00
06/03/2015 11:45,1,2.786,ACTIVE,215.7,327.27,60.00,1433346303,"040051121000097","174011321042388",25.84,28,0.314,318.12,397.20,71.6,67.5,0.338,7287.5000000004,7312.1000000242,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346310,34016.00
06/03/2015 11:45,2,2.902,ACTIVE,215.32,345.66,59.965,1433346303,"201051344000469","174011321042388",28.63,29.30,0,331.83,428.61,84.3,79.4,0.411,118548.3,118548.3,928,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346311,34017.00
06/03/2015 11:45,2,2.928,ACTIVE,215.32,347.46,59.959,1433346303,"201051344000988","174011321042388",28.21,30.80,0,332.13,428.61,83.8,78.9,0.389,118441.7,118441.7,928,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346312,34018.00
06/03/2015 11:45,2,2.896,ACTIVE,215.32,345.96,59.975,1433346303,"201051344001158","174011321042388",28.41,30.30,0,332.43,428.31,83.3,78.5,0.398,124737.3,124737.3,930,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346313,34019.00
06/03/2015 11:45,2,2.914,ACTIVE,214.87,345.06,59.965,1433346303,"201051344001025","174011321042388",28.71,30.50,0,331.53,422.90,84.7,79.8,0.389,127557.6,127557.6,929,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346314,34020.00
06/03/2015 11:45,1,2.071,ACTIVE,215.4,348.15,60.00,1433346303,"033051125000118","174011321042388",38.73,27,0.353,310.98,399.36,79.8,75.6,0.373,8100.4,8127.5,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346315,34021.00
06/03/2015 11:45,2,2.896,ACTIVE,215.09,345.66,59.959,1433346303,"201051344000569","174011321042388",28.43,31.30,0,332.43,426.81,83.5,78.6,0.393,131474.7,131474.7,928,0,0,0,L,1122011218,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346316,34022.00
06/03/2015 11:45,2,1.975,ACTIVE,214.87,419.90,59.959,1433346303,"274151322000094","174011321042388",37.73,36.30,0,395.55,467.39,75.4,70.8,0.530,318678.1,318678.1,2263,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346317,34023.00
06/03/2015 11:45,1,2.821,ACTIVE,215.8,332.80,60.03,1433346303,"040051121000068","174011321042388",23.43,27,0.288,319.33,391.00,65.8,61.8,0.312,8582.9000000001,8605.4000000001,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346318,34024.00
06/03/2015 11:45,2,2.881,ACTIVE,215.09,345.36,59.975,1433346303,"201051344000458","174011321042388",28.63,31.00,0,331.23,427.71,83.5,78.7,0.407,127127.3,127127.3,928,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346319,34025.00
06/03/2015 11:45,2,2.881,ACTIVE,214.64,348.36,59.965,1433346303,"274151322000087","174011321042388",27.17,42.80,0,332.73,402.16,79.3,74.6,0.292,388349.5,388349.5,1841,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346320,34026.00
06/03/2015 11:45,2,2.953,ACTIVE,214.64,345.36,59.954,1433346303,"274151322000052","174011321042388",28.17,35.60,0,331.53,406.07,84.2,79.4,0.323,415005.0,415005.0,2240,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346321,34027.00
06/03/2015 11:45,2,2.912,ACTIVE,214.64,345.66,59.970,1433346303,"201051344001145","174011321042388",28.39,28.80,0,331.23,422.00,83.8,78.9,0.384,132207.2,132207.2,928,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346322,34028.00
06/03/2015 11:45,2,2.887,ACTIVE,214.64,345.06,59.965,1433346303,"201051344000685","174011321042388",28.37,30.50,0,331.23,422.30,83.0,78.2,0.402,131535.4,131535.4,930,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346323,34029.00
06/03/2015 11:45,2,2.879,ACTIVE,214.64,351.37,59.970,1433346303,"274151322000088","174011321042388",28.15,34.80,0,332.13,404.87,82.1,77.3,0.309,397209.0,397209.0,1848,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346324,34030.00
06/03/2015 11:45,2,2.932,ACTIVE,214.87,345.66,59.970,1433346303,"201051344000438","174011321042388",28.13,30.50,0,332.43,422.90,83.5,78.7,0.398,131559.6,131559.6,929,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346324,34031.00
06/03/2015 11:45,2,2.889,ACTIVE,214.64,344.76,59.965,1433346303,"201051344001135","174011321042388",28.55,30.30,0,331.53,422.60,83.6,78.7,0.384,122999.4,122999.4,928,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346325,34032.00
06/03/2015 11:45,2,2.877,ACTIVE,214.64,345.66,59.975,1433346303,"201051344000417","174011321042388",28.35,31.80,0,331.83,421.70,82.7,77.9,0.393,127625.7,127625.7,926,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346326,34033.00
06/03/2015 11:45,2,2.908,ACTIVE,214.41,345.36,59.975,1433346303,"201051344000594","174011321042388",28.63,30.80,0,328.52,422.90,84.3,79.5,0.398,127139.6,127139.6,929,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346327,34034.00
06/03/2015 11:45,2,2.920,ACTIVE,214.87,348.36,59.959,1433346303,"274151322000083","174011321042388",28.15,37.00,0,332.43,405.77,83.3,78.5,0.331,411381.0,411381.0,2245,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346328,34035.00
06/03/2015 11:45,2,2.930,ACTIVE,215.32,346.56,59.970,1433346303,"201051344000585","174011321042388",28.47,30.50,0,332.73,422.60,84.5,79.6,0.398,126025.5,126025.5,927,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346329,34036.00
06/03/2015 11:45,2,2.912,ACTIVE,214.64,348.66,59.965,1433346303,"274151322000054","174011321042388",28.23,37.00,0,331.53,406.07,83.2,78.4,0.318,406842.0,406842.0,1842,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346330,34037.00
06/03/2015 11:45,2,2.934,ACTIVE,215.09,344.76,59.981,1433346303,"201051344001203","174011321042388",28.45,30.30,0,331.83,422.90,84.5,79.6,0.398,127469.9,127469.9,930,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346331,34038.00
06/03/2015 11:45,2,2.887,ACTIVE,214.41,344.45,59.965,1433346303,"201051344000646","174011321042388",28.41,30.50,0,328.82,422.90,83.1,78.3,0.398,125163.1,125163.1,925,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346332,34039.00
06/03/2015 11:45,2,1.977,ACTIVE,215.54,418.09,59.959,1433346303,"274151322000068","174011321042388",37.97,36.50,0,392.25,467.99,76.0,71.4,0.508,317566.5,317566.5,1873,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346333,34040.00
06/03/2015 11:45,2,3.062,ACTIVE,215.54,343.85,59.933,1433346303,"274151322000076","174011321042388",28.96,36.00,0,332.43,406.07,89.8,84.8,0.345,433246.4,433246.4,2239,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346333,34041.00
06/03/2015 11:45,1,1.750,ACTIVE,216.1,376.39,60.00,1433346303,"033051125000132","174011321042388",34.32,26,0.301,302.42,447.73,59.7,42.7,0.352,6113.7000000473,6134.3000000115,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346335,34042.00
06/03/2015 11:45,1,2.048,ACTIVE,215.4,346.58,60.00,1433346303,"033051125000150","174011321042388",39.05,27,0.354,311.74,400.77,79.5,76.0,0.375,8016.6000000237,8043.8000000118,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346336,34043.00
06/03/2015 11:45,2,2.902,ACTIVE,214.41,344.15,59.970,1433346303,"201051344000890","174011321042388",28.55,31.80,0,329.73,423.81,83.9,79.0,0.384,129042.8,129042.8,928,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346337,34044.00
06/03/2015 11:45,2,2.896,ACTIVE,214.87,345.06,59.970,1433346303,"201051344000900","174011321042388",28.41,29.50,0,332.13,422.60,83.3,78.5,0.384,129494.2,129494.2,927,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346338,34045.00
06/03/2015 11:45,2,2.912,ACTIVE,214.87,345.36,59.965,1433346303,"201051344000633","174011321042388",28.19,30.30,0,332.13,421.70,83.2,78.3,0.398,119196.3,119196.3,932,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346339,34046.00
06/03/2015 11:45,1,2.703,ACTIVE,215.3,344.71,60.03,1433346303,"040051121000185","174011321042388",25.54,27,0.299,317.10,397.68,68.7,64.1,0.328,7865.2999999991,7889.1999999991,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346340,34047.00
06/03/2015 11:45,2,2.895,ACTIVE,214.87,345.06,59.944,1433346303,"201051344000983","174011321042388",28.69,31.00,0,332.43,427.41,84.1,79.3,0.411,126245.3,126245.3,929,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346341,34048.00
06/03/2015 11:45,2,2.863,ACTIVE,214.87,345.36,59.970,1433346303,"201051344000917","174011321042388",28.77,31.30,0,330.63,422.00,83.5,78.6,0.389,129657.3,129657.3,929,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346342,34049.00
06/03/2015 11:45,1,2.785,ACTIVE,214.8,346.00,60.00,1433346303,"040051121000116","174011321042388",25.61,26,0.309,317.02,393.69,70.9,66.3,0.336,7180,7204.2000000238,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346343,34050.00
06/03/2015 11:45,1,1.885,ACTIVE,215.1,416.63,60.00,1433346303,"033051125000135","174011321042388",28.85,27,0.290,305.89,450.19,54.1,58.0,0.082,6081.100000023,6101.6999999872,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346345,34051.00
06/03/2015 11:45,2,2.873,ACTIVE,215.09,345.06,59.970,1433346303,"201051344000648","174011321042388",28.35,29.00,0,333.33,423.50,82.5,77.7,0.389,125790.8,125790.8,928,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346346,34052.00
06/03/2015 11:45,2,2.902,ACTIVE,214.64,345.36,59.959,1433346303,"201051344001093","174011321042388",28.63,30.00,0,332.13,422.00,84.2,79.3,0.389,127692.6,127692.6,930,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346347,34053.00
06/03/2015 11:45,2,2.916,ACTIVE,215.77,345.06,59.954,1433346303,"201051344000645","174011321042388",28.09,30.50,0,332.13,422.60,83.0,78.2,0.384,126146.0,126146.0,927,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346348,34054.00
06/03/2015 11:45,2,2.908,ACTIVE,215.32,349.56,59.959,1433346303,"274151322000085","174011321042388",28.39,34.30,0,331.83,405.47,83.6,78.7,0.314,408826.5,408826.5,2237,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346349,34055.00
06/03/2015 11:45,2,2.863,ACTIVE,215.32,345.06,59.959,1433346303,"201051344000651","174011321042388",28.75,29.50,0,332.73,422.90,83.4,78.6,0.384,125519.0,125519.0,927,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346350,34056.00
06/03/2015 11:45,2,2.873,ACTIVE,215.09,343.25,59.959,1433346303,"201051344000867","174011321042388",28.55,31.00,0,330.63,421.40,83.1,78.3,0.380,117831.1,117831.1,929,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346351,34057.00
06/03/2015 11:45,1,2.792,ACTIVE,214.9,328.24,60.00,1433346303,"040051121000095","174011321042388",23.37,27,0.374,298.55,447.34,64.9,73.1,0.365,9708.9,9730.8,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346352,34058.00
06/03/2015 11:45,2,2.896,ACTIVE,214.19,344.15,59.954,1433346303,"201051344001230","174011321042388",28.39,31.50,0,328.22,423.81,83.3,78.4,0.393,128933.1,128933.1,928,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346353,34059.00
06/03/2015 11:45,2,2.797,ACTIVE,215.54,346.86,59.928,1433346303,"201051344000576","174011321042388",29.00,29.80,0,333.33,428.31,82.1,77.3,0.376,125603.3,125603.3,928,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346355,34060.00
06/03/2015 11:45,2,2.918,ACTIVE,215.09,345.96,59.965,1433346303,"201051344000579","174011321042388",28.45,31.50,0,331.53,428.01,84.1,79.2,0.398,131285.7,131285.7,931,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433346356,34061.00
06/03/2015 12:00,2,1.758,ACTIVE,213.06,351.97,59.991,1433347203,"201051344000955","174011321042388",29.58,28.00,0,317.40,395.85,52.8,49.0,0.429,130828.7,130828.7,930,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347204,34062.00
06/03/2015 12:00,1,1.653,ACTIVE,215.2,405.77,60.03,1433347203,"040051121000195","174011321042388",25.49,27,0.258,303.89,449.98,41.9,43.6,0.092,9628.5999999996,9641.1999999996,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347206,34063.00
06/03/2015 12:00,2,1.875,ACTIVE,214.64,349.86,59.986,1433347203,"274151322000095","174011321042388",28.78,33.30,0,330.33,385.63,54.6,50.8,0.371,427729.0,427729.0,1848,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347206,34064.00
06/03/2015 12:00,2,1.824,ACTIVE,213.51,352.87,59.991,1433347203,"201051344000868","174011321042388",28.49,27.30,0,318.91,396.45,52.6,48.9,0.429,117169.2,117169.2,930,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347207,34065.00
06/03/2015 12:00,2,1.789,ACTIVE,214.41,354.97,60.002,1433347203,"201051344000853","174011321042388",29.08,29.00,0,319.51,398.26,52.8,49.0,0.429,123418.6,123418.6,928,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347208,34066.00
06/03/2015 12:00,2,1.779,ACTIVE,214.19,353.47,60.002,1433347203,"201051344000582","174011321042388",28.94,27.50,0,319.21,398.86,52.2,48.5,0.438,124174.9,124174.9,927,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347209,34067.00
06/03/2015 12:00,1,1.694,ACTIVE,215.3,391.98,60.07,1433347203,"040051121000097","174011321042388",26.07,27,0.257,303.09,450.97,43.9,36.0,0.252,7312.1000000242,7324.9000000361,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347210,34068.00
06/03/2015 12:00,2,1.805,ACTIVE,213.96,354.67,59.996,1433347203,"201051344000469","174011321042388",28.94,27.00,0,316.50,397.35,52.9,49.2,0.438,118563.8,118563.8,929,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347211,34069.00
06/03/2015 12:00,2,1.822,ACTIVE,213.96,355.58,59.991,1433347203,"201051344000988","174011321042388",28.43,29.00,0,318.00,397.66,52.5,48.7,0.442,118457.1,118457.1,929,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347212,34070.00
06/03/2015 12:00,2,1.828,ACTIVE,213.96,354.07,59.996,1433347203,"201051344001158","174011321042388",28.37,28.50,0,318.61,397.35,52.6,48.8,0.451,124752.6,124752.6,931,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347213,34071.00
06/03/2015 12:00,2,1.846,ACTIVE,213.74,352.87,59.991,1433347203,"201051344001025","174011321042388",28.63,28.50,0,318.00,398.26,53.6,49.8,0.429,127573.2,127573.2,930,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347214,34072.00
06/03/2015 12:00,1,1.260,ACTIVE,215.4,423.57,60.03,1433347203,"033051125000118","174011321042388",39.36,27,0.300,301.95,450.72,49.3,39.4,0.114,8127.5,8141.8,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347216,34073.00
06/03/2015 12:00,2,1.777,ACTIVE,213.74,353.47,60.002,1433347203,"201051344000569","174011321042388",29.28,29.30,0,319.81,397.66,52.8,49.0,0.438,131490.0,131490.0,929,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347217,34074.00
06/03/2015 12:00,2,1.172,ACTIVE,214.19,422.30,59.991,1433347203,"274151322000094","174011321042388",39.46,32.60,0,336.34,448.15,46.4,42.8,0.309,318691.9,318691.9,2264,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347218,34075.00
06/03/2015 12:00,1,1.731,ALERT,215.2,405.45,60.03,1433347203,"040051121000068","174011321042388",23.65,27,0.246,304.27,450.40,40.7,32.6,0.080,8605.4000000001,8616.7000000001,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433347219,34076.00
