ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 12:00,2,1.830,ACTIVE,213.74,352.27,59.959,1433347203,"201051344000458","174011321042388",28.53,29.30,0,317.70,397.66,52.9,49.1,0.451,127142.6,127142.6,929,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347220,34077.00
06/03/2015 12:00,2,1.781,ACTIVE,214.64,356.78,60.002,1433347203,"274151322000087","174011321042388",27.67,41.00,0,329.13,383.83,49.9,46.2,0.327,388364.1,388364.1,1842,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347221,34078.00
06/03/2015 12:00,2,1.824,ACTIVE,214.64,356.48,59.975,1433347203,"274151322000052","174011321042388",28.41,32.60,0,329.73,385.93,52.5,48.7,0.349,415020.5,415020.5,2241,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347222,34079.00
06/03/2015 12:00,2,1.816,ACTIVE,213.96,353.17,59.991,1433347203,"201051344001145","174011321042388",28.96,27.00,0,320.41,397.66,53.3,49.5,0.451,132222.5,132222.5,929,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347223,34080.00
06/03/2015 12:00,2,1.785,ACTIVE,213.96,353.47,59.986,1433347203,"201051344000685","174011321042388",28.98,28.50,0,319.21,396.15,52.5,48.7,0.446,131550.5,131550.5,931,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347224,34081.00
06/03/2015 12:00,2,1.756,ACTIVE,213.96,353.77,59.981,1433347203,"274151322000088","174011321042388",28.65,31.50,0,328.82,385.93,51.0,47.3,0.345,397223.9,397223.9,1849,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347224,34082.00
06/03/2015 12:00,2,1.811,ACTIVE,213.96,354.07,60.002,1433347203,"201051344000438","174011321042388",29.12,28.50,0,317.70,397.96,53.5,49.7,0.451,131574.9,131574.9,930,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347225,34083.00
06/03/2015 12:00,2,1.826,ACTIVE,213.51,352.27,59.996,1433347203,"201051344001135","174011321042388",29.02,28.00,0,318.30,397.05,53.7,49.9,0.429,123014.8,123014.8,929,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347226,34084.00
06/03/2015 12:00,2,1.838,ACTIVE,213.96,355.58,59.986,1433347203,"201051344000417","174011321042388",28.49,29.50,0,318.91,397.35,53.1,49.3,0.442,127640.8,127640.8,927,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347227,34085.00
06/03/2015 12:00,2,1.857,ACTIVE,213.51,354.07,59.991,1433347203,"201051344000594","174011321042388",28.65,29.00,0,316.80,397.35,53.9,50.1,0.451,127155.0,127155.0,930,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347228,34086.00
06/03/2015 12:00,2,1.811,ACTIVE,214.19,357.98,59.996,1433347203,"274151322000083","174011321042388",28.61,33.50,0,330.93,385.33,52.4,48.7,0.362,411396.2,411396.2,2246,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347229,34087.00
06/03/2015 12:00,2,1.857,ACTIVE,214.19,354.37,59.991,1433347203,"201051344000585","174011321042388",29.08,28.30,0,319.51,397.35,54.8,51.0,0.455,126041.0,126041.0,928,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347230,34088.00
06/03/2015 12:00,2,1.809,ACTIVE,213.51,359.48,59.965,1433347203,"274151322000054","174011321042388",28.61,33.80,0,331.23,386.53,52.4,48.6,0.349,406857.2,406857.2,1843,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347231,34089.00
06/03/2015 12:00,2,1.834,ACTIVE,214.19,352.87,60.002,1433347203,"201051344001203","174011321042388",29.12,27.80,0,319.51,397.66,54.1,50.3,0.446,127485.4,127485.4,931,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347232,34090.00
06/03/2015 12:00,2,1.844,ACTIVE,213.29,352.27,59.981,1433347203,"201051344000646","174011321042388",28.59,28.30,0,319.21,396.75,53.3,49.6,0.460,125178.3,125178.3,926,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347233,34091.00
06/03/2015 12:00,2,1.145,ACTIVE,214.64,433.42,59.986,1433347203,"274151322000068","174011321042388",40.20,33.00,0,335.44,452.06,46.2,42.7,0.301,317580.3,317580.3,1874,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347233,34092.00
06/03/2015 12:00,2,1.902,ACTIVE,214.87,350.77,59.986,1433347203,"274151322000076","174011321042388",29.42,32.40,0,330.93,386.53,56.7,52.8,0.389,433262.8,433262.8,2240,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347234,34093.00
06/03/2015 12:00,1,1.084,ACTIVE,215.8,396.24,60.07,1433347203,"033051125000132","174011321042388",34.47,27,0.214,303.28,446.40,37.2,28.3,0.108,6134.3000000115,6144.6000000234,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347236,34094.00
06/03/2015 12:00,1,1.298,ACTIVE,215.4,345.46,60.03,1433347203,"033051125000150","174011321042388",38.91,27,0.335,303.46,453.19,50.2,51.4,0.404,8043.8000000118,8057.9999999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347237,34095.00
06/03/2015 12:00,2,1.859,ACTIVE,213.74,352.57,59.954,1433347203,"201051344000890","174011321042388",28.90,29.50,0,319.51,396.75,54.4,50.6,0.442,129058.2,129058.2,929,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347238,34096.00
06/03/2015 12:00,2,1.832,ACTIVE,213.74,353.17,59.965,1433347203,"201051344000900","174011321042388",28.82,27.50,0,318.91,397.05,53.5,49.7,0.446,129509.4,129509.4,928,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347239,34097.00
06/03/2015 12:00,2,1.836,ACTIVE,214.19,354.07,60.018,1433347203,"201051344000633","174011321042388",28.77,28.00,0,319.21,397.35,53.5,49.7,0.460,119211.5,119211.5,933,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347240,34098.00
06/03/2015 12:00,1,1.758,ACTIVE,216.5,398.87,60.07,1433347203,"040051121000185","174011321042388",23.20,27,0.230,303.23,449.21,40.5,30.8,0.090,7889.1999999991,7900.9999999991,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347241,34099.00
06/03/2015 12:00,2,1.848,ACTIVE,214.64,355.28,59.986,1433347203,"201051344000983","174011321042388",29.10,29.00,0,317.70,398.26,54.5,50.7,0.468,126260.6,126260.6,930,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347242,34100.00
06/03/2015 12:00,2,1.842,ACTIVE,214.41,354.07,59.991,1433347203,"201051344000917","174011321042388",28.98,28.50,0,318.00,397.66,54.0,50.2,0.433,129672.5,129672.5,930,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347243,34101.00
06/03/2015 12:00,1,1.759,ACTIVE,215.7,384.35,60.03,1433347203,"040051121000116","174011321042388",25.98,26,0.272,302.21,450.23,45.5,35.3,0.209,7204.2000000238,7216.8000000238,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347244,34102.00
06/03/2015 12:00,1,1.118,ACTIVE,216.2,352.24,60.03,1433347203,"033051125000135","174011321042388",34.56,27,0.250,305.58,448.64,38.4,38.9,0.237,6101.6999999872,6112.300000011,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347246,34103.00
06/03/2015 12:00,2,1.832,ACTIVE,214.64,355.28,59.996,1433347203,"201051344000648","174011321042388",28.86,27.00,0,318.61,397.35,53.5,49.7,0.446,125805.8,125805.8,929,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347246,34104.00
06/03/2015 12:00,2,1.854,ACTIVE,214.64,355.58,60.002,1433347203,"201051344001093","174011321042388",29.02,27.80,0,320.11,396.75,54.5,50.7,0.433,127707.9,127707.9,931,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347247,34105.00
06/03/2015 12:00,2,1.867,ACTIVE,214.87,356.48,59.986,1433347203,"201051344000645","174011321042388",28.49,28.30,0,318.30,397.66,53.9,50.1,0.442,126161.0,126161.0,928,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347248,34106.00
06/03/2015 12:00,2,1.848,ACTIVE,214.64,352.27,59.991,1433347203,"274151322000085","174011321042388",28.65,31.80,0,331.23,386.23,53.5,49.8,0.362,408841.6,408841.6,2238,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347249,34107.00
06/03/2015 12:00,2,1.867,ACTIVE,214.19,354.07,59.991,1433347203,"201051344000651","174011321042388",28.65,27.30,0,319.21,397.66,54.1,50.3,0.446,125534.1,125534.1,928,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347250,34108.00
06/03/2015 12:00,2,1.871,ACTIVE,214.19,353.47,59.959,1433347203,"201051344000867","174011321042388",28.61,29.00,0,318.61,396.15,54.3,50.5,0.438,117846.1,117846.1,930,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347251,34109.00
06/03/2015 12:00,1,1.805,ACTIVE,215.3,410.86,60.03,1433347203,"040051121000095","174011321042388",23.44,26,0.239,299.14,448.06,42.1,36.8,0.097,9730.8,9741.8,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347252,34110.00
06/03/2015 12:00,2,1.865,ACTIVE,213.74,352.87,60.002,1433347203,"201051344001230","174011321042388",28.77,29.00,0,318.00,395.25,54.4,50.6,0.451,128948.2,128948.2,929,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347253,34111.00
06/03/2015 12:00,2,1.820,ACTIVE,214.87,355.28,59.996,1433347203,"201051344000576","174011321042388",29.10,27.50,0,320.11,396.75,53.7,49.9,0.415,125618.1,125618.1,929,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347254,34112.00
06/03/2015 12:00,2,1.893,ACTIVE,214.19,354.37,59.996,1433347203,"201051344000579","174011321042388",28.84,29.50,0,318.61,398.26,55.3,51.5,0.451,131300.9,131300.9,932,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433347255,34113.00
06/03/2015 12:15,2,3.031,ACTIVE,214.64,345.06,59.965,1433348103,"201051344000955","174011321042388",29.16,28.50,0,330.63,396.45,89.6,84.6,0.424,130844.3,130844.3,931,0,0,0,L,1122011218,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348104,34114.00
06/03/2015 12:15,1,3.004,ACTIVE,215.8,342.83,60.00,1433348103,"040051121000195","174011321042388",25.71,27,0.337,304.73,449.25,76.8,72.7,0.362,9641.1999999996,9653.9999999996,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348106,34115.00
06/03/2015 12:15,2,3.320,ACTIVE,215.09,342.35,59.933,1433348103,"274151322000095","174011321042388",28.94,34.00,0,333.03,388.64,97.4,92.1,0.367,427745.7,427745.7,1849,0,0,0,L,1151911521,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348106,34116.00
06/03/2015 12:15,2,3.033,ACTIVE,214.87,344.76,59.954,1433348103,"201051344000868","174011321042388",28.96,28.00,0,332.13,397.05,89.0,84.0,0.411,117184.7,117184.7,931,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348107,34117.00
06/03/2015 12:15,2,3.014,ACTIVE,216.22,347.16,59.949,1433348103,"201051344000853","174011321042388",29.18,29.50,0,334.24,398.56,89.1,84.0,0.420,123434.1,123434.1,929,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348108,34118.00
06/03/2015 12:15,2,2.998,ACTIVE,215.77,345.96,59.965,1433348103,"201051344000582","174011321042388",29.00,28.00,0,333.03,397.66,88.1,83.1,0.415,124190.3,124190.3,928,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348109,34119.00
06/03/2015 12:15,1,2.990,ACTIVE,215.6,332.05,60.03,1433348103,"040051121000097","174011321042388",26.31,27,0.344,303.35,451.02,78.2,73.9,0.369,7324.9000000361,7338.1000000242,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348110,34120.00
06/03/2015 12:15,2,3.018,ACTIVE,215.54,345.96,59.981,1433348103,"201051344000469","174011321042388",29.26,27.50,0,332.73,398.26,89.4,84.4,0.446,118579.4,118579.4,930,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348111,34121.00
06/03/2015 12:15,2,3.076,ACTIVE,215.54,346.56,59.959,1433348103,"201051344000988","174011321042388",28.61,29.30,0,332.43,398.26,89.1,84.1,0.415,118472.6,118472.6,930,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348112,34122.00
06/03/2015 12:15,2,3.000,ACTIVE,215.54,345.66,59.954,1433348103,"201051344001158","174011321042388",29.14,29.00,0,333.03,397.35,88.5,83.5,0.420,124768.2,124768.2,932,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348113,34123.00
06/03/2015 12:15,2,3.029,ACTIVE,215.09,345.06,59.965,1433348103,"201051344001025","174011321042388",29.36,28.80,0,332.73,400.06,90.1,85.0,0.411,127589.0,127589.0,931,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348114,34124.00
06/03/2015 12:15,1,2.322,ACTIVE,215.5,394.28,60.00,1433348103,"033051125000118","174011321042388",27.02,27,0.307,298.34,450.62,62.4,65.3,0.150,8141.8,8154.3,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348115,34125.00
06/03/2015 12:15,2,2.994,ACTIVE,215.54,345.06,59.959,1433348103,"201051344000569","174011321042388",29.04,30.30,0,333.03,397.66,88.0,83.0,0.415,131505.5,131505.5,930,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348116,34126.00
06/03/2015 12:15,2,2.031,ACTIVE,214.87,426.81,59.933,1433348103,"274151322000094","174011321042388",39.88,33.00,0,384.13,461.68,81.7,76.9,0.309,318706.0,318706.0,2265,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348117,34127.00
06/03/2015 12:15,1,3.028,ACTIVE,215.2,331.61,60.03,1433348103,"040051121000068","174011321042388",23.82,27,0.314,305.09,448.85,71.8,67.5,0.341,8616.7000000001,8628.9000000001,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348118,34128.00
06/03/2015 12:15,2,2.988,ACTIVE,215.54,345.06,59.959,1433348103,"201051344000458","174011321042388",29.18,29.50,0,333.03,398.26,88.3,83.3,0.424,127158.1,127158.1,930,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348119,34129.00
06/03/2015 12:15,2,3.111,ACTIVE,215.09,344.15,59.965,1433348103,"274151322000087","174011321042388",27.73,42.80,0,333.33,386.53,87.4,82.4,0.331,388379.2,388379.2,1843,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348120,34130.00
06/03/2015 12:15,2,3.127,ACTIVE,214.87,350.47,59.944,1433348103,"274151322000052","174011321042388",29.02,33.00,0,333.33,385.93,91.9,86.8,0.345,415036.4,415036.4,2242,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348121,34131.00
06/03/2015 12:15,2,3.021,ACTIVE,215.09,345.36,59.965,1433348103,"201051344001145","174011321042388",29.08,27.00,0,333.33,398.26,89.0,84.0,0.411,132238.2,132238.2,930,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348122,34132.00
06/03/2015 12:15,2,3.000,ACTIVE,215.09,345.96,59.981,1433348103,"201051344000685","174011321042388",29.10,29.00,0,332.43,396.75,88.5,83.5,0.433,131566.0,131566.0,932,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348123,34133.00
06/03/2015 12:15,2,3.080,ACTIVE,215.09,340.55,59.949,1433348103,"274151322000088","174011321042388",28.73,32.20,0,333.03,386.53,89.6,84.5,0.327,397239.4,397239.4,1850,0,0,0,L,1151911521,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348124,34134.00
06/03/2015 12:15,2,3.025,ACTIVE,215.32,345.36,59.965,1433348103,"201051344000438","174011321042388",29.22,28.80,0,332.73,398.86,89.5,84.4,0.420,131590.6,131590.6,931,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348125,34135.00
06/03/2015 12:15,2,3.029,ACTIVE,215.09,344.45,59.970,1433348103,"201051344001135","174011321042388",29.10,28.80,0,330.33,396.75,89.4,84.3,0.411,123030.5,123030.5,930,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348126,34136.00
06/03/2015 12:15,2,3.012,ACTIVE,215.32,346.56,59.970,1433348103,"201051344000417","174011321042388",29.10,29.80,0,332.43,396.75,88.8,83.8,0.424,127656.4,127656.4,928,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348127,34137.00
06/03/2015 12:15,2,3.111,ACTIVE,214.87,345.06,59.970,1433348103,"201051344000594","174011321042388",28.96,30.30,0,329.13,396.45,91.3,86.2,0.429,127170.9,127170.9,931,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348128,34138.00
06/03/2015 12:15,2,3.182,ACTIVE,215.32,352.27,59.965,1433348103,"274151322000083","174011321042388",28.73,34.80,0,332.73,386.23,92.5,87.4,0.367,411412.1,411412.1,2247,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348128,34139.00
06/03/2015 12:15,2,3.086,ACTIVE,215.77,346.86,59.970,1433348103,"201051344000585","174011321042388",29.42,28.80,0,332.73,397.66,92.0,86.9,0.424,126057.1,126057.1,929,0,0,0,L,1122011218,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348129,34140.00
06/03/2015 12:15,2,3.191,ACTIVE,215.32,345.66,59.959,1433348103,"274151322000054","174011321042388",28.75,34.80,0,332.73,387.44,92.9,87.8,0.358,406873.1,406873.1,1844,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348130,34141.00
06/03/2015 12:15,2,3.150,ACTIVE,215.77,345.66,59.959,1433348103,"201051344001203","174011321042388",29.28,28.30,0,332.73,398.56,93.4,88.2,0.446,127501.3,127501.3,932,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348131,34142.00
06/03/2015 12:15,2,3.164,ACTIVE,215.09,344.76,59.970,1433348103,"201051344000646","174011321042388",29.14,29.00,0,329.73,396.15,93.5,88.3,0.438,125194.0,125194.0,927,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348133,34143.00
06/03/2015 12:15,2,2.133,ACTIVE,216.22,429.22,59.959,1433348103,"274151322000068","174011321042388",40.33,34.00,0,384.73,456.27,88.3,83.3,0.331,317594.7,317594.7,1875,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348134,34144.00
06/03/2015 12:15,2,3.551,ACTIVE,216.45,345.36,59.965,1433348103,"274151322000076","174011321042388",29.38,33.50,0,334.84,387.14,105.7,100.0,0.411,433280.1,433280.1,2241,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348135,34145.00
06/03/2015 12:15,1,2.027,ACTIVE,216.1,335.55,60.00,1433348103,"033051125000132","174011321042388",35.43,26,0.309,302.69,447.46,71.4,66.8,0.336,6144.6000000234,6155.2000000472,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348136,34146.00
06/03/2015 12:15,1,2.383,ACTIVE,216.8,343.40,60.00,1433348103,"033051125000150","174011321042388",39.77,27,0.419,302.60,451.70,94.3,90.6,0.437,8057.9999999999,8070.699999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348137,34147.00
06/03/2015 12:15,2,3.445,ACTIVE,215.32,346.26,59.959,1433348103,"201051344000890","174011321042388",29.22,30.30,0,330.33,397.05,102.0,96.6,0.468,129074.1,129074.1,930,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348138,34148.00
06/03/2015 12:15,2,3.223,ACTIVE,216.22,347.16,59.954,1433348103,"201051344000900","174011321042388",29.56,28.30,0,332.73,398.26,96.5,91.2,0.451,129525.1,129525.1,929,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348139,34149.00
06/03/2015 12:15,2,3.283,ACTIVE,216.00,348.06,59.954,1433348103,"201051344000633","174011321042388",28.94,28.50,0,332.73,397.35,96.2,90.9,0.451,119227.3,119227.3,934,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348140,34150.00
06/03/2015 12:15,1,3.213,ACTIVE,216.2,351.26,60.00,1433348103,"040051121000185","174011321042388",26.01,27,0.365,302.38,447.74,83.1,78.7,0.387,7900.9999999991,7912.9999999991,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348141,34151.00
06/03/2015 12:15,2,3.182,ACTIVE,216.00,346.86,59.970,1433348103,"201051344000983","174011321042388",29.28,29.50,0,331.83,398.26,94.4,89.2,0.446,126276.6,126276.6,931,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348142,34152.00
06/03/2015 12:15,2,3.209,ACTIVE,215.77,346.86,59.938,1433348103,"201051344000917","174011321042388",28.98,29.30,0,331.23,397.05,94.2,89.0,0.446,129688.4,129688.4,931,0,0,0,L,1122011218,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348143,34153.00
06/03/2015 12:15,1,3.150,ACTIVE,215.5,334.29,60.03,1433348103,"040051121000116","174011321042388",26.21,26,0.359,302.00,450.00,82.1,77.0,0.384,7216.8000000238,7230.1000000238,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348145,34154.00
06/03/2015 12:15,1,2.131,ACTIVE,216.3,339.44,60.00,1433348103,"033051125000135","174011321042388",26.93,27,0.355,304.65,450.06,57.1,56.5,0.358,6112.300000011,6123.4000000348,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348146,34155.00
06/03/2015 12:15,2,3.092,ACTIVE,216.00,345.96,59.959,1433348103,"201051344000648","174011321042388",29.22,27.80,0,333.63,398.56,91.5,86.4,0.429,125821.5,125821.5,930,0,0,0,L,1122011218,0,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348147,34156.00
06/03/2015 12:15,2,3.160,ACTIVE,215.54,345.66,59.954,1433348103,"201051344001093","174011321042388",29.26,28.30,0,332.43,398.26,93.6,88.4,0.429,127723.9,127723.9,932,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348148,34157.00
06/03/2015 12:15,2,3.121,ACTIVE,216.22,345.96,59.965,1433348103,"201051344000645","174011321042388",29.00,29.00,0,333.33,398.26,91.7,86.6,0.420,126176.9,126176.9,929,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348148,34158.00
06/03/2015 12:15,2,3.223,ACTIVE,215.77,346.56,59.959,1433348103,"274151322000085","174011321042388",29.00,32.40,0,333.63,387.74,94.7,89.5,0.362,408857.8,408857.8,2239,0,0,0,L,1151911521,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348149,34159.00
06/03/2015 12:15,2,3.133,ACTIVE,215.54,345.96,59.949,1433348103,"201051344000651","174011321042388",28.96,28.00,0,333.03,399.16,91.9,86.7,0.420,125550.1,125550.1,929,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348150,34160.00
06/03/2015 12:15,2,3.092,ACTIVE,215.32,344.15,59.965,1433348103,"201051344000867","174011321042388",29.14,29.80,0,330.33,395.85,91.3,86.2,0.420,117862.1,117862.1,931,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348151,34161.00
06/03/2015 12:15,1,3.079,ACTIVE,215.7,324.72,60.00,1433348103,"040051121000095","174011321042388",23.82,27,0.316,300.08,448.13,73.0,67.8,0.340,9741.8,9753.9,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348152,34162.00
06/03/2015 12:15,2,3.115,ACTIVE,214.64,344.45,59.959,1433348103,"201051344001230","174011321042388",28.86,29.80,0,329.13,395.55,91.1,86.0,0.433,128964.2,128964.2,930,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348153,34163.00
06/03/2015 12:15,2,3.045,ACTIVE,215.77,346.86,59.975,1433348103,"201051344000576","174011321042388",28.96,28.30,0,333.63,397.35,89.3,84.3,0.411,125633.9,125633.9,930,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348154,34164.00
06/03/2015 12:15,2,3.076,ACTIVE,215.77,346.26,59.954,1433348103,"201051344000579","174011321042388",29.26,30.00,0,333.63,398.56,91.2,86.1,0.424,131317.2,131317.2,933,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433348155,34165.00
06/03/2015 12:30,2,1.357,ACTIVE,212.38,346.56,59.959,1433349003,"201051344000955","174011321042388",28.57,27.80,0,316.50,394.65,39.3,36.0,0.318,130857.9,130857.9,932,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349005,34166.00
06/03/2015 12:30,1,1.234,ACTIVE,214.4,334.91,60.00,1433349003,"040051121000195","174011321042388",24.45,27,0.226,304.58,450.05,30.0,21.5,0.317,9653.9999999996,9665.0999999996,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349006,34167.00
06/03/2015 12:30,2,1.369,ACTIVE,213.06,345.06,59.954,1433349003,"274151322000095","174011321042388",28.65,32.80,0,330.63,385.33,39.7,36.4,0.270,427760.2,427760.2,1850,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349007,34168.00
06/03/2015 12:30,2,1.354,ACTIVE,212.38,346.56,59.954,1433349003,"201051344000868","174011321042388",28.35,27.30,0,318.30,396.15,38.9,35.6,0.309,117198.1,117198.1,932,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349008,34169.00
06/03/2015 12:30,2,1.336,ACTIVE,213.29,348.36,59.949,1433349003,"201051344000853","174011321042388",28.80,28.80,0,322.81,396.75,39.0,35.7,0.318,123447.5,123447.5,930,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349008,34170.00
06/03/2015 12:30,2,1.338,ACTIVE,212.83,347.76,59.954,1433349003,"201051344000582","174011321042388",28.31,28.00,0,318.61,396.75,38.4,35.1,0.309,124203.5,124203.5,929,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349009,34171.00
06/03/2015 12:30,1,1.246,ACTIVE,214.2,359.96,60.00,1433349003,"040051121000097","174011321042388",25.60,28,0.239,303.34,450.92,31.7,29.2,0.131,7338.1000000242,7349.4000000361,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349011,34172.00
06/03/2015 12:30,2,1.342,ACTIVE,212.83,348.36,59.959,1433349003,"201051344000469","174011321042388",28.73,27.30,0,317.40,397.05,39.1,35.8,0.327,118592.8,118592.8,931,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349012,34173.00
06/03/2015 12:30,2,1.336,ACTIVE,212.61,348.36,59.949,1433349003,"201051344000988","174011321042388",28.61,28.80,0,318.91,397.35,38.8,35.5,0.331,118486.0,118486.0,931,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349012,34174.00
06/03/2015 12:30,2,1.344,ACTIVE,212.83,347.16,59.949,1433349003,"201051344001158","174011321042388",28.51,28.30,0,318.30,397.66,38.8,35.6,0.327,124781.5,124781.5,933,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349013,34175.00
06/03/2015 12:30,2,1.363,ACTIVE,212.83,346.56,59.944,1433349003,"201051344001025","174011321042388",28.57,28.00,0,319.21,397.96,39.4,36.1,0.305,127602.5,127602.5,932,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349014,34176.00
06/03/2015 12:30,1,0.930,ACTIVE,214.4,389.78,60.03,1433349003,"033051125000118","174011321042388",38.78,27,0.214,297.60,451.02,35.9,27.6,0.114,8154.3,8166.9,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349015,34177.00
06/03/2015 12:30,2,1.336,ACTIVE,212.61,348.06,59.959,1433349003,"201051344000569","174011321042388",28.82,29.00,0,319.21,396.45,39.0,35.8,0.318,131518.7,131518.7,931,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349016,34178.00
06/03/2015 12:30,2,0.871,ACTIVE,213.29,412.98,59.938,1433349003,"274151322000094","174011321042388",38.23,33.30,0,385.03,452.36,34.3,31.2,0.234,318718.0,318718.0,2266,0,0,0,L,1151911521,0,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349017,34179.00
06/03/2015 12:30,1,1.256,ACTIVE,214.8,342.35,60.00,1433349003,"040051121000068","174011321042388",23.42,27,0.221,304.47,449.34,29.2,17.9,0.290,8628.9000000001,8638.9000000001,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349019,34180.00
06/03/2015 12:30,2,1.371,ACTIVE,212.83,346.86,59.949,1433349003,"201051344000458","174011321042388",28.17,28.80,0,320.11,396.75,39.1,35.8,0.331,127171.4,127171.4,931,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349019,34181.00
06/03/2015 12:30,2,1.307,ACTIVE,213.51,344.76,59.949,1433349003,"274151322000087","174011321042388",27.39,41.30,0,328.52,385.33,36.3,33.1,0.239,388392.1,388392.1,1844,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349020,34182.00
06/03/2015 12:30,2,1.334,ACTIVE,213.06,343.85,59.944,1433349003,"274151322000052","174011321042388",28.17,32.20,0,330.33,386.53,38.0,34.8,0.243,415050.0,415050.0,2243,0,0,0,L,1151911521,0,121.33,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349021,34183.00
06/03/2015 12:30,2,1.355,ACTIVE,213.06,348.06,59.954,1433349003,"201051344001145","174011321042388",28.61,27.00,0,319.51,397.35,39.4,36.1,0.309,132251.5,132251.5,931,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349022,34184.00
06/03/2015 12:30,2,1.322,ACTIVE,213.06,347.46,59.954,1433349003,"201051344000685","174011321042388",28.69,28.00,0,318.00,393.75,38.4,35.2,0.340,131579.1,131579.1,933,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349023,34185.00
06/03/2015 12:30,2,1.299,ACTIVE,213.06,345.66,59.954,1433349003,"274151322000088","174011321042388",27.85,31.30,0,331.83,385.63,36.6,33.4,0.243,397252.5,397252.5,1851,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349024,34186.00
06/03/2015 12:30,2,1.344,ACTIVE,213.06,348.06,59.949,1433349003,"201051344000438","174011321042388",28.82,28.00,0,318.61,397.96,39.2,35.9,0.314,131603.9,131603.9,932,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349025,34187.00
06/03/2015 12:30,2,1.375,ACTIVE,212.61,346.86,59.949,1433349003,"201051344001135","174011321042388",28.45,28.00,0,320.71,395.85,39.6,36.3,0.314,123043.7,123043.7,931,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349026,34188.00
06/03/2015 12:30,2,1.359,ACTIVE,212.83,347.46,59.954,1433349003,"201051344000417","174011321042388",28.37,29.00,0,318.91,396.15,39.1,35.8,0.318,127669.5,127669.5,929,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349027,34189.00
06/03/2015 12:30,2,1.371,ACTIVE,212.38,347.16,59.944,1433349003,"201051344000594","174011321042388",28.65,28.50,0,317.40,394.95,39.8,36.5,0.323,127184.2,127184.2,932,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349028,34190.00
06/03/2015 12:30,2,1.318,ACTIVE,213.74,345.36,59.944,1433349003,"274151322000083","174011321042388",28.17,33.30,0,330.33,385.63,37.6,34.4,0.261,411425.4,411425.4,2248,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349029,34191.00
06/03/2015 12:30,2,1.389,ACTIVE,213.06,348.36,59.959,1433349003,"201051344000585","174011321042388",28.61,28.30,0,318.00,396.75,40.3,37.0,0.327,126070.5,126070.5,930,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349030,34192.00
06/03/2015 12:30,2,1.338,ACTIVE,213.96,352.57,59.944,1433349003,"274151322000054","174011321042388",27.79,33.00,0,330.63,386.53,37.7,34.5,0.256,406886.3,406886.3,1845,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349031,34193.00
06/03/2015 12:30,2,1.354,ACTIVE,213.06,346.86,59.949,1433349003,"201051344001203","174011321042388",28.78,27.80,0,319.21,397.96,39.5,36.2,0.318,127514.6,127514.6,933,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349031,34194.00
06/03/2015 12:30,2,1.355,ACTIVE,212.61,347.46,59.954,1433349003,"201051344000646","174011321042388",28.47,28.00,0,319.51,396.15,39.1,35.8,0.318,125207.0,125207.0,928,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349032,34195.00
06/03/2015 12:30,2,0.867,ACTIVE,213.74,419.60,59.954,1433349003,"274151322000068","174011321042388",38.92,33.00,0,386.23,458.97,34.5,31.3,0.221,317606.7,317606.7,1876,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349033,34196.00
06/03/2015 12:30,2,1.385,ACTIVE,214.41,351.97,59.954,1433349003,"274151322000076","174011321042388",28.94,31.80,0,330.93,385.63,40.6,37.3,0.270,433294.4,433294.4,2242,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349034,34197.00
06/03/2015 12:30,1,0.850,ACTIVE,215.1,336.12,60.00,1433349003,"033051125000132","174011321042388",28.31,27,0.189,302.91,447.27,23.9,24.5,0.170,6155.2000000472,6163.7000000472,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349035,34198.00
06/03/2015 12:30,1,0.936,ACTIVE,214.7,393.10,60.00,1433349003,"033051125000150","174011321042388",38.61,27,0.220,304.24,453.15,36.0,29.2,0.073,8070.699999988,8082.9999999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349037,34199.00
06/03/2015 12:30,2,1.352,ACTIVE,212.38,346.26,59.949,1433349003,"201051344000890","174011321042388",29.08,29.00,0,318.30,396.15,39.8,36.5,0.318,129087.3,129087.3,931,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349038,34200.00
06/03/2015 12:30,2,1.330,ACTIVE,212.83,347.16,59.959,1433349003,"201051344000900","174011321042388",28.82,27.50,0,319.21,396.45,38.9,35.6,0.318,129538.0,129538.0,930,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349038,34201.00
06/03/2015 12:30,2,1.363,ACTIVE,213.06,348.06,59.970,1433349003,"201051344000633","174011321042388",28.29,27.50,0,320.41,397.05,39.1,35.8,0.331,119240.2,119240.2,935,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349039,34202.00
06/03/2015 12:30,1,1.320,ACTIVE,214.7,373.64,60.00,1433349003,"040051121000185","174011321042388",19.47,28,0.169,304.81,449.30,25.5,15.0,0.155,7912.9999999991,7922.7999999991,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349041,34203.00
06/03/2015 12:30,2,1.344,ACTIVE,212.83,347.76,59.975,1433349003,"201051344000983","174011321042388",29.24,28.80,0,318.61,397.35,39.8,36.5,0.327,126289.7,126289.7,932,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349041,34204.00
06/03/2015 12:30,2,1.344,ACTIVE,212.83,347.46,59.954,1433349003,"201051344000917","174011321042388",28.84,29.00,0,318.61,396.45,39.3,36.0,0.314,129701.4,129701.4,932,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349043,34205.00
06/03/2015 12:30,1,1.285,ACTIVE,214.1,411.95,60.03,1433349003,"040051121000116","174011321042388",25.44,25,0.239,303.01,448.89,32.5,29.9,0.026,7230.1000000238,7240.8000000238,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349044,34206.00
06/03/2015 12:30,1,0.812,ACTIVE,214.7,430.75,60.03,1433349003,"033051125000135","174011321042388",33.72,27,0.173,304.88,449.41,27.2,13.6,0.021,6123.4000000348,6131.999999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349045,34207.00
06/03/2015 12:30,2,1.354,ACTIVE,213.06,346.86,59.970,1433349003,"201051344000648","174011321042388",28.61,26.80,0,317.40,396.45,39.2,36.0,0.323,125834.3,125834.3,931,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349046,34208.00
06/03/2015 12:30,2,1.377,ACTIVE,212.83,347.46,59.986,1433349003,"201051344001093","174011321042388",28.45,27.80,0,317.40,396.45,39.7,36.4,0.314,127737.0,127737.0,933,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349047,34209.00
06/03/2015 12:30,2,1.359,ACTIVE,213.29,347.46,59.965,1433349003,"201051344000645","174011321042388",28.41,27.80,0,318.30,397.05,39.2,35.9,0.327,126189.6,126189.6,930,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349048,34210.00
06/03/2015 12:30,2,1.326,ACTIVE,213.29,344.45,59.944,1433349003,"274151322000085","174011321042388",28.33,31.50,0,331.53,385.63,38.0,34.8,0.243,408870.8,408870.8,2240,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349049,34211.00
06/03/2015 12:30,2,1.352,ACTIVE,213.06,347.46,59.991,1433349003,"201051344000651","174011321042388",28.59,27.50,0,319.51,396.75,39.1,35.9,0.318,125562.9,125562.9,930,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349050,34212.00
06/03/2015 12:30,2,1.381,ACTIVE,212.61,345.96,59.965,1433349003,"201051344000867","174011321042388",28.25,28.50,0,319.51,395.85,39.5,36.2,0.305,117875.0,117875.0,932,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349051,34213.00
06/03/2015 12:30,1,1.314,ACTIVE,214.1,350.68,60.00,1433349003,"040051121000095","174011321042388",23.01,27,0.181,301.28,445.74,30.0,17.3,0.268,9753.9,9763.4,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349052,34214.00
06/03/2015 12:30,2,1.344,ACTIVE,212.61,345.96,59.959,1433349003,"201051344001230","174011321042388",28.88,28.80,0,318.91,394.05,39.4,36.1,0.327,128977.0,128977.0,931,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349053,34215.00
06/03/2015 12:30,2,1.342,ACTIVE,211.93,347.16,59.965,1433349003,"201051344000576","174011321042388",28.67,27.30,0,318.30,396.45,39.0,35.7,0.314,125646.5,125646.5,931,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349054,34216.00
06/03/2015 12:30,2,1.385,ACTIVE,212.61,347.16,59.996,1433349003,"201051344000579","174011321042388",28.77,29.00,0,318.00,397.35,40.4,37.1,0.327,131330.2,131330.2,934,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349055,34217.00
06/03/2015 12:45,2,3.600,ACTIVE,214.41,346.56,59.933,1433349903,"201051344000955","174011321042388",28.67,29.50,0,329.43,395.25,104.4,98.9,0.499,130873.4,130873.4,933,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349904,34218.00
06/03/2015 12:45,1,3.444,ACTIVE,215.0,336.26,60.00,1433349903,"040051121000195","174011321042388",25.76,28,0.392,302.86,449.48,88.2,84.1,0.408,9665.0999999996,9677.3999999996,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349905,34219.00
06/03/2015 12:45,2,3.793,ACTIVE,214.87,344.15,59.938,1433349903,"274151322000095","174011321042388",28.80,36.00,0,332.73,385.93,110.5,104.7,0.424,427776.3,427776.3,1851,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349906,34220.00
06/03/2015 12:45,2,3.559,ACTIVE,214.64,345.66,59.954,1433349903,"201051344000868","174011321042388",28.61,28.80,0,329.43,398.86,103.0,97.5,0.477,117213.6,117213.6,933,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349907,34221.00
