ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 12:45,2,3.508,ACTIVE,215.77,347.16,59.954,1433349903,"201051344000853","174011321042388",29.02,30.00,0,333.33,399.16,103.1,97.6,0.486,123463.1,123463.1,931,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349908,34222.00
06/03/2015 12:45,2,3.510,ACTIVE,215.09,346.56,59.917,1433349903,"201051344000582","174011321042388",28.63,29.50,0,330.03,398.26,101.8,96.3,0.473,124218.9,124218.9,930,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349909,34223.00
06/03/2015 12:45,1,3.376,ACTIVE,215.3,350.93,60.00,1433349903,"040051121000097","174011321042388",26.12,29,0.388,301.75,450.59,87.7,83.3,0.410,7349.4000000361,7362.1999999884,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349910,34224.00
06/03/2015 12:45,2,3.479,ACTIVE,215.32,347.46,59.944,1433349903,"201051344000469","174011321042388",29.14,28.80,0,330.33,398.86,102.7,97.2,0.504,118608.5,118608.5,932,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349911,34225.00
06/03/2015 12:45,2,3.541,ACTIVE,215.32,348.06,59.954,1433349903,"201051344000988","174011321042388",28.63,30.30,0,331.83,398.86,102.7,97.2,0.486,118501.6,118501.6,932,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349912,34226.00
06/03/2015 12:45,2,3.531,ACTIVE,215.32,346.56,59.970,1433349903,"201051344001158","174011321042388",28.57,29.80,0,331.23,399.46,102.1,96.6,0.486,124797.1,124797.1,934,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349913,34227.00
06/03/2015 12:45,2,3.506,ACTIVE,214.87,345.66,59.954,1433349903,"201051344001025","174011321042388",29.14,29.30,0,330.03,399.16,103.4,97.9,0.468,127618.4,127618.4,933,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349914,34228.00
06/03/2015 12:45,1,2.498,ACTIVE,215.0,353.78,60.00,1433349903,"033051125000118","174011321042388",39.16,28,0.434,301.77,450.79,97.3,92.7,0.451,8166.9,8181.3,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349915,34229.00
06/03/2015 12:45,2,3.457,ACTIVE,215.32,346.86,59.949,1433349903,"201051344000569","174011321042388",28.98,30.80,0,330.33,399.16,101.5,96.0,0.482,131534.4,131534.4,932,0,0,0,L,1122011218,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349916,34230.00
06/03/2015 12:45,2,2.387,ACTIVE,214.41,409.08,59.944,1433349903,"274151322000094","174011321042388",38.35,36.80,0,333.03,452.36,91.9,86.8,0.354,318731.8,318731.8,2267,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349917,34231.00
06/03/2015 12:45,1,3.402,ACTIVE,214.6,330.88,60.00,1433349903,"040051121000068","174011321042388",23.73,28,0.354,302.97,448.02,80.3,75.8,0.376,8638.9000000001,8650.7000000001,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349918,34232.00
06/03/2015 12:45,2,3.494,ACTIVE,215.32,345.96,59.954,1433349903,"201051344000458","174011321042388",28.88,30.30,0,330.63,398.56,102.2,96.7,0.495,127187.1,127187.1,932,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349919,34233.00
06/03/2015 12:45,2,3.514,ACTIVE,214.41,340.55,59.949,1433349903,"274151322000087","174011321042388",27.69,44.50,0,332.43,383.23,98.5,93.2,0.371,388406.9,388406.9,1845,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349920,34234.00
06/03/2015 12:45,2,3.562,ACTIVE,214.41,353.17,59.949,1433349903,"274151322000052","174011321042388",28.49,34.80,0,332.13,385.33,102.7,97.2,0.393,415065.5,415065.5,2244,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349921,34235.00
06/03/2015 12:45,2,3.518,ACTIVE,214.41,345.06,59.949,1433349903,"201051344001145","174011321042388",28.88,28.80,0,330.03,398.26,103.0,97.4,0.473,132267.4,132267.4,932,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349922,34236.00
06/03/2015 12:45,2,3.484,ACTIVE,214.41,345.66,59.933,1433349903,"201051344000685","174011321042388",28.94,29.50,0,329.43,396.45,102.1,96.6,0.508,131594.8,131594.8,934,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349923,34237.00
06/03/2015 12:45,2,3.494,ACTIVE,214.19,344.45,59.938,1433349903,"274151322000088","174011321042388",28.33,33.80,0,332.13,384.73,100.2,94.8,0.376,397267.6,397267.6,1852,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349924,34238.00
06/03/2015 12:45,2,3.441,ACTIVE,214.64,346.56,59.959,1433349903,"201051344000438","174011321042388",29.40,29.30,0,329.73,397.96,102.5,97.0,0.486,131619.8,131619.8,933,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349925,34239.00
06/03/2015 12:45,2,3.510,ACTIVE,214.41,345.36,59.949,1433349903,"201051344001135","174011321042388",28.77,30.00,0,329.43,396.15,102.3,96.9,0.468,123059.6,123059.6,932,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349926,34240.00
06/03/2015 12:45,2,3.510,ACTIVE,214.64,346.56,59.965,1433349903,"201051344000417","174011321042388",28.53,30.80,0,329.13,397.66,101.4,96.0,0.482,127685.2,127685.2,930,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349927,34241.00
06/03/2015 12:45,2,3.549,ACTIVE,213.96,345.36,59.959,1433349903,"201051344000594","174011321042388",29.04,30.00,0,328.22,397.35,104.5,98.9,0.491,127200.4,127200.4,933,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349928,34242.00
06/03/2015 12:45,2,3.529,ACTIVE,214.19,349.56,59.938,1433349903,"274151322000083","174011321042388",28.77,36.30,0,332.43,385.33,102.8,97.3,0.407,411441.0,411441.0,2249,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349929,34243.00
06/03/2015 12:45,2,3.602,ACTIVE,215.09,346.86,59.949,1433349903,"201051344000585","174011321042388",28.65,29.80,0,330.03,398.56,104.5,98.9,0.495,126086.7,126086.7,931,0,0,0,L,1122011218,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349929,34244.00
06/03/2015 12:45,2,3.539,ACTIVE,214.41,352.87,59.959,1433349903,"274151322000054","174011321042388",28.71,36.00,0,332.13,385.93,103.0,97.5,0.393,406901.8,406901.8,1846,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349930,34245.00
06/03/2015 12:45,2,3.596,ACTIVE,214.87,345.36,59.959,1433349903,"201051344001203","174011321042388",28.67,29.00,0,330.63,399.76,104.4,98.9,0.499,127530.7,127530.7,934,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349931,34246.00
06/03/2015 12:45,2,3.498,ACTIVE,214.19,343.55,59.949,1433349903,"201051344000646","174011321042388",29.00,30.30,0,328.22,396.45,102.8,97.3,0.495,125222.9,125222.9,929,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349932,34247.00
06/03/2015 12:45,2,2.314,ACTIVE,215.32,425.31,59.954,1433349903,"274151322000068","174011321042388",39.82,36.50,0,333.93,459.27,93.9,88.7,0.349,317620.8,317620.8,1877,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349933,34248.00
06/03/2015 12:45,2,3.746,ACTIVE,215.09,353.77,59.959,1433349903,"274151322000076","174011321042388",29.24,35.20,0,333.63,387.44,111.0,105.2,0.424,433311.2,433311.2,2243,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349934,34249.00
06/03/2015 12:45,1,2.184,ACTIVE,215.6,335.95,60.00,1433349903,"033051125000132","174011321042388",34.82,27,0.330,299.23,444.76,75.6,70.7,0.358,6163.7000000472,6173.9000000353,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349936,34250.00
06/03/2015 12:45,1,2.520,ACTIVE,214.6,323.90,60.00,1433349903,"033051125000150","174011321042388",39.30,28,0.443,300.16,451.69,98.5,94.6,0.456,8082.9999999999,8096.6000000237,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349937,34251.00
06/03/2015 12:45,2,3.592,ACTIVE,214.41,345.06,59.975,1433349903,"201051344000890","174011321042388",28.77,30.30,0,329.13,397.66,104.7,99.1,0.486,129103.5,129103.5,932,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349938,34252.00
06/03/2015 12:45,2,3.525,ACTIVE,215.09,346.56,59.954,1433349903,"201051344000900","174011321042388",29.14,29.00,0,329.13,397.96,104.1,98.5,0.486,129554.0,129554.0,931,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349939,34253.00
06/03/2015 12:45,2,3.564,ACTIVE,215.09,346.26,59.981,1433349903,"201051344000633","174011321042388",28.94,28.50,0,331.23,398.86,104.5,99.0,0.495,119256.3,119256.3,936,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349939,34254.00
06/03/2015 12:45,1,3.422,ACTIVE,215.3,350.18,60.00,1433349903,"040051121000185","174011321042388",25.62,28,0.386,301.26,447.43,87.2,83.0,0.406,7922.7999999991,7934.4999999991,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349941,34255.00
06/03/2015 12:45,2,3.602,ACTIVE,215.54,346.86,59.922,1433349903,"201051344000983","174011321042388",28.86,30.30,0,329.43,398.26,105.3,99.8,0.504,126306.0,126306.0,933,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349942,34256.00
06/03/2015 12:45,2,3.605,ACTIVE,215.32,347.16,59.944,1433349903,"201051344000917","174011321042388",28.80,30.80,0,329.43,397.96,105.1,99.5,0.499,129717.5,129717.5,933,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349942,34257.00
06/03/2015 12:45,1,3.471,ACTIVE,214.6,339.69,60.03,1433349903,"040051121000116","174011321042388",25.94,26,0.396,300.23,450.24,89.6,84.6,0.416,7240.8000000238,7253.9000000238,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349944,34258.00
06/03/2015 12:45,1,2.262,ACTIVE,215.4,321.52,60.00,1433349903,"033051125000135","174011321042388",34.25,28,0.341,299.66,450.32,77.1,73.6,0.365,6131.999999999,6142.6000000228,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349945,34259.00
06/03/2015 12:45,2,3.732,ACTIVE,215.77,347.76,59.954,1433349903,"201051344000648","174011321042388",29.08,28.50,0,331.23,398.86,110.0,104.2,0.526,125850.4,125850.4,932,0,0,0,L,1122011218,0,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349946,34260.00
06/03/2015 12:45,2,3.840,ACTIVE,215.32,348.06,59.954,1433349903,"201051344001093","174011321042388",28.71,29.50,0,329.73,398.26,111.6,105.8,0.521,127753.2,127753.2,934,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349947,34261.00
06/03/2015 12:45,2,3.805,ACTIVE,216.00,347.46,59.959,1433349903,"201051344000645","174011321042388",28.53,29.50,0,332.13,398.86,109.9,104.1,0.504,126205.9,126205.9,931,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349948,34262.00
06/03/2015 12:45,2,3.855,ACTIVE,215.09,342.65,59.954,1433349903,"274151322000085","174011321042388",28.43,34.30,0,333.03,385.63,110.8,105.0,0.424,408886.8,408886.8,2241,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349949,34263.00
06/03/2015 12:45,2,3.645,ACTIVE,215.32,347.16,59.959,1433349903,"201051344000651","174011321042388",29.12,29.80,0,330.63,397.96,107.3,101.7,0.486,125579.1,125579.1,931,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349950,34264.00
06/03/2015 12:45,2,3.568,ACTIVE,215.09,344.76,59.959,1433349903,"201051344000867","174011321042388",28.90,30.00,0,329.13,396.15,104.4,98.9,0.486,117891.3,117891.3,933,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349951,34265.00
06/03/2015 12:45,1,3.466,ACTIVE,214.7,324.37,60.00,1433349903,"040051121000095","174011321042388",23.58,28,0.356,297.83,447.57,81.3,75.9,0.377,9763.4,9775.4,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349952,34266.00
06/03/2015 12:45,2,3.551,ACTIVE,214.19,344.76,59.954,1433349903,"201051344001230","174011321042388",28.88,30.00,0,328.52,394.65,103.8,98.3,0.482,128993.4,128993.4,932,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349953,34267.00
06/03/2015 12:45,2,3.467,ACTIVE,215.54,346.86,59.938,1433349903,"201051344000576","174011321042388",29.00,29.30,0,331.53,399.76,101.9,96.4,0.468,125662.7,125662.7,932,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349954,34268.00
06/03/2015 12:45,2,3.525,ACTIVE,215.32,346.56,59.986,1433349903,"201051344000579","174011321042388",29.04,31.30,0,331.23,399.16,103.7,98.2,0.486,131346.7,131346.7,935,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433349955,34269.00
06/03/2015 13:00,2,8.947,ACTIVE,220.06,367.90,59.996,1433350803,"201051344000955","174011321042388",27.25,34.30,0,328.82,423.50,246.8,236.3,1.145,130908.0,130908.0,934,0,0,0,L,1122011218,0,124.04,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350804,34270.00
06/03/2015 13:00,1,9.394,ACTIVE,217.9,325.86,60.03,1433350803,"040051121000195","174011321042388",21.72,32,0.896,313.04,394.52,203.1,193.8,0.878,9677.3999999996,9706.3999999996,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350805,34271.00
06/03/2015 13:00,2,8.953,ACTIVE,218.03,361.59,60.002,1433350803,"274151322000095","174011321042388",28.11,44.50,0,327.92,406.67,254.4,243.6,0.955,427812.8,427812.8,1852,0,0,0,L,1151911521,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350806,34272.00
06/03/2015 13:00,2,9.035,ACTIVE,220.52,366.10,60.002,1433350803,"201051344000868","174011321042388",27.00,34.00,0,329.13,424.71,247.0,236.5,1.100,117248.4,117248.4,934,0,0,0,L,1122011218,0,124.49,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350807,34273.00
06/03/2015 13:00,2,9.004,ACTIVE,222.55,371.21,60.034,1433350803,"201051344000853","174011321042388",27.12,35.80,0,333.03,424.11,247.1,236.6,1.131,123497.9,123497.9,932,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350808,34274.00
06/03/2015 13:00,2,8.893,ACTIVE,221.42,370.00,60.002,1433350803,"201051344000582","174011321042388",27.19,35.00,0,329.13,424.71,244.8,234.4,1.096,124253.4,124253.4,931,0,0,0,L,1122011218,0,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350809,34275.00
06/03/2015 13:00,1,8.055,ACTIVE,218.6,337.30,60.03,1433350803,"040051121000097","174011321042388",25.35,33,0.902,313.51,395.92,203.2,194.9,0.884,7362.1999999884,7391.6000000242,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350811,34276.00
06/03/2015 13:00,2,8.908,ACTIVE,222.10,371.81,60.002,1433350803,"201051344000469","174011321042388",27.23,34.00,0,329.43,424.11,245.7,235.2,1.140,118643.5,118643.5,933,0,0,0,L,1122011218,0,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350812,34277.00
06/03/2015 13:00,2,8.994,ACTIVE,222.10,371.51,60.002,1433350803,"201051344000988","174011321042388",26.82,35.80,0,331.53,423.20,244.3,233.9,1.109,118536.6,118536.6,933,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350812,34278.00
06/03/2015 13:00,2,8.922,ACTIVE,222.10,370.30,60.007,1433350803,"201051344001158","174011321042388",26.82,35.40,0,329.43,422.60,242.4,232.0,1.105,124831.9,124831.9,935,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350813,34279.00
06/03/2015 13:00,2,8.998,ACTIVE,220.74,367.60,60.018,1433350803,"201051344001025","174011321042388",26.96,35.00,0,329.13,425.31,245.5,235.0,1.078,127653.7,127653.7,934,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350814,34280.00
06/03/2015 13:00,1,4.827,ACTIVE,217.9,369.39,60.07,1433350803,"033051125000118","174011321042388",41.92,32,0.888,302.95,401.01,201.3,192.7,0.880,8181.3,8213.2,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350815,34281.00
06/03/2015 13:00,2,8.678,ACTIVE,221.64,368.20,60.002,1433350803,"201051344000569","174011321042388",27.08,36.00,0,329.43,423.20,237.8,227.6,1.087,131569.2,131569.2,933,0,0,0,L,1122011218,0,124.49,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350816,34282.00
06/03/2015 13:00,2,5.793,ACTIVE,218.26,430.12,59.996,1433350803,"274151322000094","174011321042388",37.85,43.60,0,387.14,460.17,223.0,213.3,0.857,318763.9,318763.9,2268,0,0,0,L,1151911521,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350817,34283.00
06/03/2015 13:00,1,8.545,ACTIVE,217.9,359.99,60.07,1433350803,"040051121000068","174011321042388",21.49,32,0.812,314.34,390.92,182.7,175.6,0.801,8650.7000000001,8678.0000000001,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350819,34284.00
06/03/2015 13:00,2,8.656,ACTIVE,221.42,369.10,59.991,1433350803,"201051344000458","174011321042388",27.17,35.40,0,329.73,422.60,238.2,228.0,1.114,127222.3,127222.3,933,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350819,34285.00
06/03/2015 13:00,2,8.650,ACTIVE,218.26,355.58,59.991,1433350803,"274151322000087","174011321042388",25.25,52.30,0,330.93,406.37,221.2,211.6,0.835,388440.2,388440.2,1846,0,0,0,L,1151911521,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350820,34286.00
06/03/2015 13:00,2,8.779,ACTIVE,218.03,375.11,60.002,1433350803,"274151322000052","174011321042388",26.48,43.40,0,329.73,407.87,235.1,225.0,0.897,415100.6,415100.6,2245,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350821,34287.00
06/03/2015 13:00,2,8.691,ACTIVE,219.16,366.10,60.002,1433350803,"201051344001145","174011321042388",27.12,33.80,0,329.73,425.31,238.6,228.3,1.074,132302.8,132302.8,933,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350822,34288.00
06/03/2015 13:00,2,8.689,ACTIVE,218.93,366.40,60.034,1433350803,"201051344000685","174011321042388",27.15,33.80,0,328.52,424.11,239.0,228.7,1.131,131630.2,131630.2,935,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350823,34289.00
06/03/2015 13:00,2,8.668,ACTIVE,218.26,355.28,60.007,1433350803,"274151322000088","174011321042388",26.28,41.80,0,331.23,407.57,230.7,220.7,0.866,397302.0,397302.0,1853,0,0,0,L,1151911521,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350824,34290.00
06/03/2015 13:00,2,8.697,ACTIVE,220.06,367.30,59.996,1433350803,"201051344000438","174011321042388",27.21,34.50,0,329.13,424.71,239.7,229.4,1.105,131655.2,131655.2,934,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350825,34291.00
06/03/2015 13:00,2,8.791,ACTIVE,220.52,366.40,59.996,1433350803,"201051344001135","174011321042388",26.90,35.00,0,328.22,423.50,239.4,229.1,1.069,123094.8,123094.8,933,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350826,34292.00
06/03/2015 13:00,2,8.721,ACTIVE,220.06,369.70,59.996,1433350803,"201051344000417","174011321042388",27.00,35.60,0,329.13,424.41,238.2,228.0,1.136,127720.1,127720.1,931,0,0,0,L,1122011218,0,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350827,34293.00
06/03/2015 13:00,2,9.037,ACTIVE,219.84,368.20,59.991,1433350803,"201051344000594","174011321042388",27.02,35.40,0,327.02,425.01,247.2,236.7,1.118,127236.3,127236.3,934,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350828,34294.00
06/03/2015 13:00,2,8.961,ACTIVE,218.03,373.01,59.991,1433350803,"274151322000083","174011321042388",26.28,45.80,0,329.43,407.27,238.4,228.1,0.946,411476.1,411476.1,2250,0,0,0,L,1151911521,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350828,34295.00
06/03/2015 13:00,2,9.035,ACTIVE,221.64,371.21,60.007,1433350803,"201051344000585","174011321042388",27.00,35.60,0,329.43,422.60,247.1,236.6,1.131,126122.5,126122.5,932,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350829,34296.00
06/03/2015 13:00,2,9.000,ACTIVE,218.71,374.81,59.991,1433350803,"274151322000054","174011321042388",26.34,44.30,0,329.43,409.08,240.1,229.9,0.902,406936.9,406936.9,1847,0,0,0,L,1151911521,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350830,34297.00
06/03/2015 13:00,2,9.176,ACTIVE,221.64,371.21,59.986,1433350803,"201051344001203","174011321042388",26.98,34.50,0,329.13,423.81,250.8,240.1,1.149,127566.7,127566.7,935,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350831,34298.00
06/03/2015 13:00,2,9.039,ACTIVE,220.06,369.70,59.991,1433350803,"201051344000646","174011321042388",26.96,35.20,0,327.92,424.71,246.5,236.0,1.140,125258.3,125258.3,930,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350832,34299.00
06/03/2015 13:00,2,6.176,ACTIVE,219.84,406.97,59.986,1433350803,"274151322000068","174011321042388",36.88,43.60,0,384.73,466.79,230.8,220.9,0.853,317653.5,317653.5,1878,0,0,0,L,1151911521,0,126.30,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350833,34300.00
06/03/2015 13:00,2,8.758,ACTIVE,219.39,365.49,59.986,1433350803,"274151322000076","174011321042388",28.65,44.30,0,332.13,407.87,253.9,243.1,0.972,433348.9,433348.9,2244,0,0,0,L,1151911521,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350834,34301.00
06/03/2015 13:00,1,5.572,ACTIVE,219.0,330.01,60.03,1433350803,"033051125000132","174011321042388",32.75,31,0.798,315.52,388.48,181.6,173.3,0.783,6173.9000000353,6199.7000000472,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350835,34302.00
06/03/2015 13:00,1,4.861,ACTIVE,218.9,362.46,60.03,1433350803,"033051125000150","174011321042388",41.97,32,0.893,306.50,400.11,203.0,194.6,0.881,8096.6000000237,8129.1999999879,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350836,34303.00
06/03/2015 13:00,2,9.053,ACTIVE,220.06,367.30,60.002,1433350803,"201051344000890","174011321042388",27.10,35.60,0,328.82,424.11,248.2,237.7,1.123,129139.5,129139.5,933,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350837,34304.00
06/03/2015 13:00,2,9.184,ACTIVE,221.87,370.30,59.991,1433350803,"201051344000900","174011321042388",27.04,35.20,0,329.13,423.20,251.4,240.7,1.114,129590.0,129590.0,932,0,0,0,L,1122011218,0,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350838,34305.00
06/03/2015 13:00,2,9.201,ACTIVE,221.19,370.60,59.986,1433350803,"201051344000633","174011321042388",26.78,34.30,0,328.52,422.90,249.4,238.8,1.153,119292.3,119292.3,937,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350839,34306.00
06/03/2015 13:00,1,7.980,ACTIVE,218.9,343.11,60.03,1433350803,"040051121000185","174011321042388",25.55,33,0.902,311.52,396.98,202.8,196.0,0.878,7934.4999999991,7964.5999999991,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350840,34307.00
06/03/2015 13:00,2,8.834,ACTIVE,222.32,370.90,59.991,1433350803,"201051344000983","174011321042388",27.25,36.00,0,328.52,423.81,243.7,233.3,1.114,126342.1,126342.1,934,0,0,0,L,1122011218,0,125.40,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350841,34308.00
06/03/2015 13:00,2,8.963,ACTIVE,220.97,370.30,59.991,1433350803,"201051344000917","174011321042388",26.94,36.00,0,327.92,423.50,244.3,233.9,1.158,129753.6,129753.6,934,0,0,0,L,1122011218,0,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350842,34309.00
06/03/2015 13:00,1,8.477,ALERT,217.5,330.71,60.03,1433350803,"040051121000116","174011321042388",24.00,30,0.901,311.86,392.28,202.5,194.6,0.876,7253.9000000238,7284.0000000238,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433350844,34310.00
06/03/2015 13:00,1,5.208,ACTIVE,218.4,377.39,60.07,1433350803,"033051125000135","174011321042388",32.14,32,0.742,314.73,388.06,166.5,160.8,0.728,6142.6000000228,6168.8000000109,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350845,34311.00
06/03/2015 13:00,2,8.143,ACTIVE,220.74,366.10,59.981,1433350803,"201051344000648","174011321042388",27.10,33.50,0,329.73,423.20,223.4,213.7,1.047,125886.2,125886.2,933,0,0,0,L,1122011218,0,124.49,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350846,34312.00
06/03/2015 13:00,2,8.186,ACTIVE,220.52,365.49,59.986,1433350803,"201051344001093","174011321042388",27.45,34.80,0,329.13,423.20,227.5,217.6,1.030,127789.5,127789.5,935,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350847,34313.00
06/03/2015 13:00,2,8.861,ACTIVE,221.42,368.80,59.975,1433350803,"201051344000645","174011321042388",26.80,34.80,0,329.73,421.70,240.5,230.2,1.065,126242.1,126242.1,932,0,0,0,L,1122011218,0,125.40,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350848,34314.00
06/03/2015 13:00,2,9.119,ACTIVE,218.71,375.71,59.986,1433350803,"274151322000085","174011321042388",26.14,41.80,0,330.63,407.57,241.3,231.0,0.910,408922.9,408922.9,2242,0,0,0,L,1151911521,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350849,34315.00
06/03/2015 13:00,2,8.996,ACTIVE,221.42,367.60,59.986,1433350803,"201051344000651","174011321042388",26.74,34.50,0,329.13,423.50,243.5,233.1,1.087,125615.5,125615.5,932,0,0,0,L,1122011218,0,125.40,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350850,34316.00
06/03/2015 13:00,2,8.258,ACTIVE,220.06,364.59,59.981,1433350803,"201051344000867","174011321042388",26.64,35.60,0,328.52,423.20,222.6,212.9,0.990,117927.8,117927.8,934,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350851,34317.00
06/03/2015 13:00,1,8.153,ALERT,217.5,375.69,60.03,1433350803,"040051121000095","174011321042388",21.10,33,0.766,315.03,389.72,171.2,165.9,0.746,9775.4,9802.9,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433350853,34318.00
06/03/2015 13:00,2,7.441,ACTIVE,217.58,359.78,59.986,1433350803,"201051344001230","174011321042388",27.04,35.00,0,327.92,422.00,203.4,194.4,0.924,129029.9,129029.9,933,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350854,34319.00
06/03/2015 13:00,2,5.951,ACTIVE,218.48,359.18,59.991,1433350803,"201051344000576","174011321042388",27.06,34.80,0,331.53,422.90,163.1,155.5,0.747,125698.9,125698.9,933,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350855,34320.00
06/03/2015 13:00,2,6.000,ACTIVE,218.26,356.48,59.991,1433350803,"201051344000579","174011321042388",27.12,36.50,0,330.03,423.20,164.6,156.9,0.769,131383.5,131383.5,936,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433350856,34321.00
06/03/2015 13:15,2,3.691,ACTIVE,215.09,347.16,59.996,1433351703,"201051344000955","174011321042388",28.23,35.60,0,328.22,422.60,105.6,100.0,0.504,130937.2,130937.2,935,0,0,0,L,1122011218,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351704,34322.00
06/03/2015 13:15,1,3.569,ACTIVE,215.7,346.30,60.03,1433351703,"040051121000195","174011321042388",25.24,32,0.396,315.65,392.27,89.6,85.0,0.417,9706.3999999996,9731.3999999996,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351705,34323.00
06/03/2015 13:15,2,3.947,ACTIVE,215.32,352.57,59.996,1433351703,"274151322000095","174011321042388",28.05,44.50,0,328.52,407.57,112.1,106.3,0.424,427843.7,427843.7,1853,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351706,34324.00
06/03/2015 13:15,2,3.729,ACTIVE,215.54,347.46,60.023,1433351703,"201051344000868","174011321042388",28.03,34.50,0,328.82,422.60,105.8,100.2,0.491,117277.3,117277.3,935,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351707,34325.00
06/03/2015 13:15,2,3.750,ACTIVE,216.67,349.26,60.007,1433351703,"201051344000853","174011321042388",27.99,36.80,0,332.73,425.01,106.3,100.7,0.499,123526.9,123526.9,933,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351708,34326.00
06/03/2015 13:15,2,3.672,ACTIVE,216.00,347.76,59.986,1433351703,"201051344000582","174011321042388",28.09,36.00,0,328.82,422.00,104.5,98.9,0.491,124282.0,124282.0,932,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351709,34327.00
06/03/2015 13:15,1,3.578,ACTIVE,215.9,348.84,60.07,1433351703,"040051121000097","174011321042388",25.37,34,0.398,316.19,393.57,90.3,85.8,0.418,7391.6000000242,7416.4000000361,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351710,34328.00
06/03/2015 13:15,2,3.754,ACTIVE,216.22,349.26,60.002,1433351703,"201051344000469","174011321042388",28.13,35.00,0,328.52,421.70,106.9,101.3,0.526,118672.4,118672.4,934,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351711,34329.00
06/03/2015 13:15,2,3.811,ACTIVE,216.00,349.86,60.007,1433351703,"201051344000988","174011321042388",27.75,37.00,0,329.73,421.70,107.0,101.3,0.508,118565.4,118565.4,934,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351712,34330.00
06/03/2015 13:15,2,3.738,ACTIVE,216.00,347.76,59.986,1433351703,"201051344001158","174011321042388",28.29,36.80,0,328.82,421.10,107.1,101.5,0.508,124860.6,124860.6,936,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351713,34331.00
06/03/2015 13:15,2,3.857,ACTIVE,215.54,347.46,60.018,1433351703,"201051344001025","174011321042388",27.67,36.80,0,328.22,422.90,108.2,102.5,0.491,127682.8,127682.8,935,0,0,0,L,1122011218,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351714,34332.00
06/03/2015 13:15,1,2.699,ACTIVE,215.3,330.35,60.03,1433351703,"033051125000118","174011321042388",38.44,32,0.458,307.39,399.05,103.2,98.1,0.475,8213.2,8240.6,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351715,34333.00
06/03/2015 13:15,2,3.836,ACTIVE,216.00,348.36,60.002,1433351703,"201051344000569","174011321042388",28.21,37.30,0,328.82,421.40,109.7,103.9,0.513,131597.7,131597.7,934,0,0,0,L,1122011218,0,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351716,34334.00
06/03/2015 13:15,2,2.504,ACTIVE,215.54,413.29,59.996,1433351703,"274151322000094","174011321042388",38.66,43.80,0,375.11,449.95,97.3,92.0,0.376,318790.1,318790.1,2269,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351717,34335.00
06/03/2015 13:15,1,3.760,ACTIVE,216.0,326.94,60.03,1433351703,"040051121000068","174011321042388",22.92,33,0.377,317.56,387.90,85.7,81.3,0.400,8678.0000000001,8700.4000000001,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351719,34336.00
06/03/2015 13:15,2,3.875,ACTIVE,216.45,348.06,59.991,1433351703,"201051344000458","174011321042388",28.51,37.00,0,329.73,422.90,111.9,106.1,0.544,127251.1,127251.1,934,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351720,34337.00
06/03/2015 13:15,2,3.873,ACTIVE,215.54,343.85,59.986,1433351703,"274151322000087","174011321042388",26.14,53.00,0,329.73,402.46,102.6,97.1,0.389,388467.0,388467.0,1847,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351721,34338.00
06/03/2015 13:15,2,3.922,ACTIVE,215.09,346.86,59.991,1433351703,"274151322000052","174011321042388",27.77,44.00,0,329.13,405.77,110.3,104.6,0.424,415129.4,415129.4,2246,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351721,34339.00
06/03/2015 13:15,2,3.914,ACTIVE,215.32,348.36,59.986,1433351703,"201051344001145","174011321042388",28.35,35.40,0,329.43,422.90,112.3,106.5,0.521,132331.7,132331.7,934,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351722,34340.00
06/03/2015 13:15,2,3.865,ACTIVE,215.32,348.06,59.991,1433351703,"201051344000685","174011321042388",28.45,34.80,0,328.52,422.30,111.3,105.5,0.548,131658.9,131658.9,936,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351723,34341.00
06/03/2015 13:15,2,3.891,ACTIVE,215.09,346.26,59.981,1433351703,"274151322000088","174011321042388",27.57,42.30,0,329.43,404.87,108.6,102.9,0.411,397330.0,397330.0,1854,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351724,34342.00
06/03/2015 13:15,2,3.934,ACTIVE,215.77,348.66,60.007,1433351703,"201051344000438","174011321042388",27.93,34.80,0,328.82,422.30,111.3,105.5,0.526,131683.7,131683.7,935,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351725,34343.00
06/03/2015 13:15,2,3.920,ACTIVE,215.77,346.56,59.991,1433351703,"201051344001135","174011321042388",28.23,36.50,0,328.82,421.70,112.1,106.3,0.517,123123.2,123123.2,934,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351726,34344.00
06/03/2015 13:15,2,3.873,ACTIVE,215.54,348.06,60.012,1433351703,"201051344000417","174011321042388",28.39,36.50,0,328.52,422.00,111.5,105.6,0.535,127748.1,127748.1,932,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351727,34345.00
06/03/2015 13:15,2,4.049,ACTIVE,215.09,347.46,59.986,1433351703,"201051344000594","174011321042388",28.31,35.80,0,327.62,423.81,116.2,110.2,0.548,127265.2,127265.2,935,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351728,34346.00
06/03/2015 13:15,2,4.020,ACTIVE,215.32,354.97,59.981,1433351703,"274151322000083","174011321042388",27.75,44.80,0,328.22,405.47,113.0,107.1,0.455,411504.5,411504.5,2251,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351729,34347.00
06/03/2015 13:15,2,3.959,ACTIVE,216.22,349.56,59.986,1433351703,"201051344000585","174011321042388",28.37,36.50,0,328.82,420.50,113.7,107.8,0.530,126151.1,126151.1,933,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351730,34348.00
06/03/2015 13:15,2,3.969,ACTIVE,215.32,343.25,59.981,1433351703,"274151322000054","174011321042388",27.75,44.50,0,329.13,406.67,111.5,105.7,0.433,406965.0,406965.0,1848,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351730,34349.00
06/03/2015 13:15,2,4.000,ACTIVE,216.00,347.16,59.975,1433351703,"201051344001203","174011321042388",27.89,35.80,0,329.13,423.20,113.0,107.2,0.530,127595.2,127595.2,936,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351731,34350.00
06/03/2015 13:15,2,3.939,ACTIVE,215.09,347.76,59.986,1433351703,"201051344000646","174011321042388",28.03,36.50,0,327.92,423.20,111.8,106.0,0.535,125286.4,125286.4,931,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351732,34351.00
06/03/2015 13:15,2,2.633,ACTIVE,216.22,422.30,59.970,1433351703,"274151322000068","174011321042388",38.57,44.80,0,377.82,452.36,103.2,97.7,0.384,317679.3,317679.3,1879,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351733,34352.00
06/03/2015 13:15,2,4.209,ACTIVE,216.22,353.47,59.981,1433351703,"274151322000076","174011321042388",28.27,43.40,0,332.13,407.27,120.4,114.3,0.446,433379.2,433379.2,2245,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351734,34353.00
06/03/2015 13:15,1,2.428,ACTIVE,216.3,334.62,60.03,1433351703,"033051125000132","174011321042388",34.17,32,0.359,299.77,447.35,82.5,77.5,0.382,6199.7000000472,6220.1000000234,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351735,34354.00
06/03/2015 13:15,1,2.789,ACTIVE,216.0,349.38,60.07,1433351703,"033051125000150","174011321042388",38.58,33,0.477,309.83,398.39,107.0,102.5,0.494,8129.1999999879,8156.1999999879,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351737,34355.00
06/03/2015 13:15,2,3.879,ACTIVE,215.09,347.46,59.991,1433351703,"201051344000890","174011321042388",28.29,35.80,0,328.82,422.90,111.1,105.3,0.517,129167.6,129167.6,934,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351738,34356.00
06/03/2015 13:15,2,3.834,ACTIVE,216.00,347.46,59.975,1433351703,"201051344000900","174011321042388",28.27,35.80,0,328.52,421.40,109.8,104.1,0.508,129618.1,129618.1,933,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351739,34357.00
06/03/2015 13:15,2,3.865,ACTIVE,215.77,349.86,59.991,1433351703,"201051344000633","174011321042388",28.03,34.80,0,329.13,421.10,109.8,104.0,0.521,119320.4,119320.4,938,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351740,34358.00
06/03/2015 13:15,1,3.692,ACTIVE,216.0,334.94,60.00,1433351703,"040051121000185","174011321042388",24.95,34,0.405,315.22,395.24,91.6,87.1,0.425,7964.5999999991,7988.0999999991,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351741,34359.00
06/03/2015 13:15,2,3.799,ACTIVE,216.22,348.06,59.975,1433351703,"201051344000983","174011321042388",28.45,37.00,0,329.13,420.80,109.5,103.8,0.521,126370.1,126370.1,935,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351742,34360.00
06/03/2015 13:15,2,3.787,ACTIVE,215.77,347.16,59.981,1433351703,"201051344000917","174011321042388",28.31,38.00,0,326.72,421.10,108.6,102.9,0.517,129781.5,129781.5,935,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351743,34361.00
06/03/2015 13:15,1,3.704,ACTIVE,215.3,329.25,60.00,1433351703,"040051121000116","174011321042388",25.24,30,0.410,316.29,391.12,93.0,87.7,0.429,7284.0000000238,7307.8000000238,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351744,34362.00
06/03/2015 13:15,1,2.336,ACTIVE,216.3,338.13,60.00,1433351703,"033051125000135","174011321042388",33.68,33,0.347,303.72,451.10,78.3,74.6,0.367,6168.8000000109,6188.4000000347,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351746,34363.00
06/03/2015 13:15,2,3.715,ACTIVE,216.22,348.66,59.975,1433351703,"201051344000648","174011321042388",28.35,34.80,0,330.03,421.40,106.6,101.0,0.508,125913.7,125913.7,934,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351746,34364.00
06/03/2015 13:15,2,3.734,ACTIVE,216.00,348.66,59.981,1433351703,"201051344001093","174011321042388",28.23,35.60,0,329.13,422.00,106.7,101.1,0.495,127817.2,127817.2,936,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351748,34365.00
06/03/2015 13:15,2,3.721,ACTIVE,216.45,347.46,59.981,1433351703,"201051344000645","174011321042388",28.35,35.80,0,329.43,419.60,106.9,101.2,0.486,126269.7,126269.7,933,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351748,34366.00
