ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 13:15,2,3.822,ACTIVE,215.54,353.47,59.970,1433351703,"274151322000085","174011321042388",27.65,42.30,0,330.63,406.37,107.0,101.3,0.407,408950.6,408950.6,2243,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351749,34367.00
06/03/2015 13:15,2,3.695,ACTIVE,216.00,348.06,59.975,1433351703,"201051344000651","174011321042388",28.23,36.30,0,329.13,420.20,105.8,100.1,0.491,125643.1,125643.1,933,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351750,34368.00
06/03/2015 13:15,2,3.697,ACTIVE,215.54,345.96,59.965,1433351703,"201051344000867","174011321042388",28.23,35.20,0,329.13,421.70,105.7,100.0,0.486,117955.4,117955.4,935,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351751,34369.00
06/03/2015 13:15,1,3.614,ACTIVE,215.4,328.15,60.00,1433351703,"040051121000095","174011321042388",22.86,34,0.358,317.37,386.88,82.2,76.8,0.381,9802.9,9824.1,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351752,34370.00
06/03/2015 13:15,2,3.639,ACTIVE,214.87,345.96,59.965,1433351703,"201051344001230","174011321042388",28.39,35.60,0,327.92,421.70,104.6,99.1,0.499,129057.4,129057.4,934,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351753,34371.00
06/03/2015 13:15,2,3.592,ACTIVE,216.22,348.06,59.933,1433351703,"201051344000576","174011321042388",28.23,35.60,0,331.83,420.80,102.7,97.2,0.482,125726.0,125726.0,934,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351754,34372.00
06/03/2015 13:15,2,3.672,ACTIVE,216.22,347.76,59.954,1433351703,"201051344000579","174011321042388",28.17,37.50,0,329.73,422.00,104.8,99.2,0.499,131411.2,131411.2,937,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433351755,34373.00
06/03/2015 13:30,2,2.348,ACTIVE,213.29,357.08,59.981,1433352603,"201051344000955","174011321042388",28.29,35.00,0,318.61,400.96,67.2,62.9,0.570,130959.1,130959.1,936,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352604,34374.00
06/03/2015 13:30,1,2.268,ACTIVE,215.2,340.47,60.03,1433352603,"040051121000195","174011321042388",24.64,32,0.312,304.89,449.10,55.6,43.0,0.373,9731.3999999996,9749.6999999996,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352605,34375.00
06/03/2015 13:30,2,2.520,ACTIVE,213.96,354.97,60.007,1433352603,"274151322000095","174011321042388",27.77,43.40,0,330.03,391.04,70.9,66.5,0.468,427866.9,427866.9,1854,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352606,34376.00
06/03/2015 13:30,2,2.371,ACTIVE,213.74,359.48,59.991,1433352603,"201051344000868","174011321042388",27.81,33.80,0,316.80,400.66,66.7,62.5,0.566,117299.1,117299.1,936,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352607,34377.00
06/03/2015 13:30,2,2.301,ACTIVE,214.64,361.59,59.981,1433352603,"201051344000853","174011321042388",28.55,35.60,0,321.91,405.47,66.6,62.4,0.592,123548.7,123548.7,934,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352608,34378.00
06/03/2015 13:30,2,2.314,ACTIVE,214.41,360.38,59.986,1433352603,"201051344000582","174011321042388",27.97,35.40,0,316.50,403.07,65.5,61.3,0.544,124303.5,124303.5,933,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352609,34379.00
06/03/2015 13:30,1,2.249,ACTIVE,215.4,346.80,60.03,1433352603,"040051121000097","174011321042388",25.25,34,0.275,304.03,452.02,56.5,42.3,0.367,7416.4000000361,7434.9000000361,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352610,34380.00
06/03/2015 13:30,2,2.350,ACTIVE,213.96,359.78,59.986,1433352603,"201051344000469","174011321042388",27.97,34.30,0,315.60,406.67,66.6,62.3,0.570,118694.2,118694.2,935,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352611,34381.00
06/03/2015 13:30,2,2.334,ACTIVE,214.19,358.88,59.981,1433352603,"201051344000988","174011321042388",28.05,35.80,0,315.90,406.67,66.3,62.1,0.548,118587.2,118587.2,935,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352612,34382.00
06/03/2015 13:30,2,2.340,ACTIVE,214.19,358.58,59.991,1433352603,"201051344001158","174011321042388",27.91,35.40,0,318.61,405.77,66.1,61.9,0.566,124882.2,124882.2,937,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352613,34383.00
06/03/2015 13:30,2,2.357,ACTIVE,213.74,357.68,59.991,1433352603,"201051344001025","174011321042388",28.03,35.40,0,319.51,402.46,67.0,62.7,0.544,127704.6,127704.6,936,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352614,34384.00
06/03/2015 13:30,1,1.678,ACTIVE,215.7,346.76,60.03,1433352603,"033051125000118","174011321042388",38.11,32,0.380,300.40,450.86,63.6,69.9,0.309,8240.6,8261.4,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352615,34385.00
06/03/2015 13:30,2,2.303,ACTIVE,214.19,361.29,59.986,1433352603,"201051344000569","174011321042388",28.19,36.00,0,319.81,401.26,65.8,61.5,0.548,131619.3,131619.3,935,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352616,34386.00
06/03/2015 13:30,2,1.578,ACTIVE,214.87,410.88,59.975,1433352603,"274151322000094","174011321042388",37.39,43.00,0,380.82,451.76,59.5,55.5,0.384,318809.7,318809.7,2270,0,0,0,L,1151911521,0,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352617,34387.00
06/03/2015 13:30,1,2.246,ACTIVE,215.8,396.23,60.03,1433352603,"040051121000068","174011321042388",23.23,33,0.313,303.67,449.60,51.9,55.7,0.171,8700.4000000001,8717.1000000001,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352618,34388.00
06/03/2015 13:30,2,2.309,ACTIVE,213.96,357.98,60.012,1433352603,"201051344000458","174011321042388",28.23,35.80,0,317.10,405.17,66.0,61.8,0.597,127272.8,127272.8,935,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352619,34389.00
06/03/2015 13:30,2,2.328,ACTIVE,213.96,349.86,59.975,1433352603,"274151322000087","174011321042388",26.36,53.00,0,327.92,385.63,62.2,58.1,0.429,388487.3,388487.3,1848,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352620,34390.00
06/03/2015 13:30,2,2.377,ACTIVE,213.74,352.27,59.981,1433352603,"274151322000052","174011321042388",27.57,42.50,0,329.73,388.64,66.3,62.1,0.460,415151.2,415151.2,2247,0,0,0,L,1151911521,0,121.78,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352621,34391.00
06/03/2015 13:30,2,2.314,ACTIVE,213.51,356.48,59.944,1433352603,"201051344001145","174011321042388",28.31,34.00,0,318.30,403.67,66.3,62.1,0.539,132353.6,132353.6,935,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352622,34392.00
06/03/2015 13:30,2,2.287,ACTIVE,213.51,358.28,59.970,1433352603,"201051344000685","174011321042388",28.13,34.00,0,316.20,401.86,65.2,61.0,0.561,131680.5,131680.5,937,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352623,34393.00
06/03/2015 13:30,2,2.299,ACTIVE,213.51,350.17,59.975,1433352603,"274151322000088","174011321042388",27.57,41.00,0,329.43,387.74,64.2,60.0,0.446,397351.2,397351.2,1855,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352624,34394.00
06/03/2015 13:30,2,2.283,ACTIVE,213.74,357.68,59.986,1433352603,"201051344000438","174011321042388",28.35,34.00,0,318.30,402.77,65.6,61.4,0.552,131705.3,131705.3,936,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352624,34395.00
06/03/2015 13:30,2,2.291,ACTIVE,213.29,356.78,59.981,1433352603,"201051344001135","174011321042388",28.37,35.60,0,317.70,402.16,65.9,61.7,0.530,123144.8,123144.8,935,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352625,34396.00
06/03/2015 13:30,2,2.291,ACTIVE,213.51,360.38,59.981,1433352603,"201051344000417","174011321042388",27.85,35.40,0,318.00,401.86,64.6,60.4,0.552,127769.3,127769.3,933,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352626,34397.00
06/03/2015 13:30,2,2.277,ACTIVE,213.06,357.08,59.959,1433352603,"201051344000594","174011321042388",28.73,35.20,0,316.20,403.07,66.3,62.0,0.552,127287.1,127287.1,936,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352627,34398.00
06/03/2015 13:30,2,2.326,ACTIVE,213.51,350.17,59.970,1433352603,"274151322000083","174011321042388",27.73,43.40,0,330.33,388.64,65.4,61.2,0.451,411526.0,411526.0,2252,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352628,34399.00
06/03/2015 13:30,2,2.336,ACTIVE,213.74,359.78,59.965,1433352603,"201051344000585","174011321042388",28.09,35.40,0,319.51,401.86,66.5,62.3,0.557,126172.9,126172.9,934,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352629,34400.00
06/03/2015 13:30,2,2.309,ACTIVE,213.29,359.48,59.949,1433352603,"274151322000054","174011321042388",27.75,43.40,0,329.13,388.64,64.8,60.7,0.442,406986.4,406986.4,1849,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352630,34401.00
06/03/2015 13:30,2,2.305,ACTIVE,213.74,358.28,60.002,1433352603,"201051344001203","174011321042388",28.19,34.80,0,318.30,402.77,65.8,61.6,0.552,127616.9,127616.9,937,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352631,34402.00
06/03/2015 13:30,2,2.273,ACTIVE,213.06,355.28,59.986,1433352603,"201051344000646","174011321042388",28.13,35.40,0,317.10,401.86,64.8,60.6,0.552,125307.8,125307.8,932,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352632,34403.00
06/03/2015 13:30,2,1.561,ACTIVE,214.64,410.58,59.975,1433352603,"274151322000068","174011321042388",37.61,42.50,0,378.72,451.46,58.9,54.9,0.389,317698.8,317698.8,1880,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352632,34404.00
06/03/2015 13:30,2,2.436,ACTIVE,213.74,366.40,59.959,1433352603,"274151322000076","174011321042388",28.17,42.30,0,331.23,391.94,69.6,65.2,0.499,433402.2,433402.2,2246,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352634,34405.00
06/03/2015 13:30,1,1.413,ACTIVE,215.4,329.42,60.03,1433352603,"033051125000132","174011321042388",32.40,32,0.276,301.24,447.62,45.5,38.2,0.337,6220.1000000234,6235.1000000234,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352635,34406.00
06/03/2015 13:30,1,1.703,ACTIVE,215.2,431.45,60.00,1433352603,"033051125000150","174011321042388",31.66,33,0.261,303.96,452.17,53.6,48.4,0.100,8156.1999999879,8176.9000000356,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352636,34407.00
06/03/2015 13:30,2,2.256,ACTIVE,213.29,355.88,59.991,1433352603,"201051344000890","174011321042388",28.49,34.80,0,318.91,401.26,65.1,60.9,0.535,129189.2,129189.2,935,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352637,34408.00
06/03/2015 13:30,2,2.242,ACTIVE,213.74,357.08,59.981,1433352603,"201051344000900","174011321042388",28.35,35.00,0,318.61,401.26,64.4,60.2,0.539,129639.6,129639.6,934,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352638,34409.00
06/03/2015 13:30,2,2.256,ACTIVE,213.96,358.58,59.981,1433352603,"201051344000633","174011321042388",28.15,33.50,0,318.61,402.46,64.4,60.2,0.557,119341.8,119341.8,939,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352639,34410.00
06/03/2015 13:30,1,2.144,ACTIVE,215.5,442.54,60.00,1433352603,"040051121000185","174011321042388",24.13,34,0.305,303.49,449.91,51.4,42.5,0.111,7988.0999999991,8005.7999999991,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352641,34411.00
06/03/2015 13:30,2,2.254,ACTIVE,213.74,357.68,59.975,1433352603,"201051344000983","174011321042388",28.43,35.80,0,318.61,401.56,64.9,60.7,0.552,126391.7,126391.7,936,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352642,34412.00
06/03/2015 13:30,2,2.252,ACTIVE,213.51,356.48,59.975,1433352603,"201051344000917","174011321042388",28.17,36.30,0,319.51,403.07,64.2,60.1,0.544,129802.9,129802.9,936,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352643,34413.00
06/03/2015 13:30,1,2.183,ACTIVE,214.9,344.16,60.03,1433352603,"040051121000116","174011321042388",25.21,30,0.317,302.05,449.98,54.7,43.5,0.399,7307.8000000238,7325.6000000238,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352644,34414.00
06/03/2015 13:30,1,1.382,ACTIVE,215.6,347.41,60.03,1433352603,"033051125000135","174011321042388",33.52,33,0.300,303.62,450.84,46.1,48.7,0.365,6188.4000000347,6203.4999999989,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352645,34415.00
06/03/2015 13:30,2,2.225,ACTIVE,214.19,357.08,59.981,1433352603,"201051344000648","174011321042388",27.99,33.50,0,317.70,402.46,63.1,59.0,0.526,125934.8,125934.8,935,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352646,34416.00
06/03/2015 13:30,2,2.232,ACTIVE,213.74,357.98,59.949,1433352603,"201051344001093","174011321042388",28.31,34.80,0,317.70,406.37,64.0,59.8,0.517,127838.6,127838.6,937,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352647,34417.00
06/03/2015 13:30,2,2.246,ACTIVE,213.96,356.18,59.975,1433352603,"201051344000645","174011321042388",27.75,35.00,0,318.30,400.96,63.1,59.0,0.530,126290.9,126290.9,934,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352648,34418.00
06/03/2015 13:30,2,2.250,ACTIVE,213.06,351.97,59.959,1433352603,"274151322000085","174011321042388",27.83,41.30,0,332.13,388.34,63.4,59.3,0.424,408971.9,408971.9,2244,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352649,34419.00
06/03/2015 13:30,2,2.207,ACTIVE,213.74,356.78,59.975,1433352603,"201051344000651","174011321042388",28.15,35.20,0,318.30,402.77,62.9,58.8,0.517,125664.3,125664.3,934,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352650,34420.00
06/03/2015 13:30,2,2.205,ACTIVE,213.51,355.28,59.981,1433352603,"201051344000867","174011321042388",28.45,34.30,0,318.61,400.66,63.6,59.5,0.526,117976.8,117976.8,936,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352651,34421.00
06/03/2015 13:30,1,2.154,ACTIVE,215.0,398.19,60.03,1433352603,"040051121000095","174011321042388",23.14,33,0.317,299.99,447.07,49.6,47.4,0.288,9824.1,9840.1,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352652,34422.00
06/03/2015 13:30,2,2.229,ACTIVE,213.29,355.58,59.975,1433352603,"201051344001230","174011321042388",28.03,34.50,0,316.20,401.56,63.3,59.2,0.539,129078.8,129078.8,935,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352653,34423.00
06/03/2015 13:30,2,2.178,ACTIVE,214.19,357.08,59.965,1433352603,"201051344000576","174011321042388",28.05,34.80,0,319.81,405.47,61.9,57.8,0.517,125747.0,125747.0,935,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352654,34424.00
06/03/2015 13:30,2,2.199,ACTIVE,213.74,356.78,59.991,1433352603,"201051344000579","174011321042388",28.71,36.30,0,322.81,407.27,64.0,59.8,0.544,131432.7,131432.7,938,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433352655,34425.00
06/03/2015 13:45,2,2.924,ACTIVE,214.87,344.45,59.986,1433353504,"201051344000955","174011321042388",27.57,35.80,0,318.91,422.90,81.6,76.9,0.389,130981.3,130981.3,937,0,0,0,L,1122011218,0,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353505,34426.00
06/03/2015 13:45,1,2.794,ACTIVE,215.8,339.46,60.03,1433353504,"040051121000195","174011321042388",24.68,32,0.299,305.16,449.51,68.6,64.3,0.326,9749.6999999996,9768.0999999996,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353507,34427.00
06/03/2015 13:45,2,3.072,ACTIVE,215.54,345.36,59.981,1433353504,"274151322000095","174011321042388",27.81,45.00,0,331.83,407.57,86.6,81.6,0.323,427890.3,427890.3,1855,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353508,34428.00
06/03/2015 13:45,2,2.895,ACTIVE,215.09,345.66,59.986,1433353504,"201051344000868","174011321042388",27.83,34.50,0,318.91,423.20,81.6,76.8,0.371,117321.3,117321.3,937,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353509,34429.00
06/03/2015 13:45,2,2.891,ACTIVE,216.00,346.86,59.975,1433353504,"201051344000853","174011321042388",27.99,36.30,0,321.31,428.91,81.9,77.1,0.389,123571.0,123571.0,935,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353510,34430.00
06/03/2015 13:45,2,2.889,ACTIVE,215.77,345.66,59.986,1433353504,"201051344000582","174011321042388",27.49,36.80,0,319.21,424.41,80.4,75.7,0.380,124325.4,124325.4,934,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353511,34431.00
06/03/2015 13:45,1,2.776,ACTIVE,216.4,348.28,60.00,1433353504,"040051121000097","174011321042388",25.12,34,0.302,304.05,450.82,69.3,65.2,0.331,7434.9000000361,7453.5000000003,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353512,34432.00
06/03/2015 13:45,2,2.898,ACTIVE,215.54,346.26,59.986,1433353504,"201051344000469","174011321042388",27.99,35.40,0,317.10,428.91,82.2,77.5,0.407,118716.5,118716.5,936,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353513,34433.00
06/03/2015 13:45,2,2.938,ACTIVE,215.54,346.86,59.975,1433353504,"201051344000988","174011321042388",27.53,37.00,0,320.41,428.61,81.9,77.1,0.389,118609.4,118609.4,936,0,0,0,L,1122011218,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353514,34434.00
06/03/2015 13:45,2,2.924,ACTIVE,215.54,345.36,59.970,1433353504,"201051344001158","174011321042388",27.63,36.50,0,319.81,428.61,81.8,77.1,0.393,124904.4,124904.4,938,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353515,34435.00
06/03/2015 13:45,2,2.959,ACTIVE,215.32,345.36,59.991,1433353504,"201051344001025","174011321042388",27.59,36.50,0,320.71,423.20,82.8,78.0,0.380,127727.1,127727.1,937,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353516,34436.00
06/03/2015 13:45,1,2.081,ACTIVE,215.9,339.69,60.03,1433353504,"033051125000118","174011321042388",38.02,33,0.346,299.88,448.53,78.7,74.3,0.369,8261.4,8279.9,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353517,34437.00
06/03/2015 13:45,2,2.900,ACTIVE,215.54,345.66,59.991,1433353504,"201051344000569","174011321042388",27.91,37.30,0,319.21,427.41,82.1,77.3,0.384,131641.5,131641.5,936,0,0,0,L,1122011218,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353518,34438.00
06/03/2015 13:45,2,1.965,ACTIVE,215.32,407.57,59.981,1433353504,"274151322000094","174011321042388",37.19,44.30,0,377.82,476.71,74.2,69.6,0.521,318829.9,318829.9,2271,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353519,34439.00
06/03/2015 13:45,1,2.957,ACTIVE,215.4,347.71,60.03,1433353504,"040051121000068","174011321042388",21.63,33,0.357,303.12,450.49,63.6,65.9,0.310,8717.1000000001,8734.2000000001,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353520,34440.00
06/03/2015 13:45,2,2.910,ACTIVE,215.54,343.85,59.949,1433353504,"201051344000458","174011321042388",28.15,36.80,0,320.11,427.41,82.9,78.1,0.398,127295.1,127295.1,936,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353521,34441.00
06/03/2015 13:45,2,2.928,ACTIVE,215.32,350.17,59.965,1433353504,"274151322000087","174011321042388",26.40,55.50,0,328.82,406.67,78.2,73.6,0.535,388508.4,388508.4,1849,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353522,34442.00
06/03/2015 13:45,2,2.967,ACTIVE,215.09,344.76,59.959,1433353504,"274151322000052","174011321042388",27.65,44.80,0,331.23,406.37,83.1,78.3,0.318,415173.5,415173.5,2248,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353523,34443.00
06/03/2015 13:45,2,2.932,ACTIVE,215.09,345.36,59.981,1433353504,"201051344001145","174011321042388",28.15,35.20,0,320.41,424.41,83.5,78.7,0.384,132376.0,132376.0,936,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353524,34444.00
06/03/2015 13:45,2,2.926,ACTIVE,214.87,345.36,59.981,1433353504,"201051344000685","174011321042388",27.91,35.00,0,319.81,423.81,82.8,78.0,0.411,131702.7,131702.7,938,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353525,34445.00
06/03/2015 13:45,2,2.951,ACTIVE,215.09,344.45,59.981,1433353504,"274151322000088","174011321042388",27.14,43.20,0,332.73,406.67,81.1,76.4,0.309,397373.0,397373.0,1856,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353526,34446.00
06/03/2015 13:45,2,2.955,ACTIVE,215.32,345.96,59.986,1433353504,"201051344000438","174011321042388",27.79,35.20,0,318.00,422.90,83.2,78.3,0.398,131727.6,131727.6,937,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353526,34447.00
06/03/2015 13:45,2,2.922,ACTIVE,214.87,344.15,59.970,1433353504,"201051344001135","174011321042388",28.09,36.80,0,321.01,422.60,83.1,78.3,0.384,123167.1,123167.1,936,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353527,34448.00
06/03/2015 13:45,2,2.936,ACTIVE,215.09,344.76,60.002,1433353504,"201051344000417","174011321042388",27.61,36.80,0,321.31,422.90,82.2,77.4,0.389,127791.3,127791.3,934,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353528,34449.00
06/03/2015 13:45,2,2.965,ACTIVE,214.64,345.36,59.970,1433353504,"201051344000594","174011321042388",28.29,36.00,0,318.00,424.11,85.1,80.2,0.393,127309.7,127309.7,937,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353529,34450.00
06/03/2015 13:45,2,2.969,ACTIVE,215.09,343.85,59.970,1433353504,"274151322000083","174011321042388",27.73,46.00,0,330.63,407.27,83.4,78.6,0.331,411548.3,411548.3,2253,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353530,34451.00
06/03/2015 13:45,2,3.033,ACTIVE,215.54,346.56,59.981,1433353504,"201051344000585","174011321042388",27.65,36.50,0,322.21,422.00,85.0,80.1,0.393,126195.5,126195.5,935,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353531,34452.00
06/03/2015 13:45,2,2.992,ACTIVE,215.32,349.86,59.975,1433353504,"274151322000054","174011321042388",27.47,45.30,0,329.13,407.27,83.2,78.4,0.318,407008.5,407008.5,1850,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353532,34453.00
06/03/2015 13:45,2,3.012,ACTIVE,215.54,345.06,59.981,1433353504,"201051344001203","174011321042388",27.79,36.00,0,320.11,424.11,84.8,79.9,0.402,127639.4,127639.4,938,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353533,34454.00
06/03/2015 13:45,2,2.961,ACTIVE,214.87,344.45,59.970,1433353504,"201051344000646","174011321042388",27.93,36.30,0,318.30,425.01,83.8,79.0,0.398,125330.0,125330.0,933,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353534,34455.00
06/03/2015 13:45,2,1.951,ACTIVE,216.45,427.71,59.981,1433353504,"274151322000068","174011321042388",38.37,43.60,0,388.34,479.41,76.0,71.5,0.521,317719.2,317719.2,1881,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353535,34456.00
06/03/2015 13:45,2,3.176,ACTIVE,216.22,355.28,59.970,1433353504,"274151322000076","174011321042388",28.03,44.00,0,331.83,405.77,90.2,85.1,0.354,433425.9,433425.9,2247,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353536,34457.00
06/03/2015 13:45,1,1.815,ALERT,216.2,437.20,60.03,1433353504,"033051125000132","174011321042388",33.49,32,0.306,302.54,447.22,60.5,44.8,0.095,6235.1000000234,6250.8000000115,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433353537,34458.00
06/03/2015 13:45,1,2.128,ACTIVE,216.4,327.36,60.03,1433353504,"033051125000150","174011321042388",38.25,33,0.358,302.70,451.70,81.0,77.2,0.382,8176.9000000356,8197.4000000356,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353539,34459.00
06/03/2015 13:45,2,3.064,ACTIVE,214.87,343.85,59.991,1433353504,"201051344000890","174011321042388",27.71,36.00,0,321.01,423.81,86.0,81.1,0.393,129211.7,129211.7,936,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353540,34460.00
06/03/2015 13:45,2,3.074,ACTIVE,215.54,345.96,59.975,1433353504,"201051344000900","174011321042388",27.85,35.80,0,319.51,424.71,86.8,81.8,0.402,129662.0,129662.0,935,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353541,34461.00
06/03/2015 13:45,2,3.064,ACTIVE,215.77,346.56,59.981,1433353504,"201051344000633","174011321042388",27.97,34.80,0,320.11,422.30,86.8,81.9,0.420,119364.3,119364.3,940,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353541,34462.00
06/03/2015 13:45,1,2.929,ACTIVE,216.4,337.69,60.03,1433353504,"040051121000185","174011321042388",24.42,34,0.310,304.11,449.90,71.2,66.6,0.336,8005.7999999991,8023.6999999991,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353543,34463.00
06/03/2015 13:45,2,3.137,ACTIVE,216.00,345.66,59.949,1433353504,"201051344000983","174011321042388",27.91,36.80,0,319.81,429.22,88.8,83.7,0.424,126414.3,126414.3,937,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353544,34464.00
06/03/2015 13:45,2,3.092,ACTIVE,215.54,346.56,59.975,1433353504,"201051344000917","174011321042388",27.97,38.00,0,322.81,422.30,87.7,82.7,0.415,129825.3,129825.3,937,0,0,0,L,1122011218,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353544,34465.00
06/03/2015 13:45,1,2.978,ACTIVE,215.8,324.40,60.00,1433353504,"040051121000116","174011321042388",25.16,30,0.324,301.54,450.19,74.5,69.6,0.350,7325.6000000238,7344.2000000238,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353546,34466.00
06/03/2015 13:45,1,2.047,ACTIVE,216.5,336.71,60.03,1433353504,"033051125000135","174011321042388",26.93,34,0.339,305.00,450.98,54.8,54.4,0.351,6203.4999999989,6219.1000000227,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353547,34467.00
06/03/2015 13:45,2,3.197,ACTIVE,216.22,346.26,59.981,1433353504,"201051344000648","174011321042388",27.75,34.80,0,318.61,426.81,89.9,84.8,0.424,125957.1,125957.1,936,0,0,0,L,1122011218,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353548,34468.00
06/03/2015 13:45,2,3.205,ACTIVE,215.77,346.26,59.954,1433353504,"201051344001093","174011321042388",27.95,35.80,0,319.81,423.50,90.7,85.6,0.420,127861.0,127861.0,938,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353549,34469.00
06/03/2015 13:45,2,3.326,ACTIVE,216.22,346.86,59.986,1433353504,"201051344000645","174011321042388",27.85,35.80,0,318.91,426.51,93.9,88.7,0.429,126313.3,126313.3,935,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353550,34470.00
06/03/2015 13:45,2,3.275,ACTIVE,215.77,347.76,59.970,1433353504,"274151322000085","174011321042388",27.61,43.20,0,333.63,406.07,91.5,86.4,0.345,408994.3,408994.3,2245,0,0,0,L,1151911521,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353551,34471.00
06/03/2015 13:45,2,3.330,ACTIVE,216.00,346.86,59.981,1433353504,"201051344000651","174011321042388",28.19,36.30,0,320.71,422.90,95.0,89.8,0.438,125686.6,125686.6,935,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353552,34472.00
06/03/2015 13:45,2,3.414,ACTIVE,216.00,345.96,59.975,1433353504,"201051344000867","174011321042388",28.25,35.40,0,319.51,422.30,97.7,92.4,0.451,117999.3,117999.3,937,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353552,34473.00
06/03/2015 13:45,1,3.273,ACTIVE,216.0,335.32,60.03,1433353504,"040051121000095","174011321042388",23.07,34,0.324,297.96,448.13,75.1,70.0,0.346,9840.1,9856.8,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353554,34474.00
06/03/2015 13:45,2,3.459,ACTIVE,215.54,345.36,59.986,1433353504,"201051344001230","174011321042388",28.05,36.00,0,319.21,424.41,98.3,93.0,0.468,129101.3,129101.3,936,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353555,34475.00
06/03/2015 13:45,2,3.566,ACTIVE,216.90,349.56,59.975,1433353504,"201051344000576","174011321042388",28.19,35.80,0,319.81,429.22,102.0,96.6,0.477,125769.3,125769.3,936,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353556,34476.00
06/03/2015 13:45,2,3.809,ACTIVE,217.13,349.86,59.975,1433353504,"201051344000579","174011321042388",28.71,37.80,0,320.11,428.91,110.8,105.0,0.539,131455.5,131455.5,939,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433353557,34477.00
06/03/2015 14:00,2,8.555,ACTIVE,222.10,367.30,59.986,1433354403,"201051344000955","174011321042388",29.36,38.40,0,317.40,423.81,254.5,243.7,1.167,131013.1,131013.1,938,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354404,34478.00
06/03/2015 14:00,1,7.543,ALERT,220.2,382.90,60.00,1433354403,"040051121000195","174011321042388",27.14,35,0.893,305.50,449.47,203.7,195.0,0.882,9768.0999999996,9794.3999999996,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433354406,34479.00
06/03/2015 14:00,2,8.457,ACTIVE,220.29,369.40,59.959,1433354403,"274151322000095","174011321042388",29.82,50.60,0,328.52,407.57,255.5,244.7,0.941,427923.5,427923.5,1856,0,0,0,L,1151911521,0,126.75,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354407,34480.00
06/03/2015 14:00,2,8.568,ACTIVE,222.55,367.90,59.991,1433354403,"201051344000868","174011321042388",29.34,37.00,0,318.00,424.11,254.3,243.5,1.153,117353.4,117353.4,938,0,0,0,L,1122011218,0,125.40,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354408,34481.00
06/03/2015 14:00,2,8.516,ALERT,224.81,372.11,59.981,1433354403,"201051344000853","174011321042388",29.56,39.30,0,296.66,428.01,254.8,244.1,1.167,123603.0,123603.0,936,0,0,0,L,1122011218,0,126.75,129.01,0002,39,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354409,34482.00
06/03/2015 14:00,2,8.652,ACTIVE,223.45,368.50,59.970,1433354403,"201051344000582","174011321042388",29.06,39.00,0,316.80,428.01,254.6,243.8,1.100,124357.3,124357.3,935,0,0,0,L,1122011218,0,125.62,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354410,34483.00
06/03/2015 14:00,1,7.592,ACTIVE,220.8,336.24,60.03,1433354403,"040051121000097","174011321042388",26.85,37,0.890,305.74,451.81,202.8,195.0,0.868,7453.5000000003,7480.1999999884,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354412,34484.00
06/03/2015 14:00,2,8.510,ALERT,224.58,370.90,59.986,1433354403,"201051344000469","174011321042388",29.54,37.50,0,285.84,429.22,254.1,243.3,1.171,118748.8,118748.8,937,0,0,0,L,1122011218,0,125.85,129.24,0002,35,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354413,34485.00
06/03/2015 14:00,2,8.592,ALERT,224.58,371.81,59.986,1433354403,"201051344000988","174011321042388",29.26,39.00,0,301.47,429.22,254.1,243.3,1.140,118641.6,118641.6,937,0,0,0,L,1122011218,0,126.07,129.01,0002,36,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354415,34486.00
06/03/2015 14:00,2,8.562,ACTIVE,224.58,370.30,60.023,1433354403,"201051344001158","174011321042388",29.26,38.80,0,318.91,428.31,253.8,243.0,1.158,124936.9,124936.9,939,0,0,0,L,1122011218,0,126.07,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354416,34487.00
06/03/2015 14:00,2,8.549,ACTIVE,223.23,368.50,59.986,1433354403,"201051344001025","174011321042388",29.44,39.50,0,317.40,423.81,254.7,243.9,1.109,127759.9,127759.9,938,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354417,34488.00
06/03/2015 14:00,1,4.609,ACTIVE,220.3,378.44,60.03,1433354403,"033051125000118","174011321042388",43.17,35,0.873,302.36,450.74,197.9,191.3,0.835,8279.9,8308.7,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354418,34489.00
06/03/2015 14:00,2,8.525,ACTIVE,224.36,370.90,59.986,1433354403,"201051344000569","174011321042388",29.46,39.50,0,317.40,428.31,254.5,243.7,1.162,131674.0,131674.0,937,0,0,0,L,1122011218,0,125.85,129.24,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354419,34490.00
06/03/2015 14:00,2,6.613,ACTIVE,220.52,432.22,59.991,1433354403,"274151322000094","174011321042388",37.03,49.00,0,336.34,477.91,247.5,237.0,0.941,318860.0,318860.0,2272,0,0,0,L,1151911521,0,126.30,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354420,34491.00
06/03/2015 14:00,1,9.167,ACTIVE,220.8,344.06,60.03,1433354403,"040051121000068","174011321042388",22.26,37,0.893,302.37,449.93,203.1,195.2,0.875,8734.2000000001,8759.4000000001,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354421,34492.00
06/03/2015 14:00,2,8.434,ALERT,224.36,372.71,59.996,1433354403,"201051344000458","174011321042388",29.80,39.00,0,287.95,428.91,254.4,243.6,1.167,127327.8,127327.8,937,0,0,0,L,1122011218,0,126.53,129.01,0002,36,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354423,34493.00
06/03/2015 14:00,2,9.723,ACTIVE,220.52,391.04,59.981,1433354403,"274151322000087","174011321042388",25.17,61.70,0,329.73,408.18,247.6,237.0,0.932,388539.4,388539.4,1850,0,0,0,L,1151911521,0,126.30,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354424,34494.00
06/03/2015 14:00,2,8.820,ACTIVE,220.74,359.18,59.986,1433354403,"274151322000052","174011321042388",28.61,49.30,0,329.13,406.97,254.2,243.5,0.950,415206.2,415206.2,2249,0,0,0,L,1151911521,0,126.07,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354425,34495.00
06/03/2015 14:00,2,8.404,ACTIVE,221.64,370.00,59.996,1433354403,"201051344001145","174011321042388",29.90,37.80,0,318.61,424.41,254.8,244.0,1.136,132409.1,132409.1,937,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354426,34496.00
06/03/2015 14:00,2,8.441,ACTIVE,221.64,369.70,60.002,1433354403,"201051344000685","174011321042388",29.76,37.00,0,315.60,425.01,254.2,243.4,1.184,131735.6,131735.6,939,0,0,0,L,1122011218,0,125.85,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354427,34497.00
06/03/2015 14:00,2,9.184,ACTIVE,220.29,375.41,59.991,1433354403,"274151322000088","174011321042388",27.37,47.00,0,328.82,407.87,254.5,243.7,0.919,397405.2,397405.2,1857,0,0,0,L,1151911521,0,126.75,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354428,34498.00
06/03/2015 14:00,2,8.500,ACTIVE,222.77,368.50,59.996,1433354403,"201051344000438","174011321042388",29.52,37.80,0,318.61,423.50,254.3,243.5,1.140,131760.6,131760.6,938,0,0,0,L,1122011218,0,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354429,34499.00
06/03/2015 14:00,2,8.715,ACTIVE,222.77,370.60,59.996,1433354403,"201051344001135","174011321042388",28.77,39.30,0,318.91,423.20,253.4,242.7,1.118,123200.1,123200.1,937,0,0,0,L,1122011218,0,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354429,34500.00
06/03/2015 14:00,2,8.627,ACTIVE,221.64,366.40,60.007,1433354403,"201051344000417","174011321042388",27.87,39.30,0,318.91,424.71,243.2,232.8,1.118,127824.0,127824.0,935,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354430,34501.00
06/03/2015 14:00,2,5.834,ACTIVE,218.71,357.08,59.986,1433354403,"201051344000594","174011321042388",28.63,38.80,0,318.00,424.71,168.6,160.8,0.751,127343.2,127343.2,938,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354431,34502.00
06/03/2015 14:00,2,7.016,ACTIVE,218.03,356.18,59.986,1433354403,"274151322000083","174011321042388",27.23,51.00,0,329.73,407.87,192.9,184.3,0.769,411581.2,411581.2,2254,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354432,34503.00
06/03/2015 14:00,2,4.367,ACTIVE,218.03,350.77,60.002,1433354403,"201051344000585","174011321042388",28.29,39.00,0,317.40,427.11,124.9,118.6,0.570,126229.0,126229.0,936,0,0,0,L,1122011218,0,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354433,34504.00
06/03/2015 14:00,2,4.457,ACTIVE,216.90,349.86,59.996,1433354403,"274151322000054","174011321042388",27.10,51.00,0,329.73,408.48,122.0,115.9,0.464,407041.3,407041.3,1851,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354434,34505.00
06/03/2015 14:00,2,3.652,ACTIVE,216.67,345.96,59.996,1433354403,"201051344001203","174011321042388",27.57,38.60,0,319.21,425.31,102.0,96.5,0.477,127672.8,127672.8,939,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354435,34506.00
06/03/2015 14:00,2,3.523,ACTIVE,215.77,345.66,60.002,1433354403,"201051344000646","174011321042388",27.47,39.30,0,318.00,425.91,97.9,92.6,0.464,125363.1,125363.1,934,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354436,34507.00
06/03/2015 14:00,2,2.369,ACTIVE,216.22,400.66,59.991,1433354403,"274151322000068","174011321042388",37.09,49.50,0,365.19,476.41,88.7,83.7,0.327,317750.0,317750.0,1882,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354437,34508.00
06/03/2015 14:00,2,3.582,ACTIVE,216.67,354.37,59.996,1433354403,"274151322000076","174011321042388",27.57,49.30,0,330.93,406.07,99.9,94.5,0.384,433460.5,433460.5,2248,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354438,34509.00
06/03/2015 14:00,1,2.017,ACTIVE,217.2,330.14,60.03,1433354403,"033051125000132","174011321042388",33.06,35,0.283,302.56,448.62,66.3,61.3,0.313,6250.8000000115,6274.9000000353,418,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354439,34510.00
06/03/2015 14:00,1,2.397,ACTIVE,217.3,352.86,60.07,1433354403,"033051125000150","174011321042388",37.71,36,0.397,303.85,453.52,89.9,85.8,0.415,8197.4000000356,8226.4000000356,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354440,34511.00
