ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 14:00,2,5.076,ACTIVE,217.13,350.47,59.996,1433354403,"201051344000890","174011321042388",26.26,38.20,0,318.61,425.01,135.1,128.4,0.623,129245.0,129245.0,937,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354441,34512.00
06/03/2015 14:00,2,4.900,ALERT,218.93,353.47,59.991,1433354403,"201051344000900","174011321042388",27.71,38.20,0,289.15,428.31,137.4,130.7,0.623,129695.4,129695.4,936,0,0,0,L,1122011218,0,124.72,125.85,0002,35,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354443,34513.00
06/03/2015 14:00,2,4.002,ACTIVE,217.35,349.26,60.002,1433354403,"201051344000633","174011321042388",27.37,37.00,0,318.91,423.50,111.0,105.2,0.526,119397.7,119397.7,941,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354444,34514.00
06/03/2015 14:00,1,3.857,ACTIVE,217.1,345.11,60.03,1433354403,"040051121000185","174011321042388",24.44,37,0.414,306.31,450.32,93.8,89.3,0.430,8023.6999999991,8050.9999999991,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354445,34515.00
06/03/2015 14:00,2,3.350,ALERT,216.67,345.96,59.986,1433354403,"201051344000983","174011321042388",27.55,39.30,0,288.25,431.02,93.3,88.1,0.438,126447.7,126447.7,938,0,0,0,L,1122011218,0,123.81,124.72,0002,37,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354447,34516.00
06/03/2015 14:00,2,3.096,ACTIVE,216.00,344.45,59.996,1433354403,"201051344000917","174011321042388",27.00,40.20,0,319.51,422.90,84.6,79.8,0.402,129858.7,129858.7,938,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354448,34517.00
06/03/2015 14:00,1,2.868,ACTIVE,216.2,328.03,60.03,1433354403,"040051121000116","174011321042388",24.62,32,0.303,302.46,449.42,70.2,65.3,0.333,7344.2000000238,7371.7000000238,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354449,34518.00
06/03/2015 14:00,1,1.872,ACTIVE,216.8,319.06,60.03,1433354403,"033051125000135","174011321042388",30.71,36,0.360,306.33,451.04,57.2,65.4,0.353,6219.1000000227,6243.1999999869,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354451,34519.00
06/03/2015 14:00,2,2.885,ACTIVE,216.22,344.15,60.002,1433354403,"201051344000648","174011321042388",27.31,36.80,0,317.10,429.22,79.8,75.1,0.380,125990.2,125990.2,937,0,0,0,L,1122011218,0,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354451,34520.00
06/03/2015 14:00,2,2.898,ACTIVE,216.22,345.36,59.991,1433354403,"201051344001093","174011321042388",27.29,38.20,0,318.30,427.71,80.1,75.4,0.376,127894.4,127894.4,939,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354453,34521.00
06/03/2015 14:00,2,2.922,ALERT,216.45,344.15,59.991,1433354403,"201051344000645","174011321042388",26.60,38.20,0,302.98,427.71,78.8,74.1,0.362,126346.5,126346.5,936,0,0,0,L,1122011218,0,124.04,124.72,0002,33,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354454,34522.00
06/03/2015 14:00,2,2.857,ACTIVE,216.00,342.05,59.996,1433354403,"274151322000085","174011321042388",26.80,47.80,0,328.82,407.57,77.6,73.0,0.292,409027.4,409027.4,2246,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354455,34523.00
06/03/2015 14:00,2,2.855,ACTIVE,216.00,346.86,59.981,1433354403,"201051344000651","174011321042388",26.96,38.60,0,319.21,427.11,77.9,73.3,0.371,125719.9,125719.9,936,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354456,34524.00
06/03/2015 14:00,2,2.846,ACTIVE,215.54,346.26,59.986,1433354403,"201051344000867","174011321042388",27.14,38.00,0,318.30,423.20,78.3,73.6,0.358,118032.7,118032.7,938,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354457,34525.00
06/03/2015 14:00,1,2.702,ACTIVE,216.7,393.37,60.03,1433354403,"040051121000095","174011321042388",22.22,37,0.292,300.00,448.22,59.7,44.3,0.332,9856.8,9882.1,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354458,34526.00
06/03/2015 14:00,2,2.812,ACTIVE,215.09,346.26,59.986,1433354403,"201051344001230","174011321042388",27.31,38.20,0,318.00,424.11,77.9,73.2,0.354,129134.6,129134.6,937,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354459,34527.00
06/03/2015 14:00,2,2.789,ALERT,216.22,361.59,60.002,1433354403,"201051344000576","174011321042388",27.06,38.20,0,288.25,428.61,76.5,71.9,0.632,125802.2,125802.2,937,0,0,0,L,1122011218,0,124.04,123.81,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354461,34528.00
06/03/2015 14:00,2,2.844,ACTIVE,215.77,351.67,59.996,1433354403,"201051344000579","174011321042388",27.25,40.00,0,320.11,428.31,78.5,73.8,0.362,131489.1,131489.1,940,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433354462,34529.00
06/03/2015 14:15,2,2.287,ACTIVE,214.87,359.48,59.965,1433355303,"201051344000955","174011321042388",27.63,37.30,0,317.70,423.50,64.0,59.9,0.508,131041.6,131041.6,939,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355304,34530.00
06/03/2015 14:15,1,2.212,ACTIVE,216.9,340.07,60.03,1433355303,"040051121000195","174011321042388",24.29,35,0.271,306.07,449.75,53.4,46.4,0.390,9794.3999999996,9817.9999999996,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355306,34531.00
06/03/2015 14:15,2,2.467,ALERT,216.00,352.87,59.991,1433355303,"274151322000095","174011321042388",27.43,47.00,0,304.78,526.60,68.5,64.2,0.420,427952.7,427952.7,1857,0,0,0,L,1151911521,0,124.04,124.04,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355307,34532.00
06/03/2015 14:15,2,2.322,ACTIVE,215.09,358.58,59.965,1433355303,"201051344000868","174011321042388",27.27,35.80,0,318.91,427.71,64.2,60.0,0.526,117381.7,117381.7,939,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355308,34533.00
06/03/2015 14:15,2,2.334,ACTIVE,216.00,360.38,59.965,1433355303,"201051344000853","174011321042388",27.31,37.50,0,320.11,431.02,64.6,60.4,0.530,123631.4,123631.4,938,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355309,34534.00
06/03/2015 14:15,2,2.281,ACTIVE,215.54,359.48,59.965,1433355303,"201051344000582","174011321042388",27.39,38.20,0,319.21,430.12,63.3,59.2,0.544,124385.1,124385.1,936,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355310,34535.00
06/03/2015 14:15,1,2.225,ACTIVE,216.7,340.85,60.03,1433355303,"040051121000097","174011321042388",24.82,37,0.293,305.94,452.55,54.9,38.7,0.372,7480.1999999884,7503.8000000122,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355311,34536.00
06/03/2015 14:15,2,2.311,ACTIVE,215.54,361.29,59.954,1433355303,"201051344000469","174011321042388",27.71,36.30,0,316.80,429.22,64.8,60.7,0.575,118776.9,118776.9,939,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355312,34537.00
06/03/2015 14:15,2,2.316,ACTIVE,215.54,361.29,59.965,1433355303,"201051344000988","174011321042388",27.53,38.00,0,317.70,428.91,64.7,60.5,0.544,118669.5,118669.5,939,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355313,34538.00
06/03/2015 14:15,2,2.342,ACTIVE,215.54,359.78,59.975,1433355303,"201051344001158","174011321042388",27.25,37.50,0,318.00,428.61,64.7,60.5,0.552,124964.6,124964.6,940,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355314,34539.00
06/03/2015 14:15,2,2.328,ACTIVE,215.32,358.28,59.949,1433355303,"201051344001025","174011321042388",27.75,38.20,0,316.80,427.71,65.5,61.3,0.530,127787.8,127787.8,939,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355315,34540.00
06/03/2015 14:15,1,1.760,ACTIVE,216.7,392.60,60.03,1433355303,"033051125000118","174011321042388",30.86,35,0.254,305.25,449.59,54.0,44.9,0.195,8308.7,8334.2,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355316,34541.00
06/03/2015 14:15,2,2.318,ALERT,215.54,360.38,59.970,1433355303,"201051344000569","174011321042388",27.71,38.20,0,312.89,520.89,65.1,60.9,0.526,131701.3,131701.3,938,0,0,0,L,1122011218,0,123.36,124.27,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355318,34542.00
06/03/2015 14:15,2,1.570,ACTIVE,215.54,405.77,59.949,1433355303,"274151322000094","174011321042388",37.09,46.60,0,336.34,477.61,59.1,55.2,0.384,318885.3,318885.3,2273,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355319,34543.00
06/03/2015 14:15,1,2.302,ACTIVE,217.0,392.40,60.00,1433355303,"040051121000068","174011321042388",22.50,36,0.269,306.37,449.60,51.5,42.5,0.184,8759.4000000001,8780.9000000001,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355320,34544.00
06/03/2015 14:15,2,2.312,ACTIVE,215.77,363.69,59.965,1433355303,"201051344000458","174011321042388",28.11,37.80,0,318.00,429.22,65.9,61.7,0.552,127355.4,127355.4,939,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355321,34545.00
06/03/2015 14:15,2,2.350,ACTIVE,215.32,360.99,59.959,1433355303,"274151322000087","174011321042388",25.96,59.50,0,327.02,406.37,61.9,57.8,0.442,388565.0,388565.0,1851,0,0,0,L,1151911521,0,123.14,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355322,34546.00
06/03/2015 14:15,2,2.404,ACTIVE,215.09,351.67,59.981,1433355303,"274151322000052","174011321042388",27.37,45.80,0,328.52,406.97,66.7,62.4,0.460,415233.5,415233.5,2250,0,0,0,L,1151911521,0,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355323,34547.00
06/03/2015 14:15,2,2.365,ACTIVE,215.09,360.38,59.959,1433355303,"201051344001145","174011321042388",27.81,36.00,0,319.51,423.81,66.6,62.4,0.561,132436.7,132436.7,938,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355324,34548.00
06/03/2015 14:15,2,2.348,ACTIVE,215.32,358.28,59.965,1433355303,"201051344000685","174011321042388",27.57,36.30,0,316.50,423.81,65.6,61.4,0.579,131763.0,131763.0,940,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355325,34549.00
06/03/2015 14:15,2,2.350,ACTIVE,215.09,356.78,59.938,1433355303,"274151322000088","174011321042388",27.37,44.00,0,328.82,407.57,65.2,61.0,0.438,397431.9,397431.9,1858,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355326,34550.00
06/03/2015 14:15,2,2.363,ACTIVE,215.32,360.08,59.954,1433355303,"201051344000438","174011321042388",27.65,36.50,0,316.80,424.71,66.2,62.0,0.557,131787.9,131787.9,939,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355327,34551.00
06/03/2015 14:15,2,2.381,ACTIVE,215.09,359.48,59.965,1433355303,"201051344001135","174011321042388",27.71,38.20,0,318.61,427.11,66.9,62.6,0.557,123227.2,123227.2,938,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355328,34552.00
06/03/2015 14:15,2,2.363,ACTIVE,214.87,359.48,59.965,1433355303,"201051344000417","174011321042388",27.41,38.00,0,317.70,423.50,65.6,61.4,0.557,127850.8,127850.8,936,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355329,34553.00
06/03/2015 14:15,2,2.424,ACTIVE,214.64,359.48,59.933,1433355303,"201051344000594","174011321042388",27.65,37.30,0,317.70,425.01,67.9,63.6,0.535,127370.7,127370.7,939,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355330,34554.00
06/03/2015 14:15,2,2.434,ACTIVE,215.54,368.80,59.944,1433355303,"274151322000083","174011321042388",27.47,47.00,0,328.52,406.37,67.8,63.5,0.468,411608.1,411608.1,2255,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355331,34555.00
06/03/2015 14:15,2,2.473,ACTIVE,215.54,363.09,59.954,1433355303,"201051344000585","174011321042388",27.43,37.50,0,318.00,427.11,68.8,64.5,0.570,126256.4,126256.4,937,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355332,34556.00
06/03/2015 14:15,2,2.438,ACTIVE,215.54,361.59,59.949,1433355303,"274151322000054","174011321042388",27.31,46.80,0,328.22,407.27,67.4,63.1,0.446,407068.0,407068.0,1852,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355332,34557.00
06/03/2015 14:15,2,2.449,ACTIVE,215.32,361.29,59.959,1433355303,"201051344001203","174011321042388",27.37,37.50,0,316.80,427.41,67.9,63.6,0.579,127700.0,127700.0,940,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355333,34558.00
06/03/2015 14:15,2,2.408,ACTIVE,214.87,359.48,59.954,1433355303,"201051344000646","174011321042388",27.57,37.50,0,319.21,424.11,67.3,63.0,0.583,125390.0,125390.0,935,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355334,34559.00
06/03/2015 14:15,2,1.627,ACTIVE,215.77,415.09,59.959,1433355303,"274151322000068","174011321042388",37.45,45.30,0,369.10,482.42,61.6,57.5,0.415,317774.8,317774.8,1883,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355335,34560.00
06/03/2015 14:15,2,2.602,ACTIVE,215.77,351.07,59.970,1433355303,"274151322000076","174011321042388",27.83,45.30,0,331.53,407.57,73.2,68.7,0.460,433489.1,433489.1,2249,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355336,34561.00
06/03/2015 14:15,1,1.512,ACTIVE,217.1,389.46,60.00,1433355303,"033051125000132","174011321042388",32.11,34,0.288,305.59,447.42,48.3,47.2,0.217,6274.9000000353,6294.2000000472,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355337,34562.00
06/03/2015 14:15,1,1.842,ACTIVE,217.1,431.78,60.00,1433355303,"033051125000150","174011321042388",29.00,35,0.257,305.25,453.13,53.1,46.2,0.087,8226.4000000356,8251.1000000237,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355338,34563.00
06/03/2015 14:15,2,2.459,ACTIVE,215.09,362.19,59.954,1433355303,"201051344000890","174011321042388",27.67,37.30,0,317.70,423.81,69.0,64.6,0.583,129272.0,129272.0,938,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355339,34564.00
06/03/2015 14:15,2,2.465,ACTIVE,215.77,362.49,59.965,1433355303,"201051344000900","174011321042388",27.79,36.80,0,315.60,429.22,69.4,65.0,0.557,129722.6,129722.6,938,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355340,34565.00
06/03/2015 14:15,2,2.461,ACTIVE,215.54,362.79,59.965,1433355303,"201051344000633","174011321042388",27.77,35.80,0,319.21,427.11,69.2,64.9,0.583,119424.7,119424.7,942,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355341,34566.00
06/03/2015 14:15,1,2.275,ACTIVE,217.4,348.33,60.03,1433355303,"040051121000185","174011321042388",25.02,36,0.342,306.26,450.00,56.6,64.7,0.262,8050.9999999991,8073.0999999991,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355342,34567.00
06/03/2015 14:15,2,2.463,ACTIVE,216.00,361.89,59.965,1433355303,"201051344000983","174011321042388",28.35,37.80,0,318.61,429.52,70.7,66.3,0.623,126474.9,126474.9,940,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355343,34568.00
06/03/2015 14:15,2,2.529,ACTIVE,216.00,362.49,59.954,1433355303,"201051344000917","174011321042388",27.14,39.00,0,318.30,426.21,69.5,65.2,0.583,129885.6,129885.6,939,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355344,34569.00
06/03/2015 14:15,1,2.432,ACTIVE,216.8,349.41,60.00,1433355303,"040051121000116","174011321042388",24.92,32,0.323,301.92,450.68,60.3,67.5,0.278,7371.7000000238,7393.8000000238,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355345,34570.00
06/03/2015 14:15,1,1.550,ACTIVE,217.3,418.14,60.03,1433355303,"033051125000135","174011321042388",32.99,36,0.290,307.16,450.85,50.8,39.1,0.185,6243.1999999869,6262.3000000107,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355347,34571.00
06/03/2015 14:15,2,2.475,ACTIVE,215.77,361.89,59.954,1433355303,"201051344000648","174011321042388",27.87,35.40,0,315.60,429.52,69.8,65.5,0.592,126016.9,126016.9,938,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355348,34572.00
06/03/2015 14:15,2,2.492,ACTIVE,215.54,361.29,59.965,1433355303,"201051344001093","174011321042388",27.89,37.00,0,317.70,429.22,70.4,66.0,0.601,127921.2,127921.2,940,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355349,34573.00
06/03/2015 14:15,2,2.523,ACTIVE,216.22,363.99,59.949,1433355303,"201051344000645","174011321042388",27.65,36.80,0,319.21,428.01,70.8,66.4,0.570,126373.3,126373.3,938,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355350,34574.00
06/03/2015 14:15,2,2.557,ACTIVE,215.54,355.28,59.954,1433355303,"274151322000085","174011321042388",27.67,44.50,0,329.43,407.27,71.7,67.2,0.508,409054.1,409054.1,2247,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355351,34575.00
06/03/2015 14:15,2,2.533,ACTIVE,215.77,359.48,59.959,1433355303,"201051344000651","174011321042388",27.43,38.00,0,318.61,428.31,70.4,66.0,0.570,125746.7,125746.7,937,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355352,34576.00
06/03/2015 14:15,2,2.578,ACTIVE,215.77,358.88,59.954,1433355303,"201051344000867","174011321042388",27.43,36.80,0,317.70,422.90,71.6,67.2,0.583,118059.7,118059.7,939,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355353,34577.00
06/03/2015 14:15,1,2.497,ACTIVE,217.3,353.59,60.00,1433355303,"040051121000095","174011321042388",22.66,36,0.264,302.74,447.91,56.3,40.4,0.347,9882.1,9902.5,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355354,34578.00
06/03/2015 14:15,2,2.559,ACTIVE,215.09,363.39,59.965,1433355303,"201051344001230","174011321042388",27.57,37.30,0,316.80,423.81,71.6,67.2,0.601,129161.4,129161.4,938,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355355,34579.00
06/03/2015 14:15,2,2.525,ACTIVE,216.22,364.89,59.991,1433355303,"201051344000576","174011321042388",27.75,36.80,0,319.21,428.91,71.0,66.6,0.592,125828.9,125828.9,939,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355356,34580.00
06/03/2015 14:15,2,2.547,ACTIVE,216.00,362.19,59.965,1433355303,"201051344000579","174011321042388",28.33,38.60,0,321.01,430.12,73.1,68.6,0.601,131516.2,131516.2,941,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433355357,34581.00
06/03/2015 14:30,2,1.988,ACTIVE,213.74,354.97,59.981,1433356204,"201051344000955","174011321042388",28.57,35.20,0,317.40,407.27,57.5,53.6,0.486,131058.4,131058.4,940,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356205,34582.00
06/03/2015 14:30,1,1.893,ACTIVE,215.9,430.22,60.00,1433356204,"040051121000195","174011321042388",24.88,34,0.277,306.68,449.79,46.8,36.7,0.121,9817.9999999996,9831.6999999996,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356206,34583.00
06/03/2015 14:30,2,2.104,ACTIVE,215.32,352.27,59.975,1433356204,"274151322000095","174011321042388",28.19,44.50,0,331.53,392.85,60.1,56.1,0.393,427970.6,427970.6,1859,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356207,34584.00
06/03/2015 14:30,2,2.031,ACTIVE,213.74,355.28,59.975,1433356204,"201051344000868","174011321042388",27.71,33.80,0,317.40,411.18,57.0,53.1,0.464,117398.4,117398.4,940,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356208,34585.00
06/03/2015 14:30,2,1.977,ACTIVE,214.87,357.38,59.975,1433356204,"201051344000853","174011321042388",28.49,35.20,0,320.71,411.78,57.1,53.2,0.477,123648.2,123648.2,939,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356209,34586.00
06/03/2015 14:30,2,1.961,ACTIVE,214.64,357.98,59.959,1433356204,"201051344000582","174011321042388",28.15,36.50,0,318.00,409.38,55.9,52.0,0.468,124401.5,124401.5,937,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356209,34587.00
06/03/2015 14:30,1,1.902,ACTIVE,216.0,345.47,60.03,1433356204,"040051121000097","174011321042388",25.33,35,0.317,305.28,451.74,47.9,49.3,0.386,7503.8000000122,7517.900000036,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356211,34588.00
06/03/2015 14:30,2,1.973,ACTIVE,214.41,356.18,59.949,1433356204,"201051344000469","174011321042388",28.45,34.50,0,316.50,410.88,56.9,53.0,0.499,118793.7,118793.7,940,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356212,34589.00
06/03/2015 14:30,2,1.988,ACTIVE,214.41,355.88,59.970,1433356204,"201051344000988","174011321042388",28.07,35.60,0,317.40,411.18,56.5,52.6,0.491,118686.3,118686.3,940,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356212,34590.00
06/03/2015 14:30,2,2.006,ACTIVE,214.19,355.58,59.981,1433356204,"201051344001158","174011321042388",27.79,35.20,0,317.40,409.38,56.5,52.6,0.473,124981.3,124981.3,941,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356213,34591.00
06/03/2015 14:30,2,2.000,ACTIVE,213.96,354.37,59.986,1433356204,"201051344001025","174011321042388",28.23,36.00,0,317.40,408.78,57.2,53.3,0.460,127804.7,127804.7,940,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356214,34592.00
06/03/2015 14:30,1,1.418,ACTIVE,215.6,398.83,60.03,1433356204,"033051125000118","174011321042388",38.37,34,0.294,302.25,450.17,54.1,43.0,0.283,8334.2,8349,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356216,34593.00
06/03/2015 14:30,2,1.967,ACTIVE,214.41,355.28,59.986,1433356204,"201051344000569","174011321042388",28.27,35.80,0,318.00,411.78,56.4,52.5,0.468,131718.0,131718.0,940,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356217,34594.00
06/03/2015 14:30,2,1.307,ACTIVE,215.54,410.58,59.975,1433356204,"274151322000094","174011321042388",37.91,44.80,0,376.92,446.95,50.7,47.0,0.349,318900.3,318900.3,2274,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356218,34595.00
06/03/2015 14:30,1,1.915,ACTIVE,216.2,370.15,60.03,1433356204,"040051121000068","174011321042388",23.09,34,0.282,305.49,450.06,44.0,44.0,0.228,8780.9000000001,8793.5000000001,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356219,34596.00
06/03/2015 14:30,2,1.965,ACTIVE,214.41,354.97,59.981,1433356204,"201051344000458","174011321042388",28.25,35.40,0,318.61,411.18,56.2,52.4,0.477,127372.2,127372.2,940,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356220,34597.00
06/03/2015 14:30,2,1.951,ACTIVE,213.51,351.97,59.975,1433356204,"274151322000087","174011321042388",26.80,58.30,0,329.73,390.14,53.0,49.2,0.362,388580.7,388580.7,1852,0,0,0,L,1151911521,0,122.91,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356221,34598.00
06/03/2015 14:30,2,1.996,ACTIVE,214.41,350.77,59.981,1433356204,"274151322000052","174011321042388",27.81,43.20,0,331.83,394.05,56.3,52.4,0.380,415250.4,415250.4,2251,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356222,34599.00
06/03/2015 14:30,2,1.967,ACTIVE,214.19,355.28,59.975,1433356204,"201051344001145","174011321042388",28.43,34.30,0,321.01,408.48,56.6,52.8,0.468,132453.6,132453.6,939,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356223,34600.00
06/03/2015 14:30,2,1.936,ACTIVE,213.96,355.28,59.970,1433356204,"201051344000685","174011321042388",28.25,34.80,0,317.70,405.17,55.4,51.5,0.491,131779.5,131779.5,941,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356224,34601.00
06/03/2015 14:30,2,1.936,ACTIVE,214.19,358.58,59.991,1433356204,"274151322000088","174011321042388",27.67,41.80,0,329.73,391.94,54.2,50.4,0.371,397448.2,397448.2,1859,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356225,34602.00
06/03/2015 14:30,2,1.951,ACTIVE,214.41,354.97,59.975,1433356204,"201051344000438","174011321042388",28.27,34.80,0,319.81,408.48,55.9,52.0,0.468,131804.5,131804.5,940,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356226,34603.00
06/03/2015 14:30,2,1.969,ACTIVE,213.96,354.37,59.981,1433356204,"201051344001135","174011321042388",28.29,36.30,0,319.51,408.78,56.4,52.5,0.477,123244.0,123244.0,939,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356227,34604.00
06/03/2015 14:30,2,1.939,ACTIVE,214.19,355.28,59.944,1433356204,"201051344000417","174011321042388",28.05,36.00,0,318.91,407.57,55.1,51.3,0.464,127867.2,127867.2,937,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356228,34605.00
06/03/2015 14:30,2,1.988,ACTIVE,213.74,354.97,59.996,1433356204,"201051344000594","174011321042388",28.07,35.00,0,318.61,407.87,56.5,52.6,0.468,127387.7,127387.7,940,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356229,34606.00
06/03/2015 14:30,2,1.963,ACTIVE,214.41,348.66,59.965,1433356204,"274151322000083","174011321042388",27.83,44.30,0,330.93,392.85,55.4,51.5,0.393,411624.8,411624.8,2256,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356230,34607.00
06/03/2015 14:30,2,2.008,ACTIVE,214.41,356.18,59.975,1433356204,"201051344000585","174011321042388",28.01,35.40,0,322.51,408.48,57.0,53.1,0.473,126273.4,126273.4,938,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356231,34608.00
06/03/2015 14:30,2,1.959,ACTIVE,213.74,358.28,59.970,1433356204,"274151322000054","174011321042388",27.71,44.50,0,330.33,394.05,55.0,51.1,0.380,407084.6,407084.6,1853,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356232,34609.00
06/03/2015 14:30,2,1.990,ACTIVE,214.41,354.37,59.986,1433356204,"201051344001203","174011321042388",27.85,35.40,0,318.00,409.38,56.2,52.3,0.482,127716.9,127716.9,941,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356233,34610.00
06/03/2015 14:30,2,1.936,ACTIVE,213.96,355.58,59.975,1433356204,"201051344000646","174011321042388",28.23,35.40,0,317.70,405.77,55.4,51.6,0.455,125406.6,125406.6,936,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356234,34611.00
06/03/2015 14:30,2,1.311,ACTIVE,214.87,409.68,59.970,1433356204,"274151322000068","174011321042388",37.31,43.20,0,378.12,450.26,49.9,46.3,0.331,317789.8,317789.8,1884,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356234,34612.00
06/03/2015 14:30,2,2.059,ACTIVE,215.32,354.67,59.965,1433356204,"274151322000076","174011321042388",28.33,43.00,0,333.63,396.45,59.1,55.1,0.411,433507.0,433507.0,2250,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356235,34613.00
06/03/2015 14:30,1,1.130,ACTIVE,215.8,328.88,60.03,1433356204,"033051125000132","174011321042388",34.90,33,0.245,304.37,448.16,39.2,39.0,0.295,6294.2000000472,6305.4999999995,422,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356237,34614.00
06/03/2015 14:30,1,1.374,ACTIVE,215.9,389.25,60.00,1433356204,"033051125000150","174011321042388",38.29,34,0.270,304.18,453.23,52.3,42.8,0.307,8251.1000000237,8265.9999999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356238,34615.00
06/03/2015 14:30,2,1.953,ACTIVE,213.74,354.07,59.986,1433356204,"201051344000890","174011321042388",28.21,35.40,0,319.21,405.17,55.8,51.9,0.446,129288.7,129288.7,939,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356239,34616.00
06/03/2015 14:30,2,1.922,ACTIVE,214.19,354.97,59.981,1433356204,"201051344000900","174011321042388",28.31,34.50,0,319.81,412.08,55.1,51.3,0.460,129739.3,129739.3,939,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356240,34617.00
06/03/2015 14:30,2,1.914,ACTIVE,214.41,354.97,59.981,1433356204,"201051344000633","174011321042388",28.43,33.80,0,320.11,411.18,55.1,51.3,0.468,119441.4,119441.4,943,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356241,34618.00
06/03/2015 14:30,1,1.867,ACTIVE,216.1,335.89,60.03,1433356204,"040051121000185","174011321042388",22.97,35,0.264,306.16,449.84,42.7,43.6,0.327,8073.0999999991,8086.2999999991,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356242,34619.00
06/03/2015 14:30,2,1.955,ACTIVE,214.41,354.67,59.981,1433356204,"201051344000983","174011321042388",28.23,35.40,0,318.91,412.08,55.9,52.1,0.468,126491.9,126491.9,941,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356243,34620.00
06/03/2015 14:30,2,1.922,ACTIVE,214.41,354.97,59.970,1433356204,"201051344000917","174011321042388",28.29,37.30,0,320.11,409.08,55.1,51.3,0.429,129902.3,129902.3,940,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356244,34621.00
06/03/2015 14:30,1,1.854,ACTIVE,215.7,359.04,60.00,1433356204,"040051121000116","174011321042388",25.36,31,0.300,302.06,449.80,46.8,46.3,0.302,7393.8000000238,7407.7000000238,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356245,34622.00
06/03/2015 14:30,1,1.169,ACTIVE,216.3,365.99,60.03,1433356204,"033051125000135","174011321042388",33.81,35,0.246,305.26,450.91,39.3,39.4,0.186,6262.3000000107,6274.1000000226,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356246,34623.00
06/03/2015 14:30,2,1.902,ACTIVE,214.64,355.28,59.975,1433356204,"201051344000648","174011321042388",28.13,33.30,0,317.70,411.18,54.2,50.4,0.460,126033.4,126033.4,939,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356247,34624.00
06/03/2015 14:30,2,1.920,ACTIVE,214.41,354.97,59.975,1433356204,"201051344001093","174011321042388",28.17,35.20,0,318.00,408.18,54.8,51.0,0.438,127937.8,127937.8,941,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356248,34625.00
06/03/2015 14:30,2,1.914,ACTIVE,214.41,354.67,59.986,1433356204,"201051344000645","174011321042388",28.05,34.30,0,319.51,410.28,54.4,50.6,0.442,126389.9,126389.9,939,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356249,34626.00
06/03/2015 14:30,2,1.936,ACTIVE,214.19,360.38,59.954,1433356204,"274151322000085","174011321042388",27.65,42.30,0,332.13,392.85,54.2,50.4,0.358,409070.8,409070.8,2248,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356250,34627.00
06/03/2015 14:30,2,1.889,ACTIVE,214.41,354.67,59.981,1433356204,"201051344000651","174011321042388",28.21,36.00,0,320.41,408.78,54.0,50.2,0.442,125763.1,125763.1,938,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356251,34628.00
06/03/2015 14:30,2,1.920,ACTIVE,214.19,354.07,59.981,1433356204,"201051344000867","174011321042388",28.19,34.80,0,320.11,409.68,54.9,51.0,0.455,118076.4,118076.4,940,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356252,34629.00
06/03/2015 14:30,1,1.869,ACTIVE,215.6,328.39,60.03,1433356204,"040051121000095","174011321042388",22.91,35,0.256,300.88,447.89,42.6,41.9,0.314,9902.5,9914.9,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356253,34630.00
06/03/2015 14:30,2,1.904,ACTIVE,213.74,354.37,59.991,1433356204,"201051344001230","174011321042388",28.25,35.40,0,316.20,403.67,54.5,50.7,0.464,129178.1,129178.1,939,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356254,34631.00
06/03/2015 14:30,2,1.865,ACTIVE,214.64,358.28,59.981,1433356204,"201051344000576","174011321042388",28.27,34.50,0,318.30,410.28,53.4,49.6,0.442,125845.3,125845.3,940,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356255,34632.00
06/03/2015 14:30,2,1.896,ACTIVE,214.19,354.37,59.981,1433356204,"201051344000579","174011321042388",28.78,36.00,0,321.61,409.98,55.3,51.4,0.464,131533.1,131533.1,942,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433356256,34633.00
06/03/2015 14:45,2,2.695,ACTIVE,215.32,363.69,59.965,1433357104,"201051344000955","174011321042388",28.43,34.00,0,335.14,397.96,77.6,73.0,0.667,131071.6,131071.6,941,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357105,34634.00
06/03/2015 14:45,1,2.582,ACTIVE,217.6,323.96,60.00,1433357104,"040051121000195","174011321042388",25.17,33,0.290,308.59,448.95,64.6,60.7,0.313,9831.6999999996,9842.1999999996,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357106,34635.00
06/03/2015 14:45,2,2.824,ACTIVE,215.32,353.77,59.949,1433357104,"274151322000095","174011321042388",28.75,43.80,0,336.94,387.74,82.2,77.4,0.314,427984.4,427984.4,1860,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357107,34636.00
06/03/2015 14:45,2,2.684,ACTIVE,215.54,364.29,59.959,1433357104,"201051344000868","174011321042388",28.55,32.60,0,334.84,397.66,77.5,72.9,0.650,117411.6,117411.6,941,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357108,34637.00
06/03/2015 14:45,2,2.699,ACTIVE,216.67,366.10,59.965,1433357104,"201051344000853","174011321042388",28.43,34.30,0,335.44,398.56,77.7,73.1,0.650,123661.5,123661.5,940,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357109,34638.00
06/03/2015 14:45,2,2.670,ACTIVE,216.22,363.69,59.981,1433357104,"201051344000582","174011321042388",28.33,35.00,0,335.14,397.66,76.7,72.1,0.636,124414.5,124414.5,938,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357110,34639.00
06/03/2015 14:45,1,2.575,ACTIVE,217.3,314.68,60.03,1433357104,"040051121000097","174011321042388",25.73,34,0.298,307.40,451.54,65.9,62.2,0.318,7517.900000036,7528.6000000241,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357111,34640.00
06/03/2015 14:45,2,2.678,ACTIVE,216.22,363.99,59.965,1433357104,"201051344000469","174011321042388",28.69,33.00,0,334.84,397.66,77.8,73.2,0.658,118807.0,118807.0,941,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357112,34641.00
06/03/2015 14:45,2,2.717,ACTIVE,216.22,365.80,59.965,1433357104,"201051344000988","174011321042388",28.19,34.80,0,333.63,397.96,77.6,73.0,0.645,118699.5,118699.5,941,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357113,34642.00
06/03/2015 14:45,2,2.689,ACTIVE,216.22,366.40,59.975,1433357104,"201051344001158","174011321042388",28.39,34.50,0,335.44,397.35,77.3,72.7,0.628,124994.5,124994.5,942,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357114,34643.00
06/03/2015 14:45,2,2.770,ACTIVE,215.77,364.29,59.965,1433357104,"201051344001025","174011321042388",27.95,34.80,0,334.54,398.86,78.4,73.7,0.610,127818.1,127818.1,941,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357115,34644.00
06/03/2015 14:45,1,2.029,ACTIVE,217.7,322.87,60.03,1433357104,"033051125000118","174011321042388",27.19,33,0.313,305.35,447.93,54.9,59.5,0.333,8349,8359.9,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357116,34645.00
06/03/2015 14:45,2,2.660,ACTIVE,216.22,365.80,59.981,1433357104,"201051344000569","174011321042388",28.75,34.80,0,335.44,397.35,77.5,72.8,0.628,131731.3,131731.3,941,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357117,34646.00
06/03/2015 14:45,2,1.781,ACTIVE,215.77,415.69,59.981,1433357104,"274151322000094","174011321042388",38.59,43.00,0,337.84,442.74,69.4,65.0,0.473,318911.9,318911.9,2275,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357118,34647.00
06/03/2015 14:45,1,2.635,ACTIVE,217.6,408.75,60.03,1433357104,"040051121000068","174011321042388",23.32,33,0.306,308.23,447.51,61.1,46.5,0.237,8793.5000000001,8803.5000000001,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357119,34648.00
06/03/2015 14:45,2,2.684,ACTIVE,216.00,365.49,59.981,1433357104,"201051344000458","174011321042388",28.59,34.50,0,335.14,397.66,77.7,73.1,0.663,127385.5,127385.5,941,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357120,34649.00
06/03/2015 14:45,2,2.684,ACTIVE,216.22,373.01,59.975,1433357104,"274151322000087","174011321042388",27.43,56.30,0,336.94,386.23,74.6,70.0,0.521,388593.2,388593.2,1853,0,0,0,L,1151911521,0,123.81,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357121,34650.00
06/03/2015 14:45,2,2.746,ACTIVE,215.77,374.21,59.975,1433357104,"274151322000052","174011321042388",28.05,41.50,0,336.64,387.74,78.0,73.4,0.561,415263.5,415263.5,2252,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357122,34651.00
06/03/2015 14:45,2,2.723,ACTIVE,215.32,363.99,59.981,1433357104,"201051344001145","174011321042388",28.47,33.00,0,334.84,398.26,78.5,73.9,0.663,132467.0,132467.0,940,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357123,34652.00
06/03/2015 14:45,2,2.686,ACTIVE,215.54,362.49,59.986,1433357104,"201051344000685","174011321042388",28.51,33.80,0,334.54,397.96,77.5,72.9,0.667,131792.7,131792.7,942,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357124,34653.00
06/03/2015 14:45,2,2.709,ACTIVE,216.22,363.09,59.981,1433357104,"274151322000088","174011321042388",27.77,40.20,0,337.24,386.53,76.1,71.5,0.517,397461.0,397461.0,1860,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357125,34654.00
06/03/2015 14:45,2,2.678,ACTIVE,215.77,363.99,59.981,1433357104,"201051344000438","174011321042388",28.77,33.80,0,334.84,398.56,78.0,73.3,0.650,131817.8,131817.8,941,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357126,34655.00
06/03/2015 14:45,2,2.727,ACTIVE,215.54,364.59,59.981,1433357104,"201051344001135","174011321042388",28.35,35.00,0,335.14,397.66,78.4,73.7,0.628,123257.4,123257.4,940,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357127,34656.00
