ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 14:45,2,2.711,ACTIVE,215.54,364.29,59.981,1433357104,"201051344000417","174011321042388",28.09,35.20,0,334.84,397.35,77.1,72.5,0.672,127880.4,127880.4,938,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357127,34657.00
06/03/2015 14:45,2,2.752,ACTIVE,215.09,364.89,59.975,1433357104,"201051344000594","174011321042388",28.41,34.30,0,334.24,399.46,79.2,74.5,0.658,127401.2,127401.2,941,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357128,34658.00
06/03/2015 14:45,2,2.746,ACTIVE,215.32,358.58,59.975,1433357104,"274151322000083","174011321042388",28.11,43.00,0,336.94,388.04,78.2,73.5,0.579,411637.9,411637.9,2257,0,0,0,L,1151911521,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357129,34659.00
06/03/2015 14:45,2,2.783,ACTIVE,216.00,365.49,59.986,1433357104,"201051344000585","174011321042388",28.33,34.50,0,334.54,397.66,79.8,75.1,0.658,126287.1,126287.1,939,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357130,34660.00
06/03/2015 14:45,2,2.732,ACTIVE,215.77,361.59,59.970,1433357104,"274151322000054","174011321042388",28.07,43.00,0,336.64,390.44,77.7,73.1,0.539,407097.7,407097.7,1854,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357131,34661.00
06/03/2015 14:45,2,2.766,ACTIVE,216.00,363.39,59.981,1433357104,"201051344001203","174011321042388",28.31,34.30,0,335.44,399.46,79.3,74.7,0.676,127730.4,127730.4,942,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357132,34662.00
06/03/2015 14:45,2,2.686,ACTIVE,215.09,365.49,59.991,1433357104,"201051344000646","174011321042388",28.67,34.80,0,334.54,398.26,78.0,73.3,0.650,125419.9,125419.9,937,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357133,34663.00
06/03/2015 14:45,2,1.803,ACTIVE,215.77,419.90,59.981,1433357104,"274151322000068","174011321042388",38.72,41.80,0,339.04,441.54,70.5,66.1,0.477,317801.7,317801.7,1885,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357134,34664.00
06/03/2015 14:45,2,2.904,ACTIVE,215.77,350.17,59.981,1433357104,"274151322000076","174011321042388",28.61,42.30,0,337.54,388.04,84.1,79.2,0.327,433521.1,433521.1,2251,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357135,34665.00
06/03/2015 14:45,1,1.547,ACTIVE,216.2,409.43,60.03,1433357104,"033051125000132","174011321042388",36.05,32,0.301,307.91,447.15,55.5,57.7,0.094,6305.4999999995,6314.2000000472,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357136,34666.00
06/03/2015 14:45,1,2.048,ACTIVE,217.3,369.50,60.00,1433357104,"033051125000150","174011321042388",27.00,33,0.329,307.75,450.39,55.0,52.4,0.190,8265.9999999999,8277.3000000118,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357137,34667.00
06/03/2015 14:45,2,2.770,ACTIVE,215.32,363.99,59.986,1433357104,"201051344000890","174011321042388",28.25,34.80,0,334.54,399.16,79.3,74.6,0.672,129302.3,129302.3,940,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357138,34668.00
06/03/2015 14:45,2,2.738,ACTIVE,215.77,365.19,59.981,1433357104,"201051344000900","174011321042388",28.49,33.50,0,334.24,397.96,79.1,74.4,0.619,129752.8,129752.8,940,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357139,34669.00
06/03/2015 14:45,2,2.707,ACTIVE,215.77,365.49,59.986,1433357104,"201051344000633","174011321042388",28.71,33.00,0,334.24,398.86,78.7,74.0,0.632,119454.8,119454.8,944,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357140,34670.00
06/03/2015 14:45,1,2.746,ACTIVE,217.6,310.81,60.03,1433357104,"040051121000185","174011321042388",22.28,34,0.360,307.74,446.99,60.8,67.9,0.366,8086.2999999991,8095.8999999991,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357141,34671.00
06/03/2015 14:45,2,2.711,ACTIVE,216.22,365.49,59.981,1433357104,"201051344000983","174011321042388",28.96,34.50,0,335.74,398.56,79.6,74.9,0.658,126505.5,126505.5,942,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357142,34672.00
06/03/2015 14:45,2,2.738,ACTIVE,216.00,363.09,59.981,1433357104,"201051344000917","174011321042388",28.53,35.60,0,334.84,397.96,79.2,74.5,0.667,129915.8,129915.8,941,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357144,34673.00
06/03/2015 14:45,1,2.637,ACTIVE,217.3,334.38,60.00,1433357104,"040051121000116","174011321042388",25.72,30,0.303,304.87,449.45,67.5,62.7,0.321,7407.7000000238,7418.6000000238,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357145,34674.00
06/03/2015 14:45,1,1.789,ACTIVE,217.9,347.48,60.03,1433357104,"033051125000135","174011321042388",29.67,34,0.310,311.43,448.83,52.8,50.5,0.248,6274.1000000226,6283.1999999868,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357146,34675.00
06/03/2015 14:45,2,2.748,ACTIVE,216.45,366.70,59.981,1433357104,"201051344000648","174011321042388",28.09,32.60,0,335.44,398.26,78.2,73.6,0.650,126046.7,126046.7,940,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357147,34676.00
06/03/2015 14:45,2,2.723,ACTIVE,216.22,364.89,59.986,1433357104,"201051344001093","174011321042388",28.78,34.00,0,334.84,397.96,79.4,74.7,0.667,127951.3,127951.3,942,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357148,34677.00
06/03/2015 14:45,2,2.758,ACTIVE,216.67,365.19,60.002,1433357104,"201051344000645","174011321042388",28.25,33.50,0,335.14,397.66,79.0,74.3,0.645,126403.3,126403.3,940,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357149,34678.00
06/03/2015 14:45,2,2.764,ACTIVE,216.90,354.67,59.970,1433357104,"274151322000085","174011321042388",28.35,40.80,0,337.24,388.04,79.3,74.6,0.521,409084.0,409084.0,2249,0,0,0,L,1151911521,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357150,34679.00
06/03/2015 14:45,2,2.738,ACTIVE,216.45,363.99,59.981,1433357104,"201051344000651","174011321042388",28.51,34.50,0,335.14,398.86,79.1,74.4,0.667,125776.5,125776.5,939,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357151,34680.00
06/03/2015 14:45,2,2.791,ACTIVE,216.00,363.69,59.981,1433357104,"201051344000867","174011321042388",28.19,34.00,0,335.14,398.56,79.7,75.0,0.676,118090.0,118090.0,941,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357152,34681.00
06/03/2015 14:45,1,2.691,ACTIVE,216.9,351.48,60.00,1433357104,"040051121000095","174011321042388",23.23,33,0.327,303.52,445.81,62.2,64.6,0.413,9914.9,9924.6,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357153,34682.00
06/03/2015 14:45,2,2.760,ACTIVE,215.54,362.19,59.975,1433357104,"201051344001230","174011321042388",28.53,34.50,0,334.84,398.56,79.8,75.1,0.681,129191.6,129191.6,940,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357154,34683.00
06/03/2015 14:45,2,2.725,ACTIVE,216.67,364.29,59.970,1433357104,"201051344000576","174011321042388",28.47,33.50,0,335.14,397.66,78.6,73.9,0.614,125858.6,125858.6,941,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357155,34684.00
06/03/2015 14:45,2,2.785,ACTIVE,216.45,353.47,59.981,1433357104,"201051344000579","174011321042388",28.59,35.60,0,335.44,398.26,80.7,75.9,0.371,131546.9,131546.9,943,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433357156,34685.00
06/03/2015 15:00,2,2.379,ACTIVE,214.87,359.18,59.996,1433358004,"201051344000955","174011321042388",28.11,35.00,0,318.30,398.86,67.8,63.5,0.575,131090.3,131090.3,942,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358005,34686.00
06/03/2015 15:00,1,2.251,ACTIVE,217.2,316.18,60.03,1433358004,"040051121000195","174011321042388",25.10,33,0.347,307.41,448.70,56.2,63.7,0.344,9842.1999999996,9857.7999999996,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358007,34687.00
06/03/2015 15:00,2,2.518,ACTIVE,215.54,354.67,59.991,1433358004,"274151322000095","174011321042388",28.09,44.00,0,331.53,386.23,71.6,67.2,0.477,428004.3,428004.3,1861,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358008,34688.00
06/03/2015 15:00,2,2.398,ACTIVE,215.32,359.78,60.002,1433358004,"201051344000868","174011321042388",27.89,33.50,0,319.51,399.16,67.8,63.5,0.548,117430.2,117430.2,942,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358009,34689.00
06/03/2015 15:00,2,2.371,ACTIVE,216.22,362.19,59.981,1433358004,"201051344000853","174011321042388",28.23,35.40,0,323.41,398.86,67.8,63.5,0.570,123680.0,123680.0,941,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358009,34690.00
06/03/2015 15:00,2,2.381,ACTIVE,215.77,361.29,59.991,1433358004,"201051344000582","174011321042388",27.75,35.40,0,318.61,398.26,66.9,62.6,0.570,124432.9,124432.9,939,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358011,34691.00
06/03/2015 15:00,1,2.312,ACTIVE,217.6,354.88,60.03,1433358004,"040051121000097","174011321042388",25.08,34,0.276,306.01,451.50,57.7,48.6,0.408,7528.6000000241,7544.5000000003,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358012,34692.00
06/03/2015 15:00,2,2.375,ACTIVE,215.77,362.49,59.991,1433358004,"201051344000469","174011321042388",28.35,34.00,0,318.61,398.56,68.2,63.9,0.570,118825.6,118825.6,942,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358013,34693.00
06/03/2015 15:00,2,2.408,ACTIVE,215.54,362.79,59.996,1433358004,"201051344000988","174011321042388",27.79,35.60,0,318.00,399.46,67.8,63.5,0.592,118718.0,118718.0,942,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358014,34694.00
06/03/2015 15:00,2,2.400,ACTIVE,215.77,362.19,59.991,1433358004,"201051344001158","174011321042388",27.95,35.40,0,320.41,397.96,67.9,63.6,0.592,125013.0,125013.0,943,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358015,34695.00
06/03/2015 15:00,2,2.426,ACTIVE,215.32,360.69,59.986,1433358004,"201051344001025","174011321042388",28.05,35.60,0,322.81,399.76,68.9,64.6,0.552,127836.9,127836.9,942,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358015,34696.00
06/03/2015 15:00,1,1.811,ACTIVE,217.0,375.17,60.07,1433358004,"033051125000118","174011321042388",30.26,34,0.274,301.60,446.19,54.5,59.3,0.156,8359.9,8372.8,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358017,34697.00
06/03/2015 15:00,2,2.387,ACTIVE,215.77,361.29,59.996,1433358004,"201051344000569","174011321042388",28.05,35.60,0,317.40,397.96,67.9,63.6,0.548,131749.7,131749.7,942,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358018,34698.00
06/03/2015 15:00,2,1.666,ACTIVE,215.32,404.87,59.981,1433358004,"274151322000094","174011321042388",36.42,43.00,0,375.41,456.57,61.2,57.2,0.442,318928.7,318928.7,2276,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358018,34699.00
06/03/2015 15:00,1,2.334,ACTIVE,217.1,416.95,60.03,1433358004,"040051121000068","174011321042388",23.10,34,0.275,306.31,450.23,53.6,40.4,0.140,8803.5000000001,8817.8000000001,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358020,34700.00
06/03/2015 15:00,2,2.379,ACTIVE,215.54,361.59,59.996,1433358004,"201051344000458","174011321042388",28.29,35.60,0,319.21,397.96,68.2,63.9,0.575,127404.0,127404.0,942,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358021,34701.00
06/03/2015 15:00,2,2.402,ACTIVE,215.09,355.28,59.996,1433358004,"274151322000087","174011321042388",26.90,56.30,0,329.43,385.93,65.4,61.2,0.468,388611.1,388611.1,1854,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358021,34702.00
06/03/2015 15:00,2,2.463,ACTIVE,215.09,358.28,59.986,1433358004,"274151322000052","174011321042388",27.67,42.50,0,332.73,388.34,69.0,64.6,0.460,415282.3,415282.3,2253,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358022,34703.00
06/03/2015 15:00,2,2.418,ACTIVE,215.54,360.08,59.986,1433358004,"201051344001145","174011321042388",28.29,34.00,0,322.21,400.06,69.3,65.0,0.566,132485.8,132485.8,941,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358023,34704.00
06/03/2015 15:00,2,2.346,ACTIVE,215.09,360.99,59.996,1433358004,"201051344000685","174011321042388",28.63,34.00,0,318.00,399.46,68.0,63.8,0.597,131811.1,131811.1,943,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358024,34705.00
06/03/2015 15:00,2,2.383,ACTIVE,215.09,360.99,59.991,1433358004,"274151322000088","174011321042388",27.75,41.00,0,331.23,387.44,67.0,62.7,0.473,397479.3,397479.3,1861,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358025,34706.00
06/03/2015 15:00,2,2.379,ACTIVE,215.54,361.29,60.007,1433358004,"201051344000438","174011321042388",28.45,34.30,0,318.61,399.76,68.7,64.3,0.610,131836.4,131836.4,942,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358026,34707.00
06/03/2015 15:00,2,2.424,ACTIVE,215.09,358.58,59.991,1433358004,"201051344001135","174011321042388",28.11,35.60,0,319.21,399.16,69.0,64.7,0.557,123276.0,123276.0,941,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358027,34708.00
06/03/2015 15:00,2,2.393,ACTIVE,215.54,360.99,59.996,1433358004,"201051344000417","174011321042388",28.01,35.40,0,318.30,398.26,67.9,63.6,0.570,127898.7,127898.7,939,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358028,34709.00
06/03/2015 15:00,2,2.434,ACTIVE,214.87,363.39,59.991,1433358004,"201051344000594","174011321042388",28.29,35.20,0,319.81,398.86,69.8,65.4,0.583,127420.0,127420.0,942,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358029,34710.00
06/03/2015 15:00,2,2.449,ACTIVE,214.87,351.07,59.996,1433358004,"274151322000083","174011321042388",27.77,43.80,0,332.13,389.24,68.8,64.5,0.504,411656.6,411656.6,2258,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358030,34711.00
06/03/2015 15:00,2,2.453,ACTIVE,215.54,361.29,59.996,1433358004,"201051344000585","174011321042388",28.19,35.40,0,322.21,397.35,70.0,65.7,0.575,126306.0,126306.0,940,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358031,34712.00
06/03/2015 15:00,2,2.436,ACTIVE,215.09,352.27,59.986,1433358004,"274151322000054","174011321042388",27.73,43.60,0,330.63,389.24,68.5,64.1,0.477,407116.3,407116.3,1855,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358032,34713.00
06/03/2015 15:00,2,2.443,ACTIVE,215.32,360.69,59.996,1433358004,"201051344001203","174011321042388",28.07,35.20,0,321.31,400.06,69.5,65.2,0.579,127749.1,127749.1,943,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358033,34714.00
06/03/2015 15:00,2,2.379,ACTIVE,214.87,358.28,60.002,1433358004,"201051344000646","174011321042388",28.43,35.20,0,318.91,399.16,68.5,64.2,0.544,125438.3,125438.3,938,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358034,34715.00
06/03/2015 15:00,2,1.629,ACTIVE,216.67,415.69,59.986,1433358004,"274151322000068","174011321042388",37.71,42.00,0,382.03,451.46,62.1,58.0,0.420,317818.6,317818.6,1886,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358035,34716.00
06/03/2015 15:00,2,2.574,ACTIVE,216.67,355.88,59.975,1433358004,"274151322000076","174011321042388",28.35,42.80,0,333.93,385.93,73.8,69.3,0.508,433541.2,433541.2,2252,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358036,34717.00
06/03/2015 15:00,1,1.498,ACTIVE,216.6,413.94,60.03,1433358004,"033051125000132","174011321042388",32.82,32,0.288,305.56,447.55,48.9,36.6,0.115,6314.2000000472,6326.7000000472,426,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358037,34718.00
06/03/2015 15:00,1,1.823,ACTIVE,216.7,396.68,60.03,1433358004,"033051125000150","174011321042388",28.90,33,0.257,304.86,450.40,52.4,41.8,0.294,8277.3000000118,8290.4000000356,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358038,34719.00
06/03/2015 15:00,2,2.432,ACTIVE,215.09,360.08,59.996,1433358004,"201051344000890","174011321042388",28.31,35.00,0,322.51,399.46,69.7,65.4,0.544,129321.0,129321.0,941,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358039,34720.00
06/03/2015 15:00,2,2.406,ACTIVE,215.54,362.49,59.986,1433358004,"201051344000900","174011321042388",28.31,34.50,0,321.91,399.16,69.0,64.7,0.575,129771.3,129771.3,941,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358040,34721.00
06/03/2015 15:00,2,2.410,ACTIVE,215.54,361.29,59.996,1433358004,"201051344000633","174011321042388",28.29,33.80,0,318.61,399.16,69.0,64.7,0.575,119473.3,119473.3,945,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358041,34722.00
06/03/2015 15:00,1,2.092,ACTIVE,217.3,341.33,60.03,1433358004,"040051121000185","174011321042388",26.36,34,0.314,305.94,449.12,54.9,57.0,0.283,8095.8999999991,8110.9999999991,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358042,34723.00
06/03/2015 15:00,2,2.430,ACTIVE,216.00,363.09,59.996,1433358004,"201051344000983","174011321042388",28.35,35.80,0,322.21,398.56,69.9,65.5,0.579,126524.2,126524.2,943,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358043,34724.00
06/03/2015 15:00,2,2.422,ACTIVE,215.54,360.99,59.991,1433358004,"201051344000917","174011321042388",28.27,36.50,0,320.41,399.46,69.3,65.0,0.579,129934.3,129934.3,942,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358044,34725.00
06/03/2015 15:00,1,2.357,ACTIVE,216.6,348.80,60.03,1433358004,"040051121000116","174011321042388",25.29,30,0.301,302.92,449.29,59.3,43.7,0.377,7418.6000000238,7434.2000000238,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358045,34726.00
06/03/2015 15:00,1,1.501,ACTIVE,217.5,406.34,60.03,1433358004,"033051125000135","174011321042388",33.46,34,0.309,309.27,448.64,49.9,50.5,0.193,6283.1999999868,6295.3000000106,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358047,34727.00
06/03/2015 15:00,2,2.412,ACTIVE,215.77,362.49,60.012,1433358004,"201051344000648","174011321042388",28.07,33.30,0,316.20,399.16,68.6,64.3,0.570,126065.0,126065.0,941,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358047,34728.00
06/03/2015 15:00,2,2.436,ACTIVE,215.54,361.29,59.991,1433358004,"201051344001093","174011321042388",28.11,34.80,0,320.71,399.16,69.3,64.9,0.557,127969.8,127969.8,943,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358048,34729.00
06/03/2015 15:00,2,2.434,ACTIVE,215.77,363.69,59.981,1433358004,"201051344000645","174011321042388",28.01,34.50,0,319.51,398.26,69.0,64.7,0.539,126421.7,126421.7,941,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358049,34730.00
06/03/2015 15:00,2,2.469,ACTIVE,216.45,360.08,59.981,1433358004,"274151322000085","174011321042388",27.75,41.50,0,334.54,386.83,69.5,65.1,0.438,409102.7,409102.7,2250,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358050,34731.00
06/03/2015 15:00,2,2.428,ACTIVE,215.54,359.78,59.965,1433358004,"201051344000651","174011321042388",28.07,35.40,0,318.61,399.76,69.0,64.7,0.552,125794.9,125794.9,940,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358051,34732.00
06/03/2015 15:00,2,2.430,ACTIVE,215.32,360.99,59.986,1433358004,"201051344000867","174011321042388",28.35,35.00,0,318.91,396.75,69.8,65.4,0.561,118108.5,118108.5,942,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358052,34733.00
06/03/2015 15:00,1,2.426,ACTIVE,216.8,336.84,60.03,1433358004,"040051121000095","174011321042388",22.51,34,0.316,301.94,448.17,54.3,50.3,0.334,9924.6,9938.2,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358053,34734.00
06/03/2015 15:00,2,2.475,ACTIVE,215.09,360.99,59.996,1433358004,"201051344001230","174011321042388",27.83,35.00,0,319.21,396.15,69.8,65.4,0.575,129210.2,129210.2,941,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358054,34735.00
06/03/2015 15:00,2,2.391,ACTIVE,216.00,364.59,59.981,1433358004,"201051344000576","174011321042388",28.33,34.30,0,318.61,399.76,68.5,64.2,0.561,125876.8,125876.8,942,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358055,34736.00
06/03/2015 15:00,2,2.467,ACTIVE,215.77,360.08,59.986,1433358004,"201051344000579","174011321042388",28.33,36.50,0,323.41,396.15,70.8,66.4,0.597,131565.6,131565.6,944,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358056,34737.00
06/03/2015 15:15,2,2.992,ACTIVE,215.77,345.66,59.970,1433358903,"201051344000955","174011321042388",28.55,35.80,0,318.61,398.56,86.5,81.5,0.411,131108.2,131108.2,943,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358904,34738.00
06/03/2015 15:15,1,2.945,ACTIVE,216.8,343.84,60.03,1433358903,"040051121000195","174011321042388",25.04,33,0.318,306.30,449.70,73.4,69.0,0.346,9857.7999999996,9872.6999999996,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358905,34739.00
06/03/2015 15:15,2,3.209,ACTIVE,216.22,344.45,59.970,1433358903,"274151322000095","174011321042388",28.43,45.50,0,330.93,387.74,92.3,87.2,0.349,428023.6,428023.6,1862,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358906,34740.00
06/03/2015 15:15,2,3.055,ACTIVE,216.22,346.56,59.986,1433358903,"201051344000868","174011321042388",27.77,35.00,0,317.70,398.26,85.9,81.0,0.393,117448.0,117448.0,943,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358907,34741.00
06/03/2015 15:15,2,2.973,ACTIVE,217.35,348.06,59.991,1433358903,"201051344000853","174011321042388",28.47,36.50,0,320.41,399.16,85.7,80.8,0.407,123697.9,123697.9,942,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358908,34742.00
06/03/2015 15:15,2,2.910,ACTIVE,216.67,347.46,59.975,1433358903,"201051344000582","174011321042388",28.65,36.30,0,333.93,397.35,84.5,79.6,0.398,124450.4,124450.4,940,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358909,34743.00
06/03/2015 15:15,1,2.920,ACTIVE,217.7,335.26,60.03,1433358903,"040051121000097","174011321042388",25.32,35,0.320,305.52,451.94,73.5,69.4,0.347,7544.5000000003,7559.6000000241,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358910,34744.00
06/03/2015 15:15,2,2.996,ACTIVE,216.67,346.86,59.981,1433358903,"201051344000469","174011321042388",28.19,35.20,0,316.50,397.66,85.6,80.7,0.411,118843.5,118843.5,943,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358911,34745.00
06/03/2015 15:15,2,3.018,ACTIVE,216.90,347.76,59.986,1433358903,"201051344000988","174011321042388",27.91,37.30,0,318.61,398.86,85.4,80.5,0.407,118735.8,118735.8,943,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358912,34746.00
06/03/2015 15:15,2,3.012,ACTIVE,216.90,346.86,59.986,1433358903,"201051344001158","174011321042388",27.91,36.30,0,319.21,397.05,85.2,80.3,0.402,125030.8,125030.8,944,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358913,34747.00
06/03/2015 15:15,2,3.012,ACTIVE,216.45,345.66,59.981,1433358903,"201051344001025","174011321042388",28.23,36.30,0,318.61,398.86,86.0,81.1,0.384,127855.0,127855.0,943,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358914,34748.00
06/03/2015 15:15,1,2.150,ACTIVE,217.3,349.58,60.03,1433358903,"033051125000118","174011321042388",38.47,35,0.359,301.68,446.87,82.3,77.7,0.382,8372.8,8385.6,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358915,34749.00
06/03/2015 15:15,2,2.963,ACTIVE,216.67,348.06,59.954,1433358903,"201051344000569","174011321042388",28.09,37.00,0,318.30,398.56,84.2,79.4,0.398,131767.4,131767.4,943,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358916,34750.00
06/03/2015 15:15,2,1.973,ACTIVE,216.45,427.11,59.981,1433358903,"274151322000094","174011321042388",38.53,44.30,0,374.81,452.06,77.5,72.9,0.530,318945.0,318945.0,2277,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358917,34751.00
06/03/2015 15:15,1,2.928,ACTIVE,217.1,347.86,60.03,1433358903,"040051121000068","174011321042388",23.10,34,0.290,304.98,449.63,67.3,62.8,0.322,8817.8000000001,8831.6000000001,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358918,34752.00
06/03/2015 15:15,2,2.938,ACTIVE,216.90,346.56,60.007,1433358903,"201051344000458","174011321042388",28.35,36.80,0,317.70,398.86,84.3,79.4,0.411,127421.8,127421.8,943,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358919,34753.00
06/03/2015 15:15,2,2.980,ACTIVE,216.22,348.96,59.975,1433358903,"274151322000087","174011321042388",27.00,57.30,0,334.54,386.53,81.5,76.7,0.309,388628.4,388628.4,1855,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358920,34754.00
06/03/2015 15:15,2,3.039,ACTIVE,216.22,347.46,59.981,1433358903,"274151322000052","174011321042388",27.81,44.00,0,331.53,387.44,85.7,80.7,0.323,415300.6,415300.6,2254,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358921,34755.00
06/03/2015 15:15,2,2.941,ACTIVE,216.00,347.16,60.007,1433358903,"201051344001145","174011321042388",28.59,35.00,0,322.21,398.86,85.1,80.2,0.389,132503.9,132503.9,942,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358922,34756.00
06/03/2015 15:15,2,2.908,ACTIVE,216.00,345.96,59.975,1433358903,"201051344000685","174011321042388",28.53,35.20,0,318.91,398.26,84.0,79.2,0.415,131829.0,131829.0,944,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358923,34757.00
06/03/2015 15:15,2,2.949,ACTIVE,216.22,353.17,59.981,1433358903,"274151322000088","174011321042388",27.81,42.30,0,332.43,387.44,83.0,78.2,0.314,397497.0,397497.0,1862,0,0,0,L,1151911521,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358924,34758.00
06/03/2015 15:15,2,2.936,ACTIVE,216.22,347.46,59.986,1433358903,"201051344000438","174011321042388",28.29,35.00,0,317.40,399.16,84.2,79.3,0.393,131854.3,131854.3,943,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358925,34759.00
06/03/2015 15:15,2,2.945,ACTIVE,216.00,345.96,59.981,1433358903,"201051344001135","174011321042388",28.17,36.50,0,320.11,397.66,84.1,79.2,0.393,123294.0,123294.0,942,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358926,34760.00
06/03/2015 15:15,2,2.908,ACTIVE,216.22,346.26,59.981,1433358903,"201051344000417","174011321042388",28.07,36.30,0,332.43,397.35,82.7,77.9,0.393,127916.4,127916.4,940,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358927,34761.00
06/03/2015 15:15,2,2.963,ACTIVE,215.77,345.96,59.981,1433358903,"201051344000594","174011321042388",28.25,35.80,0,318.61,399.16,84.7,79.9,0.393,127438.2,127438.2,943,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358928,34762.00
06/03/2015 15:15,2,3.008,ACTIVE,216.22,352.87,59.970,1433358903,"274151322000083","174011321042388",27.73,45.00,0,330.93,387.74,84.5,79.6,0.336,411674.9,411674.9,2259,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358929,34763.00
06/03/2015 15:15,2,2.992,ACTIVE,216.45,347.16,59.975,1433358903,"201051344000585","174011321042388",27.99,37.00,0,319.51,397.05,84.9,80.0,0.398,126324.3,126324.3,941,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358930,34764.00
06/03/2015 15:15,2,2.979,ACTIVE,216.22,344.15,59.981,1433358903,"274151322000054","174011321042388",27.75,44.50,0,330.93,388.34,83.8,78.9,0.314,407134.3,407134.3,1856,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358931,34765.00
06/03/2015 15:15,2,2.961,ACTIVE,216.22,345.36,59.970,1433358903,"201051344001203","174011321042388",28.07,36.00,0,319.21,399.46,84.2,79.3,0.398,127767.3,127767.3,944,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358931,34766.00
06/03/2015 15:15,2,2.918,ACTIVE,215.77,346.86,60.007,1433358903,"201051344000646","174011321042388",27.99,36.30,0,318.61,397.96,82.8,78.0,0.398,125456.2,125456.2,939,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358932,34767.00
06/03/2015 15:15,2,1.975,ACTIVE,217.13,409.98,59.975,1433358903,"274151322000068","174011321042388",37.89,43.40,0,380.52,452.96,75.9,71.3,0.513,317835.0,317835.0,1887,0,0,0,L,1151911521,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358933,34768.00
06/03/2015 15:15,2,3.131,ACTIVE,216.90,352.57,59.996,1433358903,"274151322000076","174011321042388",28.27,44.50,0,332.43,387.44,89.7,84.6,0.345,433560.8,433560.8,2253,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358934,34769.00
06/03/2015 15:15,1,1.788,ACTIVE,216.7,342.03,60.03,1433358903,"033051125000132","174011321042388",34.16,33,0.367,302.74,447.65,60.7,63.3,0.306,6326.7000000472,6338.1000000234,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358936,34770.00
06/03/2015 15:15,1,2.074,ACTIVE,217.0,351.85,60.03,1433358903,"033051125000150","174011321042388",38.42,34,0.349,304.93,451.34,79.2,75.4,0.370,8290.4000000356,8303.8000000118,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358937,34771.00
06/03/2015 15:15,2,2.910,ACTIVE,215.77,344.76,59.981,1433358903,"201051344000890","174011321042388",28.25,35.80,0,319.81,398.86,83.4,78.6,0.380,129339.1,129339.1,942,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358938,34772.00
06/03/2015 15:15,2,2.867,ACTIVE,216.45,345.66,60.002,1433358903,"201051344000900","174011321042388",28.39,35.80,0,317.40,398.86,82.5,77.7,0.384,129789.3,129789.3,942,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358939,34773.00
06/03/2015 15:15,2,2.889,ACTIVE,216.22,346.86,59.981,1433358903,"201051344000633","174011321042388",28.21,34.80,0,318.91,398.56,82.6,77.8,0.389,119491.3,119491.3,946,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358939,34774.00
06/03/2015 15:15,1,2.755,ACTIVE,217.0,333.99,60.03,1433358903,"040051121000185","174011321042388",25.02,35,0.297,305.48,450.02,68.6,64.3,0.325,8110.9999999991,8125.4999999991,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358941,34775.00
06/03/2015 15:15,2,2.898,ACTIVE,216.67,346.26,59.965,1433358903,"201051344000983","174011321042388",28.25,37.30,0,318.00,398.26,83.0,78.1,0.393,126542.3,126542.3,944,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358942,34776.00
06/03/2015 15:15,2,2.867,ACTIVE,216.22,346.26,59.970,1433358903,"201051344000917","174011321042388",28.39,37.30,0,319.51,397.35,82.4,77.6,0.393,129952.4,129952.4,943,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358943,34777.00
06/03/2015 15:15,1,2.807,ACTIVE,216.4,331.52,60.00,1433358903,"040051121000116","174011321042388",25.33,31,0.304,302.88,450.49,70.7,65.7,0.333,7434.2000000238,7449.5000000238,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358944,34778.00
06/03/2015 15:15,1,1.902,ACTIVE,217.3,325.90,60.03,1433358903,"033051125000135","174011321042388",28.12,35,0.314,308.14,448.45,53.2,42.8,0.374,6295.3000000106,6307.8000000106,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358945,34779.00
06/03/2015 15:15,2,2.854,ACTIVE,216.67,346.26,59.970,1433358903,"201051344000648","174011321042388",28.01,34.50,0,318.61,398.26,80.9,76.2,0.389,126082.8,126082.8,942,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358946,34780.00
06/03/2015 15:15,2,2.842,ACTIVE,216.22,346.26,59.970,1433358903,"201051344001093","174011321042388",28.47,35.60,0,319.21,397.66,82.0,77.2,0.376,127987.9,127987.9,944,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358947,34781.00
06/03/2015 15:15,2,2.857,ACTIVE,216.90,346.86,59.981,1433358903,"201051344000645","174011321042388",28.09,35.60,0,318.30,397.96,81.3,76.5,0.367,126439.6,126439.6,942,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358948,34782.00
06/03/2015 15:15,2,2.928,ACTIVE,216.22,351.97,59.970,1433358903,"274151322000085","174011321042388",27.77,43.00,0,332.73,388.04,82.4,77.6,0.309,409121.0,409121.0,2251,0,0,0,L,1151911521,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358949,34783.00
06/03/2015 15:15,2,2.838,ACTIVE,216.67,346.56,59.975,1433358903,"201051344000651","174011321042388",28.25,36.50,0,318.91,398.26,81.2,76.5,0.380,125812.8,125812.8,941,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358950,34784.00
06/03/2015 15:15,2,2.865,ACTIVE,216.45,345.66,59.975,1433358903,"201051344000867","174011321042388",28.19,35.60,0,320.41,397.35,81.9,77.1,0.371,118126.6,118126.6,943,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358951,34785.00
06/03/2015 15:15,1,2.891,ACTIVE,216.9,327.53,60.03,1433358903,"040051121000095","174011321042388",22.10,34,0.366,301.06,447.69,63.5,61.7,0.404,9938.2,9951.9,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358952,34786.00
06/03/2015 15:15,2,2.840,ACTIVE,215.54,345.66,59.975,1433358903,"201051344001230","174011321042388",28.43,35.60,0,316.80,399.16,81.8,77.0,0.384,129228.3,129228.3,942,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358953,34787.00
06/03/2015 15:15,2,2.777,ACTIVE,216.90,347.16,59.975,1433358903,"201051344000576","174011321042388",28.35,35.60,0,334.24,397.35,79.8,75.1,0.358,125894.5,125894.5,943,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358954,34788.00
06/03/2015 15:15,2,2.881,ACTIVE,216.67,346.86,59.970,1433358903,"201051344000579","174011321042388",28.13,38.00,0,320.41,397.96,82.0,77.3,0.389,131583.9,131583.9,945,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433358955,34789.00
06/03/2015 15:30,2,2.145,ACTIVE,214.64,360.08,59.975,1433359804,"201051344000955","174011321042388",28.57,34.00,0,318.91,397.35,62.0,58.0,0.539,131122.7,131122.7,944,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359805,34790.00
06/03/2015 15:30,1,2.006,ACTIVE,216.7,426.85,60.03,1433359804,"040051121000195","174011321042388",25.14,33,0.299,306.14,449.74,50.2,52.7,0.123,9872.6999999996,9884.1999999996,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359807,34791.00
06/03/2015 15:30,2,2.246,ACTIVE,214.64,358.58,59.965,1433359804,"274151322000095","174011321042388",28.47,42.00,0,331.83,386.83,64.7,60.5,0.442,428038.8,428038.8,1863,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359808,34792.00
06/03/2015 15:30,2,2.148,ACTIVE,215.09,358.28,59.965,1433359804,"201051344000868","174011321042388",28.61,32.40,0,319.81,398.86,62.3,58.2,0.508,117462.4,117462.4,944,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359808,34793.00
06/03/2015 15:30,2,2.166,ACTIVE,216.00,359.78,59.970,1433359804,"201051344000853","174011321042388",28.43,34.00,0,320.71,397.66,62.3,58.2,0.548,123712.2,123712.2,943,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359809,34794.00
06/03/2015 15:30,2,2.125,ACTIVE,215.77,358.28,59.975,1433359804,"201051344000582","174011321042388",28.47,34.30,0,318.30,396.75,61.3,57.3,0.486,124464.6,124464.6,941,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359810,34795.00
06/03/2015 15:30,1,2.032,ACTIVE,217.2,365.89,60.03,1433359804,"040051121000097","174011321042388",25.79,33,0.333,305.45,451.76,52.1,53.1,0.329,7559.6000000241,7571.5000000003,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359812,34796.00
06/03/2015 15:30,2,2.135,ACTIVE,215.32,357.38,59.965,1433359804,"201051344000469","174011321042388",28.94,32.60,0,319.21,397.96,62.6,58.5,0.513,118857.8,118857.8,944,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359812,34797.00
06/03/2015 15:30,2,2.164,ACTIVE,215.77,362.79,59.981,1433359804,"201051344000988","174011321042388",28.51,34.00,0,319.51,397.96,62.5,58.4,0.513,118750.1,118750.1,944,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359813,34798.00
06/03/2015 15:30,2,2.168,ACTIVE,215.32,359.48,59.981,1433359804,"201051344001158","174011321042388",28.47,34.00,0,319.51,397.35,62.5,58.4,0.508,125045.1,125045.1,945,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359814,34799.00
06/03/2015 15:30,2,2.201,ACTIVE,214.87,356.48,59.975,1433359804,"201051344001025","174011321042388",28.49,34.50,0,318.91,398.26,63.5,59.4,0.513,127869.4,127869.4,944,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359815,34800.00
06/03/2015 15:30,1,1.538,ACTIVE,217.2,436.42,60.03,1433359804,"033051125000118","174011321042388",38.63,33,0.300,303.03,449.68,59.1,44.2,0.116,8385.6,8399,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359817,34801.00
