ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 15:30,2,2.186,ACTIVE,215.32,360.69,59.970,1433359804,"201051344000569","174011321042388",28.39,34.50,0,318.30,397.35,62.9,58.8,0.504,131781.6,131781.6,944,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359818,34802.00
06/03/2015 15:30,2,1.436,ACTIVE,216.00,408.48,59.981,1433359804,"274151322000094","174011321042388",38.27,41.80,0,375.41,449.95,55.0,51.2,0.354,318957.7,318957.7,2278,0,0,0,L,1151911521,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359818,34803.00
06/03/2015 15:30,1,2.078,ACTIVE,216.8,398.53,60.00,1433359804,"040051121000068","174011321042388",23.58,33,0.302,305.03,450.40,48.7,49.3,0.246,8831.6000000001,8842.3000000001,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359820,34804.00
06/03/2015 15:30,2,2.211,ACTIVE,215.54,358.88,59.959,1433359804,"201051344000458","174011321042388",28.27,34.50,0,319.21,397.35,63.3,59.2,0.535,127436.1,127436.1,944,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359821,34805.00
06/03/2015 15:30,2,2.170,ACTIVE,216.67,348.66,59.959,1433359804,"274151322000087","174011321042388",27.17,54.80,0,330.33,385.03,59.8,55.7,0.389,388641.9,388641.9,1856,0,0,0,L,1151911521,0,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359821,34806.00
06/03/2015 15:30,2,2.189,ACTIVE,216.00,361.29,59.975,1433359804,"274151322000052","174011321042388",28.27,40.80,0,331.83,385.03,62.7,58.6,0.411,415314.9,415314.9,2255,0,0,0,L,1151911521,0,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359822,34807.00
06/03/2015 15:30,2,2.209,ACTIVE,215.09,359.48,59.991,1433359804,"201051344001145","174011321042388",28.71,32.60,0,322.21,398.26,64.2,60.1,0.504,132518.3,132518.3,943,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359823,34808.00
06/03/2015 15:30,2,2.160,ACTIVE,215.09,358.88,59.970,1433359804,"201051344000685","174011321042388",28.77,33.00,0,316.80,397.05,63.0,58.9,0.557,131843.1,131843.1,945,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359824,34809.00
06/03/2015 15:30,2,2.189,ACTIVE,215.09,355.58,59.975,1433359804,"274151322000088","174011321042388",27.63,39.50,0,327.92,385.63,61.3,57.2,0.407,397510.8,397510.8,1863,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359825,34810.00
06/03/2015 15:30,2,2.135,ACTIVE,215.32,360.08,59.965,1433359804,"201051344000438","174011321042388",29.34,33.50,0,318.91,397.96,63.5,59.4,0.544,131868.7,131868.7,944,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359826,34811.00
06/03/2015 15:30,2,2.234,ACTIVE,215.09,357.38,59.986,1433359804,"201051344001135","174011321042388",28.49,34.50,0,318.30,397.35,64.5,60.3,0.552,123308.4,123308.4,943,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359827,34812.00
06/03/2015 15:30,2,2.223,ACTIVE,215.09,357.98,59.975,1433359804,"201051344000417","174011321042388",28.09,34.30,0,318.30,397.35,63.2,59.1,0.535,127930.5,127930.5,941,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359828,34813.00
06/03/2015 15:30,2,2.246,ACTIVE,214.64,359.78,59.986,1433359804,"201051344000594","174011321042388",28.59,34.00,0,317.70,398.86,65.1,60.9,0.552,127452.7,127452.7,944,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359829,34814.00
06/03/2015 15:30,2,2.209,ACTIVE,214.87,360.38,59.965,1433359804,"274151322000083","174011321042388",28.43,41.50,0,330.63,385.93,63.5,59.4,0.468,411689.1,411689.1,2260,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359830,34815.00
06/03/2015 15:30,2,2.289,ACTIVE,215.54,360.38,59.986,1433359804,"201051344000585","174011321042388",28.61,34.30,0,321.01,397.05,66.4,62.1,0.539,126338.9,126338.9,942,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359831,34816.00
06/03/2015 15:30,2,2.225,ACTIVE,216.00,357.98,59.965,1433359804,"274151322000054","174011321042388",28.05,41.30,0,330.03,386.23,63.1,59.0,0.402,407148.4,407148.4,1857,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359832,34817.00
06/03/2015 15:30,2,2.277,ACTIVE,215.32,360.69,60.007,1433359804,"201051344001203","174011321042388",28.29,34.00,0,321.01,397.66,65.3,61.1,0.570,127781.7,127781.7,945,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359833,34818.00
06/03/2015 15:30,2,2.242,ACTIVE,214.87,357.68,60.002,1433359804,"201051344000646","174011321042388",28.47,33.80,0,318.91,397.66,64.6,60.5,0.557,125470.4,125470.4,940,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359834,34819.00
06/03/2015 15:30,2,1.506,ACTIVE,216.45,412.98,59.975,1433359804,"274151322000068","174011321042388",38.09,41.00,0,382.03,446.95,58.2,54.3,0.393,317847.7,317847.7,1888,0,0,0,L,1151911521,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359835,34820.00
06/03/2015 15:30,2,2.361,ACTIVE,215.77,351.07,59.996,1433359804,"274151322000076","174011321042388",28.67,40.80,0,333.03,387.14,68.5,64.2,0.477,433575.9,433575.9,2254,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359836,34821.00
06/03/2015 15:30,1,1.316,ACTIVE,216.8,340.24,60.03,1433359804,"033051125000132","174011321042388",34.86,32,0.280,304.86,446.16,45.6,34.5,0.320,6338.1000000234,6347.4000000353,430,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359837,34822.00
06/03/2015 15:30,1,1.667,ACTIVE,217.2,342.05,60.00,1433359804,"033051125000150","174011321042388",31.98,32,0.310,305.99,452.57,53.0,37.7,0.356,8303.8000000118,8316.8000000118,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359838,34823.00
06/03/2015 15:30,2,2.291,ACTIVE,214.87,360.08,60.002,1433359804,"201051344000890","174011321042388",28.43,33.80,0,318.61,398.26,66.0,61.7,0.526,129353.5,129353.5,943,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359839,34824.00
06/03/2015 15:30,2,2.244,ACTIVE,215.09,360.08,59.975,1433359804,"201051344000900","174011321042388",28.94,33.30,0,320.71,397.96,65.8,61.6,0.526,129803.5,129803.5,943,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359840,34825.00
06/03/2015 15:30,2,2.299,ACTIVE,215.54,360.99,59.959,1433359804,"201051344000633","174011321042388",28.13,33.00,0,320.41,397.96,65.5,61.3,0.557,119505.5,119505.5,947,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359841,34826.00
06/03/2015 15:30,1,2.081,ACTIVE,217.1,363.48,60.00,1433359804,"040051121000185","174011321042388",25.47,33,0.293,306.35,449.08,52.7,51.1,0.338,8125.4999999991,8136.4999999991,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359842,34827.00
06/03/2015 15:30,2,2.330,ACTIVE,215.54,359.78,59.970,1433359804,"201051344000983","174011321042388",28.27,34.50,0,319.81,397.35,66.7,62.5,0.535,126556.7,126556.7,945,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359843,34828.00
06/03/2015 15:30,2,2.289,ACTIVE,215.09,361.59,59.970,1433359804,"201051344000917","174011321042388",28.61,35.00,0,321.31,397.05,66.3,62.1,0.583,129966.7,129966.7,944,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359844,34829.00
06/03/2015 15:30,1,2.200,ACTIVE,216.5,403.57,60.03,1433359804,"040051121000116","174011321042388",25.59,30,0.283,302.19,450.25,56.0,41.7,0.289,7449.5000000238,7460.9000000238,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359845,34830.00
06/03/2015 15:30,1,1.398,ACTIVE,216.9,376.56,60.03,1433359804,"033051125000135","174011321042388",33.97,33,0.281,308.66,450.79,47.2,39.5,0.256,6307.8000000106,6317.6000000225,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359847,34831.00
06/03/2015 15:30,2,2.262,ACTIVE,215.54,360.08,59.965,1433359804,"201051344000648","174011321042388",28.82,32.60,0,317.70,398.86,66.0,61.8,0.530,126096.9,126096.9,943,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359847,34832.00
06/03/2015 15:30,2,2.285,ACTIVE,215.32,359.48,59.970,1433359804,"201051344001093","174011321042388",28.77,33.50,0,317.70,396.75,66.6,62.3,0.544,128002.1,128002.1,945,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359848,34833.00
06/03/2015 15:30,2,2.324,ACTIVE,215.54,360.99,59.965,1433359804,"201051344000645","174011321042388",28.31,33.80,0,319.21,397.35,66.7,62.4,0.557,126453.7,126453.7,943,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359849,34834.00
06/03/2015 15:30,2,2.312,ACTIVE,215.77,354.37,59.959,1433359804,"274151322000085","174011321042388",28.17,40.20,0,333.03,385.63,66.0,61.8,0.482,409135.0,409135.0,2252,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359850,34835.00
06/03/2015 15:30,2,2.273,ACTIVE,215.77,360.69,59.965,1433359804,"201051344000651","174011321042388",28.90,34.30,0,318.30,397.35,66.6,62.3,0.552,125826.9,125826.9,942,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359851,34836.00
06/03/2015 15:30,2,2.354,ACTIVE,215.54,358.88,59.928,1433359804,"201051344000867","174011321042388",28.27,33.50,0,320.41,396.75,67.4,63.1,0.544,118140.9,118140.9,944,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359852,34837.00
06/03/2015 15:30,1,2.235,ACTIVE,216.7,337.68,60.03,1433359804,"040051121000095","174011321042388",23.48,33,0.334,301.44,447.63,52.2,49.7,0.347,9951.9,9962.1,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359853,34838.00
06/03/2015 15:30,2,2.346,ACTIVE,215.09,359.18,59.970,1433359804,"201051344001230","174011321042388",28.45,33.30,0,316.20,397.96,67.6,63.3,0.566,129242.5,129242.5,943,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359854,34839.00
06/03/2015 15:30,2,2.311,ACTIVE,216.00,363.39,59.954,1433359804,"201051344000576","174011321042388",28.55,33.00,0,319.21,396.75,66.8,62.6,0.530,125908.4,125908.4,944,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359855,34840.00
06/03/2015 15:30,2,2.352,ACTIVE,215.77,362.49,59.959,1433359804,"201051344000579","174011321042388",28.96,34.80,0,321.01,397.05,69.0,64.7,0.566,131598.4,131598.4,946,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433359856,34841.00
06/03/2015 15:45,2,5.527,ACTIVE,218.26,356.48,59.975,1433360703,"201051344000955","174011321042388",28.59,36.50,0,333.03,397.35,160.0,152.5,0.756,131150.7,131150.7,945,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360704,34842.00
06/03/2015 15:45,1,5.597,ACTIVE,217.8,326.31,60.00,1433360703,"040051121000195","174011321042388",25.06,33,0.615,308.68,449.82,139.5,133.2,0.617,9884.1999999996,9908.2999999996,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360705,34843.00
06/03/2015 15:45,2,6.359,ACTIVE,218.26,370.90,60.002,1433360703,"274151322000095","174011321042388",28.09,46.60,0,332.73,390.44,180.8,172.5,0.676,428069.1,428069.1,1864,0,0,0,L,1151911521,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360707,34844.00
06/03/2015 15:45,2,6.162,ACTIVE,219.39,359.78,59.981,1433360703,"201051344000868","174011321042388",27.61,35.80,0,333.33,399.46,172.3,164.4,0.782,117490.5,117490.5,945,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360707,34845.00
06/03/2015 15:45,2,6.156,ACTIVE,220.97,361.29,59.959,1433360703,"201051344000853","174011321042388",27.99,37.00,0,334.24,400.36,174.4,166.4,0.809,123740.4,123740.4,944,0,0,0,L,1122011218,0,125.85,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360708,34846.00
06/03/2015 15:45,2,6.152,ACTIVE,220.29,360.38,59.981,1433360703,"201051344000582","174011321042388",27.93,36.80,0,332.43,401.26,174.1,166.1,0.795,124492.5,124492.5,942,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360709,34847.00
06/03/2015 15:45,1,6.071,ACTIVE,219.2,327.03,60.03,1433360703,"040051121000097","174011321042388",25.32,33,0.674,306.87,450.05,153.0,147.1,0.675,7571.5000000003,7596.0000000003,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360710,34848.00
06/03/2015 15:45,2,6.066,ACTIVE,220.74,360.08,60.007,1433360703,"201051344000469","174011321042388",27.81,35.80,0,333.63,401.56,170.8,162.9,0.809,118886.0,118886.0,945,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360711,34849.00
06/03/2015 15:45,2,5.996,ACTIVE,220.52,360.38,59.965,1433360703,"201051344000988","174011321042388",27.59,37.80,0,333.33,401.26,167.6,159.8,0.782,118778.3,118778.3,945,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360712,34850.00
06/03/2015 15:45,2,5.973,ACTIVE,220.52,361.89,59.938,1433360703,"201051344001158","174011321042388",27.45,37.50,0,333.93,400.96,166.2,158.5,0.769,125073.2,125073.2,946,0,0,0,L,1122011218,0,125.17,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360713,34851.00
06/03/2015 15:45,2,5.975,ACTIVE,219.61,359.78,59.970,1433360703,"201051344001025","174011321042388",28.07,37.00,0,334.24,400.96,169.9,162.1,0.760,127898.1,127898.1,945,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360714,34852.00
06/03/2015 15:45,1,4.214,ALERT,218.3,332.74,60.00,1433360703,"033051125000118","174011321042388",39.06,34,0.726,304.93,450.10,163.8,157.4,0.714,8399,8426.4,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433360716,34853.00
06/03/2015 15:45,2,6.037,ACTIVE,220.29,360.08,59.965,1433360703,"201051344000569","174011321042388",27.85,37.30,0,333.33,400.96,170.3,162.5,0.787,131809.9,131809.9,945,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360717,34854.00
06/03/2015 15:45,2,3.893,ACTIVE,218.48,433.12,59.965,1433360703,"274151322000094","174011321042388",38.98,46.20,0,384.13,450.26,152.8,145.6,0.579,318983.8,318983.8,2279,0,0,0,L,1151911521,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360718,34855.00
06/03/2015 15:45,1,6.052,ACTIVE,219.2,345.53,60.00,1433360703,"040051121000068","174011321042388",22.73,34,0.601,307.84,449.73,136.9,131.1,0.608,8842.3000000001,8864.8000000001,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360719,34856.00
06/03/2015 15:45,2,6.098,ACTIVE,220.74,360.38,59.991,1433360703,"201051344000458","174011321042388",27.61,38.20,0,334.24,400.66,170.5,162.6,0.809,127464.5,127464.5,945,0,0,0,L,1122011218,0,125.62,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360720,34857.00
06/03/2015 15:45,2,6.139,ACTIVE,218.71,363.09,59.975,1433360703,"274151322000087","174011321042388",26.70,60.00,0,333.33,384.73,165.9,158.2,0.619,388669.4,388669.4,1857,0,0,0,L,1151911521,0,125.40,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360721,34858.00
06/03/2015 15:45,2,6.244,ACTIVE,218.48,361.89,59.938,1433360703,"274151322000052","174011321042388",27.83,45.30,0,332.73,389.24,175.8,167.7,0.672,415343.8,415343.8,2256,0,0,0,L,1151911521,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360722,34859.00
06/03/2015 15:45,2,6.129,ACTIVE,219.16,359.18,59.991,1433360703,"201051344001145","174011321042388",28.19,35.00,0,333.33,400.36,175.0,167.0,0.791,132547.3,132547.3,944,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360723,34860.00
06/03/2015 15:45,2,6.123,ACTIVE,218.93,358.88,59.981,1433360703,"201051344000685","174011321042388",28.09,35.80,0,333.33,397.35,174.1,166.1,0.840,131871.9,131871.9,946,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360724,34861.00
06/03/2015 15:45,2,6.160,ACTIVE,218.71,354.67,59.949,1433360703,"274151322000088","174011321042388",27.61,43.40,0,333.33,387.74,172.1,164.2,0.645,397539.1,397539.1,1864,0,0,0,L,1151911521,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360725,34862.00
06/03/2015 15:45,2,6.061,ACTIVE,219.84,360.38,59.970,1433360703,"201051344000438","174011321042388",28.25,36.30,0,333.33,400.06,173.4,165.5,0.800,131897.4,131897.4,945,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360726,34863.00
06/03/2015 15:45,2,5.971,ACTIVE,219.61,360.69,59.949,1433360703,"201051344001135","174011321042388",28.39,37.30,0,333.63,398.86,171.8,163.9,0.778,123337.0,123337.0,944,0,0,0,L,1122011218,0,124.94,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360727,34864.00
06/03/2015 15:45,2,5.992,ACTIVE,219.61,359.78,59.970,1433360703,"201051344000417","174011321042388",28.07,37.30,0,333.03,400.06,170.2,162.4,0.800,127958.8,127958.8,942,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360728,34865.00
06/03/2015 15:45,2,6.148,ACTIVE,218.93,360.38,59.970,1433360703,"201051344000594","174011321042388",27.89,38.00,0,332.43,397.96,173.6,165.6,0.795,127481.7,127481.7,945,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360729,34866.00
06/03/2015 15:45,2,6.311,ACTIVE,218.48,354.07,59.981,1433360703,"274151322000083","174011321042388",27.57,46.00,0,332.73,385.93,176.1,168.1,0.685,411718.3,411718.3,2261,0,0,0,L,1151911521,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360730,34867.00
06/03/2015 15:45,2,6.189,ACTIVE,220.29,361.89,59.981,1433360703,"201051344000585","174011321042388",28.03,37.00,0,333.33,402.16,175.6,167.6,0.809,126368.3,126368.3,943,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360730,34868.00
06/03/2015 15:45,2,6.225,ACTIVE,218.48,351.97,59.970,1433360703,"274151322000054","174011321042388",27.63,45.50,0,332.43,388.64,174.2,166.2,0.658,407177.3,407177.3,1858,0,0,0,L,1151911521,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360731,34869.00
06/03/2015 15:45,2,6.129,ACTIVE,220.29,359.48,59.970,1433360703,"201051344001203","174011321042388",27.99,37.00,0,333.93,400.96,173.7,165.7,0.809,127810.8,127810.8,946,0,0,0,L,1122011218,0,125.85,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360732,34870.00
06/03/2015 15:45,2,6.115,ACTIVE,218.93,359.18,59.981,1433360703,"201051344000646","174011321042388",27.79,36.30,0,332.13,397.66,172.1,164.2,0.800,125499.2,125499.2,941,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360733,34871.00
06/03/2015 15:45,2,4.186,ACTIVE,219.61,416.29,59.975,1433360703,"274151322000068","174011321042388",38.27,45.30,0,392.85,454.76,162.8,155.2,0.610,317874.4,317874.4,1889,0,0,0,L,1151911521,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360734,34872.00
06/03/2015 15:45,2,6.541,ACTIVE,219.39,376.01,59.970,1433360703,"274151322000076","174011321042388",28.51,45.80,0,333.93,392.25,188.8,180.3,0.725,433607.2,433607.2,2255,0,0,0,L,1151911521,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360735,34873.00
06/03/2015 15:45,1,3.829,ACTIVE,219.4,341.85,60.03,1433360703,"033051125000132","174011321042388",33.88,33,0.563,304.68,447.88,129.1,123.0,0.575,6347.4000000353,6368.4999999995,432,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360736,34874.00
06/03/2015 15:45,1,4.366,ACTIVE,218.9,379.10,60.00,1433360703,"033051125000150","174011321042388",39.01,33,0.752,307.23,450.54,169.5,163.2,0.746,8316.8000000118,8344.8000000118,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360738,34875.00
06/03/2015 15:45,2,6.098,ACTIVE,219.16,359.18,59.981,1433360703,"201051344000890","174011321042388",28.17,36.30,0,333.63,397.96,173.9,166.0,0.795,129382.6,129382.6,944,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360738,34876.00
06/03/2015 15:45,2,6.125,ACTIVE,220.52,361.59,59.975,1433360703,"201051344000900","174011321042388",27.95,36.30,0,333.63,400.96,173.4,165.5,0.787,129832.7,129832.7,944,0,0,0,L,1122011218,0,125.62,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360739,34877.00
06/03/2015 15:45,2,6.045,ACTIVE,220.06,360.69,59.959,1433360703,"201051344000633","174011321042388",27.97,36.80,0,333.03,400.66,171.2,163.3,0.809,119534.5,119534.5,948,0,0,0,L,1122011218,0,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360740,34878.00
06/03/2015 15:45,1,5.969,ACTIVE,219.3,340.65,60.03,1433360703,"040051121000185","174011321042388",25.21,34,0.660,308.33,447.76,149.7,144.2,0.660,8136.4999999991,8161.2999999991,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360741,34879.00
06/03/2015 15:45,2,6.039,ACTIVE,220.74,361.59,59.975,1433360703,"201051344000983","174011321042388",27.91,38.00,0,333.93,401.56,170.9,163.0,0.791,126586.0,126586.0,946,0,0,0,L,1122011218,0,125.62,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360742,34880.00
06/03/2015 15:45,2,6.064,ACTIVE,220.06,360.38,59.986,1433360703,"201051344000917","174011321042388",28.13,37.80,0,333.03,401.26,172.6,164.7,0.813,129996.0,129996.0,945,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360743,34881.00
06/03/2015 15:45,1,5.881,ACTIVE,218.4,368.05,60.03,1433360703,"040051121000116","174011321042388",25.25,31,0.653,302.75,449.37,147.7,141.7,0.652,7460.9000000238,7486.0000000238,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360745,34882.00
06/03/2015 15:45,1,3.731,ALERT,218.8,363.73,60.00,1433360703,"033051125000135","174011321042388",33.59,34,0.552,308.18,450.64,124.7,120.3,0.555,6317.6000000225,6338.4000000344,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433360746,34883.00
06/03/2015 15:45,2,5.834,ACTIVE,220.29,359.78,59.975,1433360703,"201051344000648","174011321042388",27.67,36.30,0,334.24,401.26,163.5,155.9,0.756,126125.8,126125.8,944,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360747,34884.00
06/03/2015 15:45,2,5.820,ACTIVE,219.84,360.69,59.975,1433360703,"201051344001093","174011321042388",28.03,36.30,0,333.33,400.66,165.2,157.5,0.747,128031.2,128031.2,946,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360748,34885.00
06/03/2015 15:45,2,5.904,ACTIVE,220.29,360.38,59.965,1433360703,"201051344000645","174011321042388",27.55,37.50,0,333.63,400.36,164.6,156.9,0.742,126483.0,126483.0,944,0,0,0,L,1122011218,0,125.62,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360749,34886.00
06/03/2015 15:45,2,5.969,ACTIVE,218.71,357.98,59.954,1433360703,"274151322000085","174011321042388",27.89,43.80,0,333.93,388.34,168.6,160.8,0.636,409164.6,409164.6,2253,0,0,0,L,1151911521,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360750,34887.00
06/03/2015 15:45,2,5.859,ACTIVE,220.06,359.18,59.965,1433360703,"201051344000651","174011321042388",27.95,37.80,0,333.63,401.56,165.8,158.1,0.747,125856.3,125856.3,943,0,0,0,L,1122011218,0,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360751,34888.00
06/03/2015 15:45,2,5.830,ACTIVE,219.61,357.68,59.970,1433360703,"201051344000867","174011321042388",27.83,37.50,0,333.33,397.66,164.3,156.6,0.747,118170.3,118170.3,945,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360751,34889.00
06/03/2015 15:45,1,5.754,ACTIVE,218.9,339.08,60.00,1433360703,"040051121000095","174011321042388",22.63,34,0.571,302.27,448.07,129.6,124.5,0.575,9962.1,9985.1,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360753,34890.00
06/03/2015 15:45,2,5.777,ACTIVE,218.71,357.38,59.959,1433360703,"201051344001230","174011321042388",28.33,35.80,0,331.23,397.05,165.8,158.1,0.769,129272.1,129272.1,944,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360754,34891.00
06/03/2015 15:45,2,5.709,ACTIVE,220.52,360.99,59.965,1433360703,"201051344000576","174011321042388",28.03,36.50,0,333.93,400.96,161.9,154.4,0.734,125937.6,125937.6,945,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360755,34892.00
06/03/2015 15:45,2,5.844,ACTIVE,220.74,360.38,59.970,1433360703,"201051344000579","174011321042388",27.85,38.60,0,334.24,401.56,164.8,157.1,0.765,131628.1,131628.1,947,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433360756,34893.00
06/03/2015 16:00,2,4.137,ACTIVE,216.22,349.26,59.986,1433361603,"201051344000955","174011321042388",28.47,38.80,0,332.73,395.85,119.4,113.3,0.570,131180.5,131180.5,946,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361604,34894.00
06/03/2015 16:00,1,4.211,ACTIVE,216.1,356.03,60.03,1433361603,"040051121000195","174011321042388",24.95,34,0.461,320.05,377.88,104.5,99.3,0.476,9908.2999999996,9934.3999999996,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361605,34895.00
06/03/2015 16:00,2,4.621,ACTIVE,216.45,363.09,59.986,1433361603,"274151322000095","174011321042388",28.01,47.50,0,331.53,388.34,131.1,124.6,0.508,428101.7,428101.7,1865,0,0,0,L,1151911521,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361606,34896.00
06/03/2015 16:00,2,4.291,ACTIVE,216.45,350.77,59.996,1433361603,"201051344000868","174011321042388",27.81,36.80,0,332.73,397.05,120.8,114.7,0.548,117520.4,117520.4,946,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361607,34897.00
06/03/2015 16:00,2,4.236,ACTIVE,217.80,352.57,59.986,1433361603,"201051344000853","174011321042388",28.21,38.60,0,333.93,401.26,121.2,115.1,0.570,123770.3,123770.3,945,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361608,34898.00
06/03/2015 16:00,2,4.240,ACTIVE,217.13,350.47,59.986,1433361603,"201051344000582","174011321042388",27.75,39.00,0,333.33,401.56,119.2,113.2,0.561,124522.1,124522.1,943,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361609,34899.00
06/03/2015 16:00,1,4.176,ACTIVE,217.0,325.72,60.03,1433361603,"040051121000097","174011321042388",25.41,34,0.467,319.33,378.50,105.6,100.7,0.484,7596.0000000003,7622.3000000122,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361610,34900.00
06/03/2015 16:00,2,4.227,ACTIVE,217.35,351.97,60.018,1433361603,"201051344000469","174011321042388",28.11,37.30,0,333.63,400.96,120.3,114.2,0.570,118915.8,118915.8,946,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361611,34901.00
06/03/2015 16:00,2,4.283,ACTIVE,217.58,352.57,59.986,1433361603,"201051344000988","174011321042388",27.57,39.30,0,332.73,400.96,119.6,113.5,0.566,118808.0,118808.0,946,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361612,34902.00
06/03/2015 16:00,2,4.236,ACTIVE,217.35,350.47,59.991,1433361603,"201051344001158","174011321042388",27.71,39.30,0,333.63,400.06,118.9,112.9,0.570,125102.8,125102.8,947,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361613,34903.00
06/03/2015 16:00,2,4.277,ACTIVE,216.67,350.47,59.986,1433361603,"201051344001025","174011321042388",27.87,39.30,0,321.61,426.51,120.8,114.7,0.535,127928.3,127928.3,946,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361614,34904.00
06/03/2015 16:00,1,3.056,ACTIVE,216.9,325.49,60.03,1433361603,"033051125000118","174011321042388",38.44,35,0.518,315.93,384.43,116.9,111.9,0.525,8426.4,8455.7,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361615,34905.00
06/03/2015 16:00,2,4.221,ACTIVE,217.35,351.07,59.986,1433361603,"201051344000569","174011321042388",27.97,38.20,0,333.93,400.06,119.6,113.5,0.561,131839.5,131839.5,946,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361616,34906.00
06/03/2015 16:00,2,2.779,ACTIVE,216.22,428.31,59.981,1433361603,"274151322000094","174011321042388",38.88,46.40,0,381.73,446.95,109.7,104.0,0.424,319011.3,319011.3,2280,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361617,34907.00
06/03/2015 16:00,1,4.237,ACTIVE,216.4,341.17,60.03,1433361603,"040051121000068","174011321042388",22.71,35,0.422,304.31,450.49,95.7,91.0,0.440,8864.8000000001,8888.3000000001,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361618,34908.00
06/03/2015 16:00,2,4.273,ACTIVE,217.58,352.27,60.007,1433361603,"201051344000458","174011321042388",27.77,39.80,0,334.24,400.66,120.1,114.0,0.579,127494.1,127494.1,946,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361619,34909.00
06/03/2015 16:00,2,4.322,ACTIVE,216.22,347.46,59.949,1433361603,"274151322000087","174011321042388",26.36,61.00,0,327.92,383.53,115.3,109.4,0.429,388697.8,388697.8,1858,0,0,0,L,1151911521,0,124.27,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361620,34910.00
06/03/2015 16:00,2,4.406,ACTIVE,216.45,357.08,59.986,1433361603,"274151322000052","174011321042388",27.67,46.20,0,331.83,388.34,123.5,117.3,0.473,415374.2,415374.2,2257,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361621,34911.00
06/03/2015 16:00,2,4.293,ACTIVE,216.22,350.17,59.981,1433361603,"201051344000685","174011321042388",27.91,37.80,0,331.83,396.45,121.3,115.2,0.597,131901.7,131901.7,947,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361623,34912.00
06/03/2015 16:00,2,4.330,ACTIVE,216.00,349.56,59.975,1433361603,"274151322000088","174011321042388",27.53,44.80,0,332.43,385.63,120.7,114.5,0.464,397568.6,397568.6,1865,0,0,0,L,1151911521,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361624,34913.00
06/03/2015 16:00,2,4.178,ACTIVE,216.67,351.37,59.975,1433361603,"201051344000438","174011321042388",28.63,38.60,0,333.03,397.96,121.2,115.1,0.575,131927.0,131927.0,946,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361625,34914.00
06/03/2015 16:00,2,4.283,ACTIVE,216.67,349.86,59.944,1433361603,"201051344001135","174011321042388",27.93,39.50,0,333.03,396.75,121.2,115.1,0.561,123366.5,123366.5,945,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361626,34915.00
06/03/2015 16:00,2,4.217,ACTIVE,216.45,351.37,59.975,1433361603,"201051344000417","174011321042388",28.07,38.80,0,333.03,396.45,119.9,113.8,0.575,127987.9,127987.9,943,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361627,34916.00
06/03/2015 16:00,2,4.357,ACTIVE,216.22,351.67,59.981,1433361603,"201051344000594","174011321042388",27.99,40.00,0,330.63,397.35,123.6,117.4,0.579,127511.6,127511.6,946,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361628,34917.00
06/03/2015 16:00,2,4.496,ACTIVE,216.00,352.27,59.954,1433361603,"274151322000083","174011321042388",27.77,47.00,0,331.23,385.63,126.4,120.1,0.504,411748.6,411748.6,2262,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361628,34918.00
06/03/2015 16:00,2,4.510,ACTIVE,217.35,352.27,59.986,1433361603,"201051344000585","174011321042388",27.37,38.80,0,333.33,400.96,125.0,118.8,0.583,126398.4,126398.4,944,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361629,34919.00
06/03/2015 16:00,2,4.471,ACTIVE,216.22,348.96,59.975,1433361603,"274151322000054","174011321042388",27.43,46.20,0,332.43,386.23,124.2,118.0,0.477,407207.1,407207.1,1859,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361630,34920.00
06/03/2015 16:00,2,4.414,ALERT,217.13,351.37,59.981,1433361603,"201051344001203","174011321042388",27.57,38.80,0,297.57,400.36,123.3,117.1,0.583,127840.4,127840.4,947,0,0,0,L,1122011218,0,124.49,125.17,0002,34,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361632,34921.00
06/03/2015 16:00,2,4.279,ACTIVE,216.22,351.07,59.981,1433361603,"201051344000646","174011321042388",28.05,38.60,0,331.53,396.45,121.6,115.4,0.579,125528.6,125528.6,942,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361633,34922.00
06/03/2015 16:00,2,2.908,ACTIVE,217.13,413.89,59.970,1433361603,"274151322000068","174011321042388",38.49,46.00,0,377.52,447.55,113.7,107.8,0.424,317901.8,317901.8,1890,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361634,34923.00
06/03/2015 16:00,2,4.686,ACTIVE,217.13,346.86,59.981,1433361603,"274151322000076","174011321042388",28.17,46.20,0,333.63,392.55,133.4,126.9,0.513,433639.5,433639.5,2256,0,0,0,L,1151911521,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361635,34924.00
06/03/2015 16:00,1,2.712,ACTIVE,216.7,328.35,60.03,1433361603,"033051125000132","174011321042388",33.63,34,0.393,302.31,448.05,90.7,84.9,0.415,6368.4999999995,6389.9000000353,434,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361636,34925.00
06/03/2015 16:00,1,3.082,ACTIVE,216.6,341.28,60.03,1433361603,"033051125000150","174011321042388",38.65,34,0.531,317.03,383.89,118.5,114.3,0.536,8344.8000000118,8373.8000000118,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361638,34926.00
06/03/2015 16:00,2,4.258,ACTIVE,216.00,349.56,59.975,1433361603,"201051344000890","174011321042388",27.97,38.60,0,332.43,396.75,120.6,114.5,0.557,129412.2,129412.2,945,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361638,34927.00
06/03/2015 16:00,2,4.162,ACTIVE,217.13,352.27,60.007,1433361603,"201051344000900","174011321042388",28.55,36.80,0,333.33,400.96,120.2,114.1,0.552,129862.5,129862.5,945,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361639,34928.00
06/03/2015 16:00,2,4.203,ACTIVE,216.67,352.27,59.986,1433361603,"201051344000633","174011321042388",27.69,38.80,0,332.13,400.06,117.9,111.8,0.557,119563.9,119563.9,949,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361640,34929.00
06/03/2015 16:00,1,4.095,ALERT,216.9,353.92,60.00,1433361603,"040051121000185","174011321042388",24.95,35,0.450,318.30,378.64,101.6,97.3,0.466,8161.2999999991,8186.6999999991,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433361642,34930.00
06/03/2015 16:00,2,4.117,ACTIVE,217.13,351.97,59.986,1433361603,"201051344000983","174011321042388",28.09,39.00,0,333.33,400.06,117.1,111.1,0.552,126615.6,126615.6,947,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361643,34931.00
06/03/2015 16:00,2,4.121,ACTIVE,216.67,350.77,59.975,1433361603,"201051344000917","174011321042388",27.91,39.50,0,332.73,396.75,116.5,110.6,0.561,130025.7,130025.7,946,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361644,34932.00
06/03/2015 16:00,1,3.996,ACTIVE,216.1,324.33,60.00,1433361603,"040051121000116","174011321042388",25.36,32,0.443,317.16,377.04,100.8,95.3,0.462,7486.0000000238,7511.5000000238,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361645,34933.00
06/03/2015 16:00,1,2.552,ACTIVE,216.9,343.07,60.03,1433361603,"033051125000135","174011321042388",33.49,35,0.374,304.37,450.55,85.0,80.9,0.397,6338.4000000344,6359.6999999867,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361646,34934.00
06/03/2015 16:00,2,3.996,ACTIVE,217.35,351.07,59.975,1433361603,"201051344000648","174011321042388",27.97,37.80,0,333.93,399.76,113.1,107.2,0.526,126154.8,126154.8,945,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361647,34935.00
06/03/2015 16:00,2,4.037,ACTIVE,216.90,350.77,59.996,1433361603,"201051344001093","174011321042388",27.83,38.40,0,315.90,431.92,113.7,107.8,0.521,128060.4,128060.4,947,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361648,34936.00
06/03/2015 16:00,2,4.010,ACTIVE,217.35,350.17,59.991,1433361603,"201051344000645","174011321042388",27.83,38.40,0,333.33,395.85,112.9,107.1,0.513,126512.2,126512.2,945,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361649,34937.00
06/03/2015 16:00,2,4.193,ACTIVE,216.45,359.48,59.981,1433361603,"274151322000085","174011321042388",27.45,45.50,0,333.03,385.03,116.5,110.5,0.438,409194.4,409194.4,2254,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361650,34938.00
06/03/2015 16:00,2,4.033,ACTIVE,216.90,350.47,59.986,1433361603,"201051344000651","174011321042388",27.77,39.30,0,333.33,396.75,113.6,107.7,0.517,125885.6,125885.6,944,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361651,34939.00
06/03/2015 16:00,2,3.967,ACTIVE,216.67,348.36,59.975,1433361603,"201051344000867","174011321042388",28.11,39.00,0,332.73,394.35,112.9,107.0,0.517,118199.6,118199.6,946,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361652,34940.00
06/03/2015 16:00,1,3.944,ACTIVE,216.5,352.29,60.03,1433361603,"040051121000095","174011321042388",22.83,35,0.392,299.73,448.03,89.6,84.3,0.408,9985.1,10007.8,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361653,34941.00
06/03/2015 16:00,2,3.650,ACTIVE,215.32,346.56,59.981,1433361603,"201051344001230","174011321042388",28.13,37.80,0,330.33,395.55,104.0,98.5,0.491,129301.6,129301.6,945,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361654,34942.00
06/03/2015 16:00,2,3.182,ACTIVE,216.45,348.06,59.981,1433361603,"201051344000576","174011321042388",28.17,37.00,0,333.33,400.36,90.8,85.7,0.415,125966.6,125966.6,946,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361655,34943.00
06/03/2015 16:00,2,3.258,ACTIVE,216.22,346.56,60.012,1433361603,"201051344000579","174011321042388",27.87,40.40,0,333.63,400.96,92.0,86.9,0.433,131657.6,131657.6,948,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361656,34944.00
06/03/2015 16:00,2,3.287,ACTIVE,215.32,345.66,59.975,1433361603,"201051344001145","174011321042388",27.89,37.50,0,334.54,380.82,92.8,87.6,0.424,132578.6,132578.6,946,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433361657,34945.00
06/03/2015 16:15,2,2.947,ACTIVE,215.09,346.26,59.949,1433362503,"201051344000955","174011321042388",27.83,39.50,0,333.03,379.62,83.2,78.3,0.393,131202.6,131202.6,947,0,0,0,L,1122011218,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362504,34946.00
