ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 16:15,1,2.863,ACTIVE,216.2,348.67,60.00,1433362503,"040051121000195","174011321042388",25.07,34,0.311,319.44,361.96,71.4,66.9,0.337,9934.3999999996,9953.3999999996,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362505,34947.00
06/03/2015 16:15,2,3.170,ACTIVE,215.77,352.27,59.938,1433362503,"274151322000095","174011321042388",28.23,46.80,0,333.33,374.51,90.5,85.5,0.327,428125.7,428125.7,1866,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362506,34948.00
06/03/2015 16:15,2,2.928,ACTIVE,215.54,345.66,59.965,1433362503,"201051344000868","174011321042388",28.39,36.50,0,333.33,380.52,84.2,79.3,0.384,117542.5,117542.5,947,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362508,34949.00
06/03/2015 16:15,2,2.926,ACTIVE,216.45,348.36,59.954,1433362503,"201051344000853","174011321042388",28.47,37.50,0,333.93,380.52,84.4,79.6,0.398,123792.4,123792.4,946,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362508,34950.00
06/03/2015 16:15,2,2.924,ACTIVE,216.00,346.56,59.954,1433362503,"201051344000582","174011321042388",27.75,39.00,0,333.33,381.12,82.2,77.4,0.389,124543.9,124543.9,944,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362509,34951.00
06/03/2015 16:15,1,2.873,ACTIVE,216.0,338.22,60.00,1433362503,"040051121000097","174011321042388",25.36,34,0.318,319.39,362.61,72.5,68.6,0.345,7622.3000000122,7641.5000000003,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362511,34952.00
06/03/2015 16:15,2,2.914,ACTIVE,216.00,347.16,59.991,1433362503,"201051344000469","174011321042388",28.55,35.80,0,333.03,380.82,84.2,79.4,0.411,118937.9,118937.9,947,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362512,34953.00
06/03/2015 16:15,2,2.914,ACTIVE,215.77,347.46,59.981,1433362503,"201051344000988","174011321042388",28.35,38.80,0,332.13,380.22,83.6,78.8,0.393,118829.9,118829.9,947,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362512,34954.00
06/03/2015 16:15,2,2.977,ACTIVE,215.77,345.96,59.981,1433362503,"201051344001158","174011321042388",27.71,39.30,0,333.63,379.92,83.6,78.7,0.398,125124.7,125124.7,948,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362513,34955.00
06/03/2015 16:15,2,2.990,ACTIVE,215.32,344.76,59.954,1433362503,"201051344001025","174011321042388",27.97,39.80,0,333.63,381.42,84.8,79.9,0.389,127950.6,127950.6,947,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362515,34956.00
06/03/2015 16:15,1,2.129,ACTIVE,215.8,347.92,60.00,1433362503,"033051125000118","174011321042388",38.58,34,0.357,317.39,367.53,81.7,77.0,0.382,8455.7,8477.1,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362516,34957.00
06/03/2015 16:15,2,2.922,ACTIVE,215.77,346.56,59.965,1433362503,"201051344000569","174011321042388",28.53,37.50,0,334.24,380.82,84.4,79.6,0.398,131861.5,131861.5,947,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362517,34958.00
06/03/2015 16:15,2,2.012,ACTIVE,215.54,407.27,59.965,1433362503,"274151322000094","174011321042388",37.59,45.00,0,382.03,447.55,76.3,71.7,0.544,319031.5,319031.5,2281,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362518,34959.00
06/03/2015 16:15,1,2.930,ACTIVE,215.9,317.21,60.03,1433362503,"040051121000068","174011321042388",23.01,35,0.292,305.49,359.59,67.1,62.8,0.322,8888.3000000001,8905.7000000001,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362520,34960.00
06/03/2015 16:15,2,2.943,ACTIVE,215.54,345.36,59.965,1433362503,"201051344000458","174011321042388",28.35,38.80,0,333.33,380.52,84.5,79.6,0.411,127516.1,127516.1,947,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362520,34961.00
06/03/2015 16:15,2,3.020,ACTIVE,215.32,349.26,59.954,1433362503,"274151322000087","174011321042388",26.50,62.00,0,333.93,370.60,81.0,76.3,0.296,388718.9,388718.9,1859,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362521,34962.00
06/03/2015 16:15,2,3.047,ACTIVE,215.32,345.36,59.954,1433362503,"274151322000052","174011321042388",27.87,45.30,0,333.93,372.71,86.0,81.1,0.327,415396.7,415396.7,2258,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362522,34963.00
06/03/2015 16:15,2,2.973,ACTIVE,215.09,345.96,59.965,1433362503,"201051344001145","174011321042388",28.27,37.80,0,332.43,379.92,85.2,80.3,0.389,132599.8,132599.8,947,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362523,34964.00
06/03/2015 16:15,2,2.938,ACTIVE,214.87,345.36,59.954,1433362503,"201051344000685","174011321042388",28.13,38.40,0,332.73,381.42,83.7,78.9,0.415,131923.7,131923.7,948,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362524,34965.00
06/03/2015 16:15,2,2.979,ACTIVE,215.09,351.97,59.959,1433362503,"274151322000088","174011321042388",27.67,44.50,0,333.03,371.81,83.4,78.6,0.301,397590.3,397590.3,1866,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362525,34966.00
06/03/2015 16:15,2,2.924,ACTIVE,215.32,345.96,59.970,1433362503,"201051344000438","174011321042388",28.27,39.00,0,333.33,380.82,83.7,78.9,0.398,131948.9,131948.9,947,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362526,34967.00
06/03/2015 16:15,2,2.963,ACTIVE,215.09,344.15,59.965,1433362503,"201051344001135","174011321042388",28.07,39.50,0,333.33,379.92,84.2,79.4,0.384,123388.5,123388.5,946,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362527,34968.00
06/03/2015 16:15,2,2.928,ACTIVE,214.87,345.66,59.981,1433362503,"201051344000417","174011321042388",27.87,39.30,0,333.33,380.52,82.5,77.8,0.398,128009.4,128009.4,944,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362528,34969.00
06/03/2015 16:15,2,2.963,ACTIVE,214.64,345.06,59.949,1433362503,"201051344000594","174011321042388",28.35,40.40,0,331.83,379.02,85.1,80.2,0.402,127533.7,127533.7,947,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362529,34970.00
06/03/2015 16:15,2,3.051,ACTIVE,215.09,342.95,59.944,1433362503,"274151322000083","174011321042388",27.89,46.60,0,333.93,373.01,86.1,81.1,0.340,411771.0,411771.0,2263,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362530,34971.00
06/03/2015 16:15,2,2.975,ACTIVE,215.54,347.16,59.981,1433362503,"201051344000585","174011321042388",28.43,39.50,0,332.73,380.82,85.6,80.7,0.398,126420.8,126420.8,945,0,0,0,L,1122011218,0,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362531,34972.00
06/03/2015 16:15,2,3.008,ACTIVE,215.09,341.75,59.965,1433362503,"274151322000054","174011321042388",27.79,46.20,0,333.33,372.71,84.6,79.7,0.318,407229.1,407229.1,1860,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362532,34973.00
06/03/2015 16:15,2,2.963,ACTIVE,215.32,345.36,59.959,1433362503,"201051344001203","174011321042388",28.23,39.00,0,332.13,382.33,84.8,79.9,0.398,127862.5,127862.5,949,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362532,34974.00
06/03/2015 16:15,2,2.939,ACTIVE,214.64,345.36,59.959,1433362503,"201051344000646","174011321042388",27.91,38.80,0,331.83,378.42,83.1,78.3,0.389,125550.3,125550.3,943,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362533,34975.00
06/03/2015 16:15,2,2.008,ACTIVE,216.22,423.50,59.959,1433362503,"274151322000068","174011321042388",37.87,44.30,0,381.42,450.86,76.9,72.3,0.530,317921.9,317921.9,1891,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362534,34976.00
06/03/2015 16:15,2,3.174,ACTIVE,216.22,349.56,59.965,1433362503,"274151322000076","174011321042388",28.29,45.50,0,333.93,373.61,91.0,85.9,0.362,433663.3,433663.3,2257,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362535,34977.00
06/03/2015 16:15,1,1.819,ACTIVE,215.6,345.01,60.00,1433362503,"033051125000132","174011321042388",33.67,34,0.320,302.43,448.19,60.9,56.4,0.422,6389.9000000353,6405.6000000234,436,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362537,34978.00
06/03/2015 16:15,1,2.108,ACTIVE,216.3,336.77,60.03,1433362503,"033051125000150","174011321042388",38.50,34,0.357,316.97,366.14,80.7,77.2,0.380,8373.8000000118,8395.1000000237,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362538,34979.00
06/03/2015 16:15,2,2.963,ACTIVE,214.41,344.76,59.965,1433362503,"201051344000890","174011321042388",27.89,38.40,0,333.03,377.52,83.7,78.9,0.384,129434.1,129434.1,946,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362539,34980.00
06/03/2015 16:15,2,2.885,ACTIVE,215.32,346.26,59.944,1433362503,"201051344000900","174011321042388",28.94,35.40,0,333.33,379.92,84.5,79.7,0.389,129884.5,129884.5,946,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362540,34981.00
06/03/2015 16:15,2,2.965,ACTIVE,215.09,347.76,59.975,1433362503,"201051344000633","174011321042388",27.77,39.00,0,333.33,379.92,83.4,78.6,0.398,119585.6,119585.6,950,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362541,34982.00
06/03/2015 16:15,1,2.823,ACTIVE,215.7,321.98,60.00,1433362503,"040051121000185","174011321042388",25.10,34,0.308,320.41,361.27,70.5,66.4,0.334,8186.6999999991,8204.9999999991,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362542,34983.00
06/03/2015 16:15,2,2.945,ACTIVE,215.54,346.56,59.986,1433362503,"201051344000983","174011321042388",28.59,38.20,0,333.03,379.32,85.3,80.4,0.402,126637.6,126637.6,948,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362543,34984.00
06/03/2015 16:15,2,2.969,ACTIVE,215.32,345.96,59.975,1433362503,"201051344000917","174011321042388",28.01,39.50,0,332.73,379.32,84.3,79.4,0.398,130047.6,130047.6,947,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362544,34985.00
06/03/2015 16:15,1,2.879,ACTIVE,215.3,327.67,60.03,1433362503,"040051121000116","174011321042388",25.46,32,0.316,318.12,361.70,72.9,67.9,0.342,7511.5000000238,7530.0000000238,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362545,34986.00
06/03/2015 16:15,1,1.962,ACTIVE,216.1,396.69,60.00,1433362503,"033051125000135","174011321042388",27.50,34,0.258,305.47,451.11,53.7,42.0,0.301,6359.6999999867,6373.9000000344,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362546,34987.00
06/03/2015 16:15,2,2.934,ACTIVE,215.77,346.26,59.959,1433362503,"201051344000648","174011321042388",28.09,36.80,0,333.33,379.02,83.5,78.7,0.402,126176.3,126176.3,946,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362547,34988.00
06/03/2015 16:15,2,2.900,ACTIVE,215.32,347.16,59.970,1433362503,"201051344001093","174011321042388",28.55,38.40,0,333.33,379.02,83.9,79.0,0.389,128082.0,128082.0,948,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362548,34989.00
06/03/2015 16:15,2,2.979,ACTIVE,215.54,345.66,59.970,1433362503,"201051344000645","174011321042388",27.97,37.30,0,334.24,378.12,84.4,79.5,0.389,126533.9,126533.9,946,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362549,34990.00
06/03/2015 16:15,2,3.039,ACTIVE,215.09,342.95,59.965,1433362503,"274151322000085","174011321042388",27.71,45.30,0,334.24,370.30,85.3,80.4,0.323,409216.4,409216.4,2255,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362550,34991.00
06/03/2015 16:15,2,2.955,ACTIVE,215.32,345.66,59.970,1433362503,"201051344000651","174011321042388",27.87,39.50,0,333.93,378.72,83.5,78.6,0.389,125907.1,125907.1,945,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362551,34992.00
06/03/2015 16:15,2,2.941,ACTIVE,215.09,345.66,59.965,1433362503,"201051344000867","174011321042388",28.41,38.60,0,333.33,377.82,84.6,79.7,0.389,118221.4,118221.4,947,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362552,34993.00
06/03/2015 16:15,1,2.907,ACTIVE,215.2,339.25,60.00,1433362503,"040051121000095","174011321042388",23.09,34,0.360,298.20,449.21,66.7,72.4,0.344,10007.8,10024.5,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362553,34994.00
06/03/2015 16:15,2,2.943,ACTIVE,214.41,344.15,59.959,1433362503,"201051344001230","174011321042388",28.23,38.00,0,330.63,374.81,84.1,79.3,0.402,129323.3,129323.3,946,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362554,34995.00
06/03/2015 16:15,2,2.875,ACTIVE,215.77,348.06,59.975,1433362503,"201051344000576","174011321042388",28.63,35.80,0,333.93,378.42,83.4,78.5,0.389,125988.1,125988.1,947,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362555,34996.00
06/03/2015 16:15,2,2.943,ACTIVE,215.54,345.96,59.965,1433362503,"201051344000579","174011321042388",28.41,40.40,0,332.73,378.72,84.7,79.8,0.402,131679.4,131679.4,949,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433362556,34997.00
06/03/2015 16:30,2,2.654,ACTIVE,214.19,363.39,59.981,1433363403,"201051344000955","174011321042388",28.23,37.80,0,316.20,397.35,75.9,71.3,0.645,131221.6,131221.6,948,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363404,34998.00
06/03/2015 16:30,1,2.569,ACTIVE,216.3,314.48,60.03,1433363403,"040051121000195","174011321042388",25.18,34,0.290,302.92,450.37,64.4,60.5,0.313,9953.3999999996,9969.0999999996,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363406,34999.00
06/03/2015 16:30,2,2.828,ACTIVE,214.41,346.56,59.949,1433363403,"274151322000095","174011321042388",28.73,45.50,0,330.93,386.23,82.4,77.6,0.309,428146.4,428146.4,1867,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363407,35000.00
06/03/2015 16:30,2,2.707,ACTIVE,214.41,363.09,59.949,1433363403,"201051344000868","174011321042388",28.15,32.60,0,317.70,399.16,77.2,72.6,0.636,117561.8,117561.8,948,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363408,35001.00
06/03/2015 16:30,2,2.656,ACTIVE,215.77,366.10,59.986,1433363403,"201051344000853","174011321042388",28.80,34.30,0,319.81,398.56,77.4,72.8,0.654,123811.7,123811.7,947,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363409,35002.00
06/03/2015 16:30,2,2.637,ACTIVE,215.32,365.49,59.970,1433363403,"201051344000582","174011321042388",28.29,36.50,0,318.61,398.56,75.6,71.0,0.628,124562.8,124562.8,945,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363410,35003.00
06/03/2015 16:30,1,2.597,ACTIVE,216.5,317.18,60.03,1433363403,"040051121000097","174011321042388",25.60,33,0.300,304.67,451.79,66.1,62.3,0.321,7641.5000000003,7658.0000000003,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363411,35004.00
06/03/2015 16:30,2,2.682,ACTIVE,215.32,364.89,59.970,1433363403,"201051344000469","174011321042388",28.65,32.60,0,315.60,398.56,77.8,73.2,0.663,118957.2,118957.2,948,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363412,35005.00
06/03/2015 16:30,2,2.707,ACTIVE,215.09,366.10,59.986,1433363403,"201051344000988","174011321042388",28.33,35.20,0,316.80,399.46,77.7,73.1,0.650,118849.1,118849.1,948,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363413,35006.00
06/03/2015 16:30,2,2.705,ACTIVE,215.09,363.99,59.970,1433363403,"201051344001158","174011321042388",28.15,35.80,0,315.00,398.86,77.2,72.5,0.676,125143.8,125143.8,949,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363414,35007.00
06/03/2015 16:30,2,2.705,ACTIVE,214.87,364.89,60.007,1433363403,"201051344001025","174011321042388",28.51,37.80,0,316.80,400.06,78.1,73.5,0.658,127969.9,127969.9,948,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363415,35008.00
06/03/2015 16:30,1,1.951,ACTIVE,216.2,348.64,60.00,1433363403,"033051125000118","174011321042388",38.46,34,0.330,316.55,359.16,74.6,70.3,0.352,8477.1,8495.5,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363416,35009.00
06/03/2015 16:30,2,2.672,ACTIVE,215.09,362.19,59.981,1433363403,"201051344000569","174011321042388",28.65,34.50,0,317.70,399.16,77.5,72.8,0.614,131880.7,131880.7,948,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363417,35010.00
06/03/2015 16:30,2,1.904,ACTIVE,215.09,401.26,59.970,1433363403,"274151322000094","174011321042388",36.32,43.40,0,382.93,445.15,70.7,66.3,0.504,319048.8,319048.8,2282,0,0,0,L,1151911521,0,122.68,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363418,35011.00
06/03/2015 16:30,1,2.783,ACTIVE,215.8,350.68,60.03,1433363403,"040051121000068","174011321042388",21.45,34,0.375,302.85,450.59,59.4,63.5,0.269,8905.7000000001,8920.3000000001,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363419,35012.00
06/03/2015 16:30,2,2.658,ACTIVE,215.09,364.89,59.965,1433363403,"201051344000458","174011321042388",28.84,35.20,0,318.30,400.06,77.7,73.1,0.681,127535.3,127535.3,948,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363420,35013.00
06/03/2015 16:30,2,2.715,ACTIVE,214.87,356.78,59.981,1433363403,"274151322000087","174011321042388",27.04,59.50,0,328.82,384.73,74.4,69.9,0.495,388737.2,388737.2,1860,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363421,35014.00
06/03/2015 16:30,2,2.783,ACTIVE,214.19,357.98,59.938,1433363403,"274151322000052","174011321042388",27.83,43.60,0,330.33,387.14,78.4,73.7,0.588,415416.1,415416.1,2259,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363422,35015.00
06/03/2015 16:30,2,2.713,ACTIVE,214.41,364.89,59.949,1433363403,"201051344001145","174011321042388",28.39,35.60,0,319.21,399.76,78.0,73.3,0.663,132619.0,132619.0,948,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363423,35016.00
06/03/2015 16:30,2,2.670,ACTIVE,214.41,364.89,59.970,1433363403,"201051344000685","174011321042388",28.35,36.30,0,316.20,398.56,76.7,72.1,0.676,131942.6,131942.6,949,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363424,35017.00
06/03/2015 16:30,2,2.719,ACTIVE,214.87,357.08,59.965,1433363403,"274151322000088","174011321042388",27.79,42.50,0,328.22,386.53,76.5,71.9,0.513,397609.1,397609.1,1867,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363425,35018.00
06/03/2015 16:30,2,2.701,ACTIVE,214.87,363.99,59.965,1433363403,"201051344000438","174011321042388",28.15,37.50,0,317.40,398.86,77.0,72.4,0.658,131967.8,131967.8,948,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363425,35019.00
06/03/2015 16:30,2,2.719,ACTIVE,214.41,362.49,59.975,1433363403,"201051344001135","174011321042388",28.31,37.30,0,319.51,398.86,78.0,73.3,0.610,123407.6,123407.6,947,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363426,35020.00
06/03/2015 16:30,2,2.709,ACTIVE,214.41,363.69,59.965,1433363403,"201051344000417","174011321042388",27.83,37.80,0,318.91,397.66,76.3,71.8,0.681,128028.1,128028.1,945,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363427,35021.00
06/03/2015 16:30,2,2.693,ACTIVE,213.96,364.59,59.959,1433363403,"201051344000594","174011321042388",28.84,38.60,0,317.70,399.46,78.7,74.0,0.650,127553.0,127553.0,948,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363428,35022.00
06/03/2015 16:30,2,2.793,ACTIVE,214.87,359.48,59.965,1433363403,"274151322000083","174011321042388",27.99,44.30,0,330.93,387.74,79.2,74.5,0.575,411790.4,411790.4,2264,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363429,35023.00
06/03/2015 16:30,2,2.791,ACTIVE,214.87,365.80,59.949,1433363403,"201051344000585","174011321042388",28.23,37.30,0,317.10,398.86,79.8,75.1,0.663,126440.3,126440.3,946,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363430,35024.00
06/03/2015 16:30,2,2.785,ACTIVE,214.87,360.38,59.970,1433363403,"274151322000054","174011321042388",27.75,43.80,0,329.13,388.34,78.3,73.7,0.552,407248.3,407248.3,1861,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363431,35025.00
06/03/2015 16:30,2,2.711,ACTIVE,215.09,362.49,59.970,1433363403,"201051344001203","174011321042388",28.61,37.30,0,317.10,399.46,78.6,73.9,0.672,127881.8,127881.8,950,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363432,35026.00
06/03/2015 16:30,2,2.699,ACTIVE,214.19,363.39,59.954,1433363403,"201051344000646","174011321042388",28.29,37.00,0,318.30,398.86,77.3,72.7,0.654,125569.3,125569.3,944,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363433,35027.00
06/03/2015 16:30,2,1.883,ACTIVE,215.54,414.79,59.970,1433363403,"274151322000068","174011321042388",37.29,43.00,0,379.32,450.26,70.9,66.5,0.499,317939.3,317939.3,1892,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363434,35028.00
06/03/2015 16:30,2,2.912,ACTIVE,215.32,355.28,59.991,1433363403,"274151322000076","174011321042388",28.65,44.00,0,329.43,386.83,84.4,79.5,0.331,433684.0,433684.0,2258,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363435,35029.00
06/03/2015 16:30,1,1.752,ACTIVE,216.3,372.86,60.00,1433363403,"033051125000132","174011321042388",31.81,34,0.292,300.63,448.02,55.4,45.7,0.170,6405.6000000234,6418.8000000115,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363436,35030.00
06/03/2015 16:30,1,1.957,ACTIVE,216.4,342.80,60.03,1433363403,"033051125000150","174011321042388",38.73,33,0.338,314.20,357.36,75.4,71.8,0.357,8395.1000000237,8413.6000000237,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363437,35031.00
06/03/2015 16:30,2,2.754,ACTIVE,214.41,360.38,59.965,1433363403,"201051344000890","174011321042388",28.35,37.30,0,318.30,399.46,79.1,74.5,0.658,129453.3,129453.3,947,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363438,35032.00
06/03/2015 16:30,2,2.754,ACTIVE,214.64,351.67,59.970,1433363403,"201051344000900","174011321042388",28.82,32.40,0,318.91,398.86,80.4,75.7,0.380,129903.8,129903.8,947,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363439,35033.00
06/03/2015 16:30,2,2.750,ACTIVE,214.87,361.29,59.970,1433363403,"201051344000633","174011321042388",28.61,36.00,0,316.80,398.86,79.7,75.0,0.685,119604.7,119604.7,951,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363440,35034.00
06/03/2015 16:30,1,2.649,ACTIVE,216.0,317.08,60.00,1433363403,"040051121000185","174011321042388",25.22,34,0.290,302.62,450.27,66.5,62.4,0.318,8204.9999999991,8220.7999999991,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363441,35035.00
06/03/2015 16:30,2,2.781,ACTIVE,215.09,348.66,59.970,1433363403,"201051344000983","174011321042388",28.92,34.50,0,320.11,398.86,81.6,76.8,0.389,126657.0,126657.0,949,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363442,35036.00
06/03/2015 16:30,2,2.795,ACTIVE,215.09,349.26,59.965,1433363403,"201051344000917","174011321042388",28.39,36.50,0,318.91,398.56,80.3,75.6,0.376,130066.7,130066.7,948,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363443,35037.00
06/03/2015 16:30,1,2.926,ACTIVE,215.7,333.53,60.03,1433363403,"040051121000116","174011321042388",20.70,32,0.325,299.24,450.42,60.3,45.3,0.386,7530.0000000238,7545.8000000238,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363444,35038.00
06/03/2015 16:30,1,1.747,ACTIVE,216.3,385.65,60.03,1433363403,"033051125000135","174011321042388",33.75,34,0.328,305.82,448.77,58.7,66.4,0.168,6373.9000000344,6386.4000000344,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363446,35039.00
06/03/2015 16:30,2,2.758,ACTIVE,216.00,347.76,59.965,1433363403,"201051344000648","174011321042388",28.71,33.50,0,317.40,399.46,80.2,75.5,0.367,126195.3,126195.3,947,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363447,35040.00
06/03/2015 16:30,2,2.732,ACTIVE,215.32,348.66,59.970,1433363403,"201051344001093","174011321042388",29.00,36.00,0,318.61,398.56,80.4,75.6,0.367,128101.1,128101.1,949,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363448,35041.00
06/03/2015 16:30,2,2.791,ACTIVE,215.77,347.76,59.959,1433363403,"201051344000645","174011321042388",28.65,34.00,0,318.91,398.56,81.1,76.4,0.389,126553.1,126553.1,947,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363449,35042.00
06/03/2015 16:30,2,2.873,ACTIVE,215.32,342.95,59.938,1433363403,"274151322000085","174011321042388",28.11,43.60,0,331.23,386.83,81.7,76.9,0.301,409235.7,409235.7,2256,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363449,35043.00
06/03/2015 16:30,2,2.764,ACTIVE,215.32,348.06,59.970,1433363403,"201051344000651","174011321042388",28.57,37.30,0,319.81,398.26,80.0,75.3,0.376,125926.0,125926.0,946,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363450,35044.00
06/03/2015 16:30,2,2.795,ACTIVE,215.32,346.26,59.959,1433363403,"201051344000867","174011321042388",28.71,35.00,0,318.61,398.26,81.3,76.5,0.367,118240.6,118240.6,948,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363451,35045.00
06/03/2015 16:30,1,2.887,ACTIVE,215.6,320.78,60.00,1433363403,"040051121000095","174011321042388",21.74,34,0.384,297.54,448.83,62.4,58.6,0.403,10024.5,10038.5,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363452,35046.00
06/03/2015 16:30,2,2.816,ACTIVE,214.87,346.26,59.970,1433363403,"201051344001230","174011321042388",28.23,36.30,0,317.10,397.96,80.5,75.8,0.380,129342.4,129342.4,947,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363453,35047.00
06/03/2015 16:30,2,2.727,ACTIVE,216.00,348.36,59.986,1433363403,"201051344000576","174011321042388",28.98,32.60,0,317.70,398.56,80.0,75.3,0.371,126007.1,126007.1,948,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363454,35048.00
06/03/2015 16:30,2,2.805,ACTIVE,215.54,347.46,59.970,1433363403,"201051344000579","174011321042388",28.65,37.30,0,319.81,399.76,81.5,76.7,0.389,131698.7,131698.7,950,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433363455,35049.00
06/03/2015 16:45,2,2.150,ACTIVE,213.29,357.08,59.965,1433364303,"201051344000955","174011321042388",28.35,36.00,0,317.10,397.96,61.8,57.7,0.526,131238.9,131238.9,949,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364305,35050.00
06/03/2015 16:45,1,2.082,ACTIVE,215.0,344.86,60.03,1433364303,"040051121000195","174011321042388",25.02,32,0.323,303.65,450.13,51.8,52.9,0.246,9969.0999999996,9983.0999999996,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364306,35051.00
06/03/2015 16:45,2,2.303,ACTIVE,213.74,360.69,59.975,1433364303,"274151322000095","174011321042388",28.47,42.80,0,330.03,385.93,66.4,62.1,0.446,428165.0,428165.0,1868,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364307,35052.00
06/03/2015 16:45,2,2.166,ACTIVE,213.51,357.08,59.975,1433364303,"201051344000868","174011321042388",28.15,31.50,0,316.80,399.16,61.8,57.7,0.508,117579.2,117579.2,949,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364308,35053.00
06/03/2015 16:45,2,2.141,ACTIVE,214.41,357.98,59.970,1433364303,"201051344000853","174011321042388",28.43,32.60,0,319.51,398.86,61.6,57.6,0.499,123829.1,123829.1,948,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364309,35054.00
06/03/2015 16:45,2,2.070,ACTIVE,213.96,356.48,59.970,1433364303,"201051344000582","174011321042388",28.65,35.20,0,318.91,398.56,60.1,56.1,0.526,124579.7,124579.7,946,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364310,35055.00
06/03/2015 16:45,1,2.087,ACTIVE,215.4,407.94,60.00,1433364303,"040051121000097","174011321042388",25.55,32,0.314,302.37,451.98,53.0,46.7,0.259,7658.0000000003,7672.8000000122,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364312,35056.00
06/03/2015 16:45,2,2.154,ACTIVE,213.96,358.88,59.975,1433364303,"201051344000469","174011321042388",28.19,31.80,0,318.30,398.26,61.5,57.5,0.530,118974.5,118974.5,949,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364313,35057.00
06/03/2015 16:45,2,2.150,ACTIVE,213.74,357.98,59.991,1433364303,"201051344000988","174011321042388",28.03,34.00,0,318.00,398.26,61.0,57.0,0.499,118866.4,118866.4,949,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364313,35058.00
06/03/2015 16:45,2,2.152,ACTIVE,213.96,357.98,59.970,1433364303,"201051344001158","174011321042388",27.89,34.80,0,318.30,397.66,60.9,56.8,0.495,125160.9,125160.9,950,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364314,35059.00
06/03/2015 16:45,2,2.166,ACTIVE,213.74,356.78,59.970,1433364303,"201051344001025","174011321042388",28.01,36.00,0,318.91,399.46,61.5,57.4,0.504,127987.3,127987.3,949,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364315,35060.00
06/03/2015 16:45,1,1.621,ACTIVE,215.5,312.33,60.00,1433364303,"033051125000118","174011321042388",33.91,33,0.332,298.73,450.72,54.7,57.2,0.331,8495.5,8511.9,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364316,35061.00
06/03/2015 16:45,2,2.105,ACTIVE,213.96,358.58,59.986,1433364303,"201051344000569","174011321042388",28.59,32.80,0,318.91,398.56,61.0,56.9,0.526,131897.9,131897.9,949,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364317,35062.00
06/03/2015 16:45,2,1.496,ACTIVE,214.41,401.86,59.970,1433364303,"274151322000094","174011321042388",37.15,41.30,0,381.42,450.86,56.2,52.3,0.384,319064.5,319064.5,2283,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364318,35063.00
06/03/2015 16:45,1,2.108,ACTIVE,215.1,395.26,60.00,1433364303,"040051121000068","174011321042388",23.17,33,0.319,303.57,450.48,48.6,38.3,0.313,8920.3000000001,8933.1000000001,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364320,35064.00
06/03/2015 16:45,2,2.123,ACTIVE,214.19,356.18,59.949,1433364303,"201051344000458","174011321042388",28.17,33.80,0,316.20,398.26,60.7,56.6,0.530,127552.5,127552.5,949,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364320,35065.00
06/03/2015 16:45,2,2.137,ACTIVE,214.41,357.98,59.970,1433364303,"274151322000087","174011321042388",27.27,57.30,0,328.82,385.63,59.0,55.1,0.384,388753.8,388753.8,1861,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364321,35066.00
06/03/2015 16:45,2,2.195,ACTIVE,213.74,353.17,59.975,1433364303,"274151322000052","174011321042388",27.95,40.80,0,328.82,387.14,62.1,58.0,0.429,415433.6,415433.6,2260,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364322,35067.00
06/03/2015 16:45,2,2.117,ACTIVE,213.96,356.18,59.981,1433364303,"201051344001145","174011321042388",28.47,34.00,0,321.61,399.46,61.1,57.0,0.473,132636.3,132636.3,949,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364323,35068.00
06/03/2015 16:45,2,2.049,ACTIVE,213.96,355.88,59.975,1433364303,"201051344000685","174011321042388",28.77,35.00,0,317.10,398.86,59.7,55.7,0.526,131959.6,131959.6,950,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364324,35069.00
06/03/2015 16:45,2,2.143,ACTIVE,214.64,361.59,59.970,1433364303,"274151322000088","174011321042388",27.69,39.80,0,328.22,387.44,60.1,56.1,0.393,397626.1,397626.1,1868,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364325,35070.00
06/03/2015 16:45,2,2.098,ACTIVE,213.96,357.38,59.975,1433364303,"201051344000438","174011321042388",28.33,35.80,0,318.30,399.76,60.2,56.2,0.513,131984.9,131984.9,949,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364326,35071.00
06/03/2015 16:45,2,2.119,ACTIVE,213.51,355.88,59.970,1433364303,"201051344001135","174011321042388",28.23,35.80,0,318.61,398.86,60.7,56.6,0.499,123424.8,123424.8,948,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364327,35072.00
06/03/2015 16:45,2,2.105,ACTIVE,213.96,357.98,59.975,1433364303,"201051344000417","174011321042388",27.89,36.00,0,318.30,398.26,59.5,55.6,0.521,128045.0,128045.0,946,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364328,35073.00
06/03/2015 16:45,2,2.107,ACTIVE,213.29,357.38,59.981,1433364303,"201051344000594","174011321042388",28.53,37.00,0,315.60,400.36,60.9,56.9,0.495,127570.3,127570.3,949,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364329,35074.00
06/03/2015 16:45,2,2.174,ACTIVE,214.19,356.18,59.970,1433364303,"274151322000083","174011321042388",27.87,41.50,0,329.73,386.53,61.4,57.3,0.451,411807.9,411807.9,2265,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364330,35075.00
06/03/2015 16:45,2,2.170,ACTIVE,214.19,357.98,59.981,1433364303,"201051344000585","174011321042388",27.99,35.80,0,318.30,398.26,61.5,57.5,0.508,126457.9,126457.9,947,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364331,35076.00
06/03/2015 16:45,2,2.160,ACTIVE,213.51,362.79,59.975,1433364303,"274151322000054","174011321042388",27.73,41.00,0,330.93,388.34,60.7,56.6,0.393,407265.5,407265.5,1862,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364332,35077.00
06/03/2015 16:45,2,2.137,ACTIVE,213.96,357.08,59.981,1433364303,"201051344001203","174011321042388",28.09,35.80,0,318.00,399.76,60.8,56.7,0.508,127899.1,127899.1,951,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364333,35078.00
06/03/2015 16:45,2,2.096,ACTIVE,213.29,357.38,59.975,1433364303,"201051344000646","174011321042388",28.11,35.40,0,318.00,400.06,59.7,55.7,0.504,125586.3,125586.3,945,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364333,35079.00
06/03/2015 16:45,2,1.436,ACTIVE,214.41,410.58,59.959,1433364303,"274151322000068","174011321042388",38.11,40.60,0,379.62,448.45,54.9,51.1,0.340,317954.9,317954.9,1893,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364334,35080.00
06/03/2015 16:45,2,2.273,ACTIVE,215.09,364.89,59.991,1433364303,"274151322000076","174011321042388",28.39,41.50,0,331.83,386.53,65.3,61.1,0.455,433702.6,433702.6,2259,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364335,35081.00
06/03/2015 16:45,1,1.360,ACTIVE,216.0,393.32,60.03,1433364303,"033051125000132","174011321042388",29.66,33,0.228,302.99,443.81,40.1,35.3,0.124,6418.8000000115,6429.4000000353,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364336,35082.00
06/03/2015 16:45,1,1.580,ACTIVE,215.1,311.92,60.03,1433364303,"033051125000150","174011321042388",33.99,32,0.323,303.03,453.16,53.4,48.9,0.350,8413.6000000237,8429.8000000118,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364338,35083.00
06/03/2015 16:45,2,2.111,ACTIVE,213.51,355.88,59.949,1433364303,"201051344000890","174011321042388",28.19,35.80,0,320.41,399.16,60.3,56.3,0.499,129470.5,129470.5,948,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364339,35084.00
06/03/2015 16:45,2,2.064,ACTIVE,213.96,356.48,59.970,1433364303,"201051344000900","174011321042388",28.57,31.00,0,316.80,398.26,59.8,55.8,0.495,129921.0,129921.0,948,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364340,35085.00
06/03/2015 16:45,2,2.070,ACTIVE,213.96,357.08,59.975,1433364303,"201051344000633","174011321042388",28.35,34.80,0,319.51,397.96,59.5,55.5,0.508,119621.8,119621.8,952,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364341,35086.00
06/03/2015 16:45,1,2.065,ACTIVE,215.8,390.01,60.03,1433364303,"040051121000185","174011321042388",22.62,32,0.270,303.44,449.79,46.5,35.8,0.203,8220.7999999991,8234.5999999991,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364342,35087.00
06/03/2015 16:45,2,2.100,ACTIVE,214.19,356.78,59.959,1433364303,"201051344000983","174011321042388",28.37,33.00,0,320.41,398.26,60.4,56.4,0.521,126674.3,126674.3,950,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364343,35088.00
06/03/2015 16:45,2,2.092,ACTIVE,213.96,358.28,59.981,1433364303,"201051344000917","174011321042388",28.05,35.40,0,318.91,397.35,59.5,55.5,0.526,130083.9,130083.9,949,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364344,35089.00
06/03/2015 16:45,1,2.045,ACTIVE,215.0,400.61,60.00,1433364303,"040051121000116","174011321042388",25.44,31,0.310,297.35,449.84,51.7,42.5,0.251,7545.8000000238,7559.8000000238,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364345,35090.00
06/03/2015 16:45,1,1.287,ACTIVE,216.1,384.26,60.03,1433364303,"033051125000135","174011321042388",33.96,32,0.274,306.69,448.65,43.5,35.0,0.174,6386.4000000344,6398.1999999867,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364346,35091.00
