ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 16:45,2,2.033,ACTIVE,214.41,357.08,59.981,1433364303,"201051344000648","174011321042388",28.51,32.20,0,318.00,398.86,58.7,54.7,0.504,126212.2,126212.2,948,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364347,35092.00
06/03/2015 16:45,2,2.076,ACTIVE,214.19,356.78,59.981,1433364303,"201051344001093","174011321042388",28.19,35.00,0,318.00,397.35,59.3,55.3,0.477,128118.2,128118.2,950,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364348,35093.00
06/03/2015 16:45,2,2.068,ACTIVE,214.41,354.67,59.975,1433364303,"201051344000645","174011321042388",28.23,32.60,0,318.30,397.35,59.1,55.1,0.482,126570.2,126570.2,948,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364349,35094.00
06/03/2015 16:45,2,2.100,ACTIVE,213.96,362.79,59.970,1433364303,"274151322000085","174011321042388",28.13,40.80,0,332.43,386.53,59.8,55.7,0.420,409252.9,409252.9,2257,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364350,35095.00
06/03/2015 16:45,2,2.033,ACTIVE,214.19,357.98,59.975,1433364303,"201051344000651","174011321042388",28.31,35.80,0,317.70,398.56,58.4,54.4,0.455,125942.9,125942.9,947,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364351,35096.00
06/03/2015 16:45,2,2.064,ACTIVE,214.19,355.58,59.975,1433364303,"201051344000867","174011321042388",28.35,33.50,0,318.61,398.26,59.3,55.3,0.486,118257.8,118257.8,949,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364352,35097.00
06/03/2015 16:45,1,2.055,ACTIVE,215.4,399.50,60.03,1433364303,"040051121000095","174011321042388",23.06,32,0.300,299.70,447.69,47.1,47.9,0.134,10038.5,10051,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364353,35098.00
06/03/2015 16:45,2,2.051,ACTIVE,213.51,354.97,59.991,1433364303,"201051344001230","174011321042388",28.45,35.00,0,317.10,397.66,59.1,55.1,0.504,129359.5,129359.5,948,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364354,35099.00
06/03/2015 16:45,2,2.025,ACTIVE,214.41,357.68,59.975,1433364303,"201051344000576","174011321042388",28.35,31.50,0,318.91,397.66,58.2,54.2,0.482,126023.9,126023.9,949,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364355,35100.00
06/03/2015 16:45,2,2.066,ACTIVE,213.96,357.68,59.975,1433364303,"201051344000579","174011321042388",28.51,35.80,0,322.81,397.96,59.6,55.6,0.486,131716.0,131716.0,951,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433364356,35101.00
06/03/2015 17:00,2,1.898,ACTIVE,213.51,354.07,59.986,1433365204,"201051344000955","174011321042388",28.35,34.00,0,335.44,384.13,54.5,50.7,0.473,131251.6,131251.6,950,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365205,35102.00
06/03/2015 17:00,1,1.808,ACTIVE,215.9,409.44,60.03,1433365204,"040051121000195","174011321042388",25.24,31,0.279,308.82,447.25,45.4,47.5,0.120,9983.0999999996,9993.4999999996,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365207,35103.00
06/03/2015 17:00,2,2.037,ACTIVE,213.74,352.87,59.986,1433365204,"274151322000095","174011321042388",28.41,39.30,0,336.64,381.73,58.6,54.7,0.393,428178.8,428178.8,1869,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365208,35104.00
06/03/2015 17:00,2,1.906,ACTIVE,213.51,354.37,60.002,1433365204,"201051344000868","174011321042388",27.91,31.80,0,334.54,385.93,53.9,50.1,0.438,117591.8,117591.8,950,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365208,35105.00
06/03/2015 17:00,2,1.895,ACTIVE,214.87,357.38,59.986,1433365204,"201051344000853","174011321042388",27.95,32.40,0,336.04,387.74,53.7,49.9,0.424,123841.7,123841.7,949,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365209,35106.00
06/03/2015 17:00,2,1.863,ACTIVE,214.41,355.88,59.981,1433365204,"201051344000582","174011321042388",28.17,33.80,0,335.14,385.93,53.1,49.4,0.429,124592.1,124592.1,947,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365210,35107.00
06/03/2015 17:00,1,1.824,ACTIVE,216.0,379.03,60.03,1433365204,"040051121000097","174011321042388",25.82,31,0.299,307.52,448.42,46.9,49.4,0.314,7672.8000000122,7683.6000000241,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365212,35108.00
06/03/2015 17:00,2,1.865,ACTIVE,214.19,355.28,60.002,1433365204,"201051344000469","174011321042388",28.43,31.80,0,335.44,386.53,53.7,49.9,0.473,118987.1,118987.1,950,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365213,35109.00
06/03/2015 17:00,2,1.881,ACTIVE,214.19,356.48,59.970,1433365204,"201051344000988","174011321042388",27.97,33.50,0,334.84,386.83,53.2,49.5,0.429,118878.9,118878.9,950,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365214,35110.00
06/03/2015 17:00,2,1.877,ACTIVE,214.19,353.77,59.981,1433365204,"201051344001158","174011321042388",28.05,34.00,0,335.14,386.53,53.4,49.6,0.451,125173.4,125173.4,951,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365215,35111.00
06/03/2015 17:00,2,1.902,ACTIVE,213.96,353.77,59.981,1433365204,"201051344001025","174011321042388",28.11,34.30,0,335.14,385.03,54.1,50.3,0.451,128000.0,128000.0,950,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365216,35112.00
06/03/2015 17:00,1,1.364,ACTIVE,215.9,428.51,60.03,1433365204,"033051125000118","174011321042388",38.68,32,0.270,304.20,448.07,52.5,45.0,0.150,8511.9,8523.7,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365217,35113.00
06/03/2015 17:00,2,1.855,ACTIVE,214.19,354.07,59.959,1433365204,"201051344000569","174011321042388",28.41,32.20,0,335.74,385.03,53.4,49.6,0.446,131910.4,131910.4,950,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365218,35114.00
06/03/2015 17:00,2,1.303,ACTIVE,214.41,399.16,59.981,1433365204,"274151322000094","174011321042388",36.96,39.30,0,337.84,444.54,49.2,45.6,0.340,319076.0,319076.0,2284,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365219,35115.00
06/03/2015 17:00,1,1.853,ACTIVE,215.6,385.92,60.03,1433365204,"040051121000068","174011321042388",23.30,31,0.260,324.38,439.54,42.9,34.9,0.246,8933.1000000001,8942.8000000001,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365220,35116.00
06/03/2015 17:00,2,1.848,ACTIVE,214.41,354.97,59.970,1433365204,"201051344000458","174011321042388",28.43,33.30,0,335.74,385.03,53.2,49.5,0.460,127565.0,127565.0,950,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365221,35117.00
06/03/2015 17:00,2,1.883,ACTIVE,215.32,351.07,59.986,1433365204,"274151322000087","174011321042388",27.49,55.30,0,336.64,376.62,52.4,48.7,0.354,388766.1,388766.1,1862,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365222,35118.00
06/03/2015 17:00,2,1.934,ACTIVE,215.09,361.89,59.981,1433365204,"274151322000052","174011321042388",28.27,38.00,0,336.34,378.72,55.4,51.5,0.376,415446.6,415446.6,2261,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365223,35119.00
06/03/2015 17:00,2,1.861,ACTIVE,214.19,354.97,59.981,1433365204,"201051344001145","174011321042388",28.77,32.20,0,335.14,385.63,54.2,50.4,0.438,132649.0,132649.0,950,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365224,35120.00
06/03/2015 17:00,2,1.848,ACTIVE,214.19,354.37,59.981,1433365204,"201051344000685","174011321042388",28.31,33.00,0,334.54,384.73,53.0,49.2,0.446,131972.0,131972.0,951,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365225,35121.00
06/03/2015 17:00,2,1.893,ACTIVE,214.87,348.06,59.986,1433365204,"274151322000088","174011321042388",27.79,37.30,0,337.24,377.82,53.2,49.5,0.345,397638.6,397638.6,1869,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365226,35122.00
06/03/2015 17:00,2,1.842,ACTIVE,214.41,354.37,59.981,1433365204,"201051344000438","174011321042388",28.75,33.80,0,335.44,383.83,53.6,49.9,0.451,131997.5,131997.5,950,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365226,35123.00
06/03/2015 17:00,2,1.891,ACTIVE,213.96,352.57,59.981,1433365204,"201051344001135","174011321042388",28.13,34.30,0,333.33,385.33,53.9,50.1,0.433,123437.4,123437.4,949,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365227,35124.00
06/03/2015 17:00,2,1.859,ACTIVE,213.96,353.77,59.986,1433365204,"201051344000417","174011321042388",28.17,34.00,0,333.03,383.23,53.1,49.3,0.442,128057.4,128057.4,947,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365228,35125.00
06/03/2015 17:00,2,1.893,ACTIVE,213.74,353.47,59.949,1433365204,"201051344000594","174011321042388",28.07,35.60,0,333.93,384.73,53.8,50.0,0.446,127583.0,127583.0,950,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365229,35126.00
06/03/2015 17:00,2,1.887,ACTIVE,214.19,349.26,59.975,1433365204,"274151322000083","174011321042388",28.51,38.80,0,336.94,378.72,54.5,50.7,0.384,411820.8,411820.8,2266,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365230,35127.00
06/03/2015 17:00,2,1.883,ACTIVE,214.64,353.77,60.007,1433365204,"201051344000585","174011321042388",28.65,34.30,0,334.24,384.43,54.6,50.8,0.446,126470.8,126470.8,948,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365231,35128.00
06/03/2015 17:00,2,1.891,ACTIVE,214.41,358.58,59.975,1433365204,"274151322000054","174011321042388",28.23,38.40,0,336.64,377.82,54.0,50.1,0.371,407278.3,407278.3,1863,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365232,35129.00
06/03/2015 17:00,2,1.885,ACTIVE,214.19,353.17,59.975,1433365204,"201051344001203","174011321042388",28.27,34.30,0,336.04,384.43,54.0,50.2,0.446,127911.8,127911.8,952,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365233,35130.00
06/03/2015 17:00,2,1.863,ACTIVE,213.51,353.17,60.002,1433365204,"201051344000646","174011321042388",28.19,33.50,0,334.24,383.83,53.2,49.5,0.442,125598.8,125598.8,946,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365234,35131.00
06/03/2015 17:00,2,1.252,ACTIVE,215.54,421.40,59.981,1433365204,"274151322000068","174011321042388",38.78,38.40,0,339.04,444.85,49.0,45.4,0.318,317966.5,317966.5,1894,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365235,35132.00
06/03/2015 17:00,2,2.010,ACTIVE,215.54,354.97,59.965,1433365204,"274151322000076","174011321042388",28.69,38.00,0,337.54,379.62,58.5,54.5,0.438,433716.5,433716.5,2260,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365235,35133.00
06/03/2015 17:00,1,1.197,ACTIVE,216.3,358.61,60.03,1433365204,"033051125000132","174011321042388",30.56,32,0.199,316.02,434.40,36.4,34.5,0.145,6429.4000000353,6436.9999999995,442,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365237,35134.00
06/03/2015 17:00,1,1.338,ACTIVE,215.6,359.73,60.03,1433365204,"033051125000150","174011321042388",38.76,31,0.346,305.59,450.28,51.6,50.4,0.205,8429.8000000118,8441.699999988,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365238,35135.00
06/03/2015 17:00,2,1.861,ACTIVE,213.96,352.87,59.975,1433365204,"201051344000890","174011321042388",28.63,33.80,0,334.84,384.43,54.0,50.2,0.442,129483.2,129483.2,949,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365239,35136.00
06/03/2015 17:00,2,1.834,ACTIVE,214.41,354.07,59.970,1433365204,"201051344000900","174011321042388",28.43,30.80,0,334.54,384.13,52.8,49.0,0.433,129933.5,129933.5,949,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365240,35137.00
06/03/2015 17:00,2,1.816,ACTIVE,214.41,354.67,59.970,1433365204,"201051344000633","174011321042388",28.61,34.00,0,334.84,385.03,52.6,48.9,0.446,119634.3,119634.3,953,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365241,35138.00
06/03/2015 17:00,1,1.850,ACTIVE,216.3,371.71,60.00,1433365204,"040051121000185","174011321042388",21.89,31,0.232,321.47,438.26,40.3,31.0,0.191,8234.5999999991,8243.8999999991,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365242,35139.00
06/03/2015 17:00,2,1.850,ACTIVE,214.64,354.67,59.970,1433365204,"201051344000983","174011321042388",28.51,32.80,0,335.74,385.33,53.4,49.6,0.446,126687.0,126687.0,951,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365243,35140.00
06/03/2015 17:00,2,1.867,ACTIVE,214.64,354.07,59.975,1433365204,"201051344000917","174011321042388",28.15,33.80,0,333.33,385.33,53.3,49.5,0.451,130096.5,130096.5,950,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365244,35141.00
06/03/2015 17:00,1,1.822,ACTIVE,216.2,418.33,60.00,1433365204,"040051121000116","174011321042388",25.55,29,0.270,307.57,445.56,46.3,35.4,0.095,7559.8000000238,7570.4000000238,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365245,35142.00
06/03/2015 17:00,1,1.149,ACTIVE,216.7,340.46,60.03,1433365204,"033051125000135","174011321042388",34.07,31,0.251,323.93,426.74,38.9,35.4,0.298,6398.1999999867,6407.3000000105,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365247,35143.00
06/03/2015 17:00,2,1.814,ACTIVE,214.64,354.07,59.981,1433365204,"201051344000648","174011321042388",28.35,32.20,0,334.84,384.43,52.1,48.4,0.429,126224.5,126224.5,949,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365247,35144.00
06/03/2015 17:00,2,1.838,ACTIVE,214.41,355.88,59.981,1433365204,"201051344001093","174011321042388",28.51,33.30,0,334.84,384.73,53.1,49.3,0.411,128130.7,128130.7,951,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365249,35145.00
06/03/2015 17:00,2,1.828,ACTIVE,215.09,354.07,59.981,1433365204,"201051344000645","174011321042388",28.21,32.60,0,335.74,384.13,52.3,48.6,0.429,126582.6,126582.6,949,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365250,35146.00
06/03/2015 17:00,2,1.871,ACTIVE,215.09,353.77,59.970,1433365204,"274151322000085","174011321042388",28.25,38.40,0,337.24,377.22,53.5,49.8,0.367,409265.7,409265.7,2258,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365250,35147.00
06/03/2015 17:00,2,1.830,ACTIVE,214.64,354.97,59.991,1433365204,"201051344000651","174011321042388",28.27,34.30,0,335.14,383.53,52.4,48.7,0.455,125955.3,125955.3,948,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365251,35148.00
06/03/2015 17:00,2,1.850,ACTIVE,214.64,354.97,59.970,1433365204,"201051344000867","174011321042388",28.19,33.30,0,333.63,383.23,52.8,49.1,0.438,118270.3,118270.3,950,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365252,35149.00
06/03/2015 17:00,1,1.836,ACTIVE,215.9,392.29,60.03,1433365204,"040051121000095","174011321042388",23.21,30,0.260,320.31,439.88,42.4,38.8,0.103,10051,10060.4,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365253,35150.00
06/03/2015 17:00,2,1.834,ACTIVE,214.19,353.77,59.970,1433365204,"201051344001230","174011321042388",28.61,32.80,0,333.03,381.42,53.2,49.4,0.433,129372.0,129372.0,949,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365254,35151.00
06/03/2015 17:00,2,1.793,ACTIVE,214.87,356.18,59.975,1433365204,"201051344000576","174011321042388",28.49,31.50,0,335.74,384.73,51.8,48.0,0.415,126036.2,126036.2,950,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365255,35152.00
06/03/2015 17:00,2,1.852,ACTIVE,214.64,354.97,59.975,1433365204,"201051344000579","174011321042388",28.55,35.00,0,336.34,384.43,53.5,49.7,0.446,131728.7,131728.7,952,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433365256,35153.00
06/03/2015 17:15,2,1.912,ACTIVE,213.96,354.67,59.954,1433366103,"201051344000955","174011321042388",28.77,32.40,0,334.84,380.52,55.7,51.9,0.468,131263.6,131263.6,951,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366105,35154.00
06/03/2015 17:15,1,1.831,ACTIVE,215.8,410.53,60.03,1433366103,"040051121000195","174011321042388",25.15,30,0.288,323.83,439.21,45.8,48.2,0.117,9993.4999999996,10003.1,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366106,35155.00
06/03/2015 17:15,2,2.045,ACTIVE,214.41,361.29,59.959,1433366103,"274151322000095","174011321042388",28.57,37.30,0,338.14,376.31,59.2,55.2,0.411,428191.6,428191.6,1870,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366107,35156.00
06/03/2015 17:15,2,1.922,ACTIVE,214.19,354.97,59.970,1433366103,"201051344000868","174011321042388",28.37,31.50,0,334.84,380.82,55.1,51.3,0.451,117603.7,117603.7,951,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366108,35157.00
06/03/2015 17:15,2,1.908,ACTIVE,214.87,356.48,59.944,1433366103,"201051344000853","174011321042388",28.55,32.20,0,336.04,381.73,55.1,51.3,0.477,123853.6,123853.6,950,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366109,35158.00
06/03/2015 17:15,2,1.896,ACTIVE,214.64,356.18,59.975,1433366103,"201051344000582","174011321042388",28.49,32.60,0,334.84,381.42,54.8,51.0,0.464,124603.9,124603.9,948,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366110,35159.00
06/03/2015 17:15,1,1.841,ACTIVE,215.9,418.58,60.00,1433366103,"040051121000097","174011321042388",25.96,30,0.289,324.78,438.96,47.5,39.1,0.156,7683.6000000241,7693.5000000003,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366111,35160.00
06/03/2015 17:15,2,1.928,ACTIVE,214.41,355.58,59.970,1433366103,"201051344000469","174011321042388",28.27,31.80,0,336.04,381.42,55.2,51.4,0.486,118999.0,118999.0,951,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366112,35161.00
06/03/2015 17:15,2,1.947,ACTIVE,214.41,357.68,59.970,1433366103,"201051344000988","174011321042388",27.83,33.30,0,333.93,381.73,54.9,51.1,0.455,118890.7,118890.7,951,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366113,35162.00
06/03/2015 17:15,2,1.941,ACTIVE,214.64,355.58,59.970,1433366103,"201051344001158","174011321042388",27.91,33.30,0,334.24,380.82,55.0,51.1,0.473,125185.3,125185.3,952,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366114,35163.00
06/03/2015 17:15,2,1.920,ACTIVE,214.41,353.17,59.975,1433366103,"201051344001025","174011321042388",28.80,32.80,0,335.44,381.12,56.0,52.2,0.464,128012.0,128012.0,951,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366115,35164.00
06/03/2015 17:15,1,1.376,ACTIVE,215.6,358.99,60.03,1433366103,"033051125000118","174011321042388",38.99,31,0.269,306.77,448.04,53.4,52.6,0.357,8523.7,8534.8,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366116,35165.00
06/03/2015 17:15,2,1.916,ACTIVE,214.41,354.37,59.970,1433366103,"201051344000569","174011321042388",28.47,32.00,0,335.44,381.73,55.2,51.4,0.451,131922.3,131922.3,951,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366117,35166.00
06/03/2015 17:15,2,1.324,ACTIVE,214.87,403.67,59.970,1433366103,"274151322000094","174011321042388",37.49,37.50,0,336.94,441.24,49.9,46.2,0.340,319086.7,319086.7,2285,0,0,0,L,1151911521,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366118,35167.00
06/03/2015 17:15,1,1.877,ACTIVE,216.1,383.63,60.00,1433366103,"040051121000068","174011321042388",23.51,30,0.267,324.65,442.97,43.9,36.0,0.209,8942.8000000001,8951.8000000001,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366119,35168.00
06/03/2015 17:15,2,1.928,ACTIVE,214.87,354.37,59.965,1433366103,"201051344000458","174011321042388",28.29,33.00,0,334.54,380.22,55.2,51.4,0.473,127576.8,127576.8,951,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366120,35169.00
06/03/2015 17:15,2,1.934,ACTIVE,214.87,361.59,59.965,1433366103,"274151322000087","174011321042388",27.57,53.00,0,337.54,373.61,54.0,50.2,0.389,388777.7,388777.7,1863,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366121,35170.00
06/03/2015 17:15,2,1.971,ACTIVE,214.41,354.97,59.965,1433366103,"274151322000052","174011321042388",28.37,35.80,0,336.94,375.11,56.6,52.7,0.384,415458.8,415458.8,2262,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366122,35171.00
06/03/2015 17:15,2,1.920,ACTIVE,214.41,354.67,59.975,1433366103,"201051344001145","174011321042388",28.96,30.80,0,335.74,381.12,56.3,52.4,0.473,132661.1,132661.1,951,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366123,35172.00
06/03/2015 17:15,2,1.916,ACTIVE,214.41,356.18,59.975,1433366103,"201051344000685","174011321042388",28.55,31.50,0,333.03,380.52,55.4,51.6,0.491,131983.9,131983.9,952,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366124,35173.00
06/03/2015 17:15,2,1.900,ACTIVE,215.09,358.88,59.965,1433366103,"274151322000088","174011321042388",28.35,35.40,0,337.54,374.51,54.5,50.7,0.367,397650.3,397650.3,1870,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366125,35174.00
06/03/2015 17:15,2,1.924,ACTIVE,214.64,355.58,59.975,1433366103,"201051344000438","174011321042388",28.69,32.20,0,335.74,381.12,55.9,52.0,0.438,132009.5,132009.5,951,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366125,35175.00
06/03/2015 17:15,2,1.969,ACTIVE,214.19,353.47,59.991,1433366103,"201051344001135","174011321042388",28.21,32.80,0,334.24,380.22,56.3,52.4,0.468,123449.5,123449.5,950,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366126,35176.00
06/03/2015 17:15,2,1.922,ACTIVE,214.64,356.78,59.981,1433366103,"201051344000417","174011321042388",28.51,32.60,0,333.93,380.22,55.5,51.6,0.451,128069.3,128069.3,948,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366127,35177.00
06/03/2015 17:15,2,1.951,ACTIVE,214.19,355.58,59.975,1433366103,"201051344000594","174011321042388",28.49,34.80,0,333.63,381.73,56.3,52.4,0.473,127595.0,127595.0,951,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366128,35178.00
06/03/2015 17:15,2,1.957,ACTIVE,214.64,354.67,59.970,1433366103,"274151322000083","174011321042388",28.45,36.80,0,337.84,375.11,56.4,52.5,0.402,411832.9,411832.9,2267,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366129,35179.00
06/03/2015 17:15,2,1.980,ACTIVE,214.64,356.48,59.975,1433366103,"201051344000585","174011321042388",28.55,32.80,0,336.04,381.42,57.2,53.3,0.460,126483.1,126483.1,949,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366130,35180.00
06/03/2015 17:15,2,1.961,ACTIVE,214.87,352.87,59.981,1433366103,"274151322000054","174011321042388",28.19,36.30,0,337.54,375.41,56.0,52.1,0.380,407290.3,407290.3,1864,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366131,35181.00
06/03/2015 17:15,2,1.967,ACTIVE,214.41,355.28,59.970,1433366103,"201051344001203","174011321042388",28.35,32.80,0,335.44,382.33,56.5,52.6,0.473,127923.9,127923.9,953,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366132,35182.00
06/03/2015 17:15,2,1.928,ACTIVE,213.96,355.28,59.975,1433366103,"201051344000646","174011321042388",28.59,32.20,0,333.93,380.82,55.9,52.1,0.477,125610.7,125610.7,947,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366133,35183.00
06/03/2015 17:15,2,1.352,ACTIVE,215.77,400.66,59.959,1433366103,"274151322000068","174011321042388",37.49,36.80,0,338.74,443.34,51.5,47.8,0.345,317977.4,317977.4,1895,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366134,35184.00
06/03/2015 17:15,2,2.051,ACTIVE,215.54,355.88,59.986,1433366103,"274151322000076","174011321042388",29.20,35.80,0,338.74,377.22,60.6,56.6,0.429,433729.5,433729.5,2261,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366135,35185.00
06/03/2015 17:15,1,1.239,ACTIVE,216.5,339.16,60.00,1433366103,"033051125000132","174011321042388",30.66,31,0.216,315.95,440.06,37.8,35.9,0.253,6436.9999999995,6444.3000000114,444,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366136,35186.00
06/03/2015 17:15,1,1.424,ACTIVE,215.8,311.04,60.03,1433366103,"033051125000150","174011321042388",37.42,29,0.329,308.58,450.69,53.0,54.1,0.345,8441.699999988,8453.1000000238,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366137,35187.00
06/03/2015 17:15,2,1.969,ACTIVE,214.19,354.67,59.991,1433366103,"201051344000890","174011321042388",28.53,32.20,0,333.93,380.82,56.9,53.0,0.464,129495.4,129495.4,950,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366138,35188.00
06/03/2015 17:15,2,1.902,ACTIVE,214.41,355.58,59.981,1433366103,"201051344000900","174011321042388",28.92,30.80,0,335.74,381.12,55.8,51.9,0.468,129945.4,129945.4,950,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366139,35189.00
06/03/2015 17:15,2,1.938,ACTIVE,214.64,356.78,59.975,1433366103,"201051344000633","174011321042388",28.33,33.30,0,334.84,381.42,55.6,51.8,0.473,119646.1,119646.1,954,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366140,35190.00
06/03/2015 17:15,1,1.945,ACTIVE,216.3,345.40,60.00,1433366103,"040051121000185","174011321042388",21.69,30,0.258,321.46,439.07,41.9,41.4,0.302,8243.8999999991,8252.3999999991,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366141,35191.00
06/03/2015 17:15,2,1.947,ACTIVE,214.64,355.88,59.975,1433366103,"201051344000983","174011321042388",28.69,32.80,0,335.14,381.42,56.6,52.7,0.477,126699.1,126699.1,952,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366142,35192.00
06/03/2015 17:15,2,1.939,ACTIVE,214.41,356.78,59.981,1433366103,"201051344000917","174011321042388",28.73,32.60,0,335.74,381.42,56.4,52.5,0.477,130108.5,130108.5,951,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366143,35193.00
06/03/2015 17:15,1,1.896,ACTIVE,216.0,343.14,60.03,1433366103,"040051121000116","174011321042388",25.76,28,0.301,318.44,438.68,48.6,47.8,0.381,7570.4000000238,7580.3000000238,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366144,35194.00
06/03/2015 17:15,1,1.199,ACTIVE,216.7,392.63,60.03,1433366103,"033051125000135","174011321042388",34.23,30,0.247,324.36,418.91,40.8,42.6,0.121,6407.3000000105,6415.6999999867,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366146,35195.00
06/03/2015 17:15,2,1.922,ACTIVE,214.64,355.88,59.981,1433366103,"201051344000648","174011321042388",28.47,32.00,0,335.74,382.63,55.4,51.6,0.464,126236.3,126236.3,950,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366147,35196.00
06/03/2015 17:15,2,1.908,ACTIVE,214.64,356.78,59.986,1433366103,"201051344001093","174011321042388",29.08,32.20,0,335.74,381.42,56.3,52.4,0.455,128142.7,128142.7,952,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366147,35197.00
06/03/2015 17:15,2,1.943,ACTIVE,214.64,354.37,59.981,1433366103,"201051344000645","174011321042388",28.31,32.40,0,335.74,381.12,55.7,51.9,0.424,126594.4,126594.4,950,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366148,35198.00
06/03/2015 17:15,2,1.973,ACTIVE,214.87,358.88,59.944,1433366103,"274151322000085","174011321042388",28.35,36.50,0,337.84,376.31,56.6,52.7,0.398,409277.7,409277.7,2259,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366149,35199.00
06/03/2015 17:15,2,1.934,ACTIVE,214.64,355.88,59.981,1433366103,"201051344000651","174011321042388",28.57,33.00,0,335.14,381.12,56.0,52.1,0.455,125967.2,125967.2,949,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366150,35200.00
06/03/2015 17:15,2,1.957,ACTIVE,214.41,355.28,59.981,1433366103,"201051344000867","174011321042388",28.43,33.30,0,335.74,380.82,56.3,52.4,0.460,118282.3,118282.3,951,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366151,35201.00
06/03/2015 17:15,1,1.924,ACTIVE,216.0,387.80,60.03,1433366103,"040051121000095","174011321042388",23.32,29,0.260,319.37,441.54,44.6,34.3,0.172,10060.4,10069.2,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366152,35202.00
06/03/2015 17:15,2,1.949,ACTIVE,213.96,354.97,59.938,1433366103,"201051344001230","174011321042388",28.75,31.50,0,333.93,379.92,56.8,52.9,0.468,129384.1,129384.1,950,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366153,35203.00
06/03/2015 17:15,2,1.920,ACTIVE,214.41,356.18,59.975,1433366103,"201051344000576","174011321042388",28.41,31.30,0,335.74,381.73,55.3,51.5,0.451,126048.0,126048.0,951,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366154,35204.00
06/03/2015 17:15,2,1.975,ACTIVE,214.41,355.88,59.954,1433366103,"201051344000579","174011321042388",28.57,34.00,0,336.04,381.42,57.1,53.2,0.477,131740.9,131740.9,953,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433366155,35205.00
06/03/2015 17:30,2,1.396,ACTIVE,211.48,346.26,59.954,1433367003,"201051344000955","174011321042388",28.43,31.00,0,329.43,380.82,40.2,36.9,0.336,131274.5,131274.5,952,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367004,35206.00
06/03/2015 17:30,1,1.303,ACTIVE,213.4,363.39,60.00,1433367003,"040051121000195","174011321042388",24.96,29,0.207,318.64,443.27,32.3,29.2,0.109,10003.1,10011.6,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367006,35207.00
06/03/2015 17:30,2,1.469,ACTIVE,212.83,354.37,59.975,1433367003,"274151322000095","174011321042388",28.69,35.20,0,334.84,377.52,42.7,39.3,0.292,428203.1,428203.1,1871,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367007,35208.00
06/03/2015 17:30,2,1.385,ACTIVE,211.93,346.86,59.965,1433367003,"201051344000868","174011321042388",28.21,31.50,0,330.33,381.12,39.6,36.3,0.323,117614.4,117614.4,952,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367007,35209.00
06/03/2015 17:30,2,1.387,ACTIVE,212.61,347.46,59.981,1433367003,"201051344000853","174011321042388",28.09,32.00,0,334.54,382.93,39.5,36.2,0.323,123864.2,123864.2,951,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367008,35210.00
06/03/2015 17:30,2,1.350,ACTIVE,212.61,347.46,59.954,1433367003,"201051344000582","174011321042388",28.63,31.50,0,331.83,382.33,39.1,35.8,0.318,124614.5,124614.5,949,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367009,35211.00
06/03/2015 17:30,1,1.329,ACTIVE,214.2,329.45,60.03,1433367003,"040051121000097","174011321042388",25.77,29,0.218,318.52,442.71,34.0,34.9,0.264,7693.5000000003,7702.5000000003,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367010,35212.00
06/03/2015 17:30,2,1.381,ACTIVE,212.38,347.46,59.933,1433367003,"201051344000469","174011321042388",28.19,31.50,0,331.83,382.63,39.4,36.1,0.336,119009.6,119009.6,952,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367011,35213.00
06/03/2015 17:30,2,1.381,ACTIVE,212.38,347.76,59.959,1433367003,"201051344000988","174011321042388",27.99,32.80,0,331.83,383.23,39.1,35.9,0.318,118901.2,118901.2,952,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367012,35214.00
06/03/2015 17:30,2,1.404,ACTIVE,212.38,347.16,59.959,1433367003,"201051344001158","174011321042388",27.61,32.60,0,333.33,382.03,39.3,36.0,0.327,125195.8,125195.8,953,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367013,35215.00
06/03/2015 17:30,2,1.395,ACTIVE,212.16,346.56,59.954,1433367003,"201051344001025","174011321042388",28.45,31.50,0,330.93,382.63,40.2,36.8,0.323,128022.9,128022.9,952,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367014,35216.00
06/03/2015 17:30,1,1.004,ACTIVE,213.7,372.99,60.00,1433367003,"033051125000118","174011321042388",38.43,30,0.235,305.22,447.93,38.4,38.6,0.127,8534.8,8544.7,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367016,35217.00
06/03/2015 17:30,2,1.387,ACTIVE,212.16,347.16,59.959,1433367003,"201051344000569","174011321042388",28.05,31.80,0,331.53,382.03,39.4,36.1,0.327,131932.9,131932.9,952,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367017,35218.00
06/03/2015 17:30,2,0.928,ACTIVE,213.74,412.38,59.959,1433367003,"274151322000094","174011321042388",38.39,36.00,0,336.34,440.04,35.9,32.7,0.239,319096.2,319096.2,2286,0,0,0,L,1151911521,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367018,35219.00
06/03/2015 17:30,1,1.353,ACTIVE,214.2,396.25,60.03,1433367003,"040051121000068","174011321042388",23.34,29,0.224,319.93,442.69,31.4,30.6,0.045,8951.8000000001,8959.7000000001,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367019,35220.00
06/03/2015 17:30,2,1.373,ACTIVE,212.38,346.56,59.965,1433367003,"201051344000458","174011321042388",28.25,32.80,0,331.83,382.63,39.3,36.0,0.323,127587.4,127587.4,952,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367020,35221.00
06/03/2015 17:30,2,1.396,ACTIVE,212.83,349.56,59.933,1433367003,"274151322000087","174011321042388",27.43,50.80,0,335.14,375.41,38.8,35.5,0.243,388788.0,388788.0,1864,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367021,35222.00
06/03/2015 17:30,2,1.428,ACTIVE,213.06,346.56,59.954,1433367003,"274151322000052","174011321042388",28.19,34.00,0,334.54,376.31,40.8,37.5,0.274,415469.6,415469.6,2263,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367022,35223.00
06/03/2015 17:30,2,1.398,ACTIVE,212.61,347.76,59.965,1433367003,"201051344001145","174011321042388",28.37,29.50,0,333.03,382.33,40.2,36.9,0.318,132671.9,132671.9,952,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367023,35224.00
06/03/2015 17:30,2,1.352,ACTIVE,212.61,347.46,59.954,1433367003,"201051344000685","174011321042388",28.65,30.30,0,330.63,382.93,39.3,36.0,0.340,131994.4,131994.4,953,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367024,35225.00
06/03/2015 17:30,2,1.395,ACTIVE,212.83,351.97,59.959,1433367003,"274151322000088","174011321042388",27.67,33.50,0,335.44,375.41,39.0,35.8,0.256,397660.7,397660.7,1871,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367025,35226.00
06/03/2015 17:30,2,1.393,ACTIVE,212.61,347.46,60.002,1433367003,"201051344000438","174011321042388",28.35,30.80,0,329.73,382.33,40.0,36.7,0.327,132020.2,132020.2,952,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367026,35227.00
06/03/2015 17:30,2,1.410,ACTIVE,212.16,346.26,59.965,1433367003,"201051344001135","174011321042388",28.37,31.50,0,330.93,381.42,40.5,37.2,0.323,123460.3,123460.3,951,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367027,35228.00
06/03/2015 17:30,2,1.400,ACTIVE,212.61,348.06,59.965,1433367003,"201051344000417","174011321042388",28.13,31.00,0,331.23,382.63,39.9,36.5,0.331,128079.9,128079.9,949,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367028,35229.00
06/03/2015 17:30,2,1.396,ACTIVE,211.93,347.76,59.975,1433367003,"201051344000594","174011321042388",28.41,33.80,0,329.43,382.63,40.2,36.9,0.331,127605.8,127605.8,952,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367029,35230.00
06/03/2015 17:30,2,1.410,ACTIVE,213.29,351.37,59.954,1433367003,"274151322000083","174011321042388",28.29,35.00,0,334.84,376.31,40.4,37.0,0.283,411843.6,411843.6,2268,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367030,35231.00
06/03/2015 17:30,2,1.443,ACTIVE,212.61,348.66,59.959,1433367003,"201051344000585","174011321042388",28.15,31.50,0,333.63,383.53,41.2,37.8,0.336,126494.0,126494.0,950,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367031,35232.00
06/03/2015 17:30,2,1.428,ACTIVE,213.29,344.76,59.959,1433367003,"274151322000054","174011321042388",27.73,34.50,0,334.24,376.92,40.1,36.8,0.278,407300.9,407300.9,1865,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367032,35233.00
06/03/2015 17:30,2,1.404,ACTIVE,212.61,347.16,59.938,1433367003,"201051344001203","174011321042388",28.31,31.80,0,332.13,382.93,40.3,37.0,0.327,127934.6,127934.6,954,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367033,35234.00
06/03/2015 17:30,2,1.398,ACTIVE,212.16,347.16,59.965,1433367003,"201051344000646","174011321042388",28.19,30.80,0,329.43,381.73,40.0,36.7,0.336,125621.4,125621.4,948,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367034,35235.00
06/03/2015 17:30,2,0.908,ACTIVE,213.74,424.11,59.954,1433367003,"274151322000068","174011321042388",39.26,35.20,0,336.94,441.84,36.3,33.1,0.234,317987.1,317987.1,1896,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367035,35236.00
