ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 17:30,2,1.502,ACTIVE,213.51,349.86,59.970,1433367003,"274151322000076","174011321042388",28.53,34.00,0,336.64,377.82,43.4,40.0,0.292,433741.0,433741.0,2262,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367035,35237.00
06/03/2015 17:30,1,0.907,ACTIVE,214.9,410.43,60.00,1433367003,"033051125000132","174011321042388",28.23,30,0.143,316.11,441.08,25.5,11.2,0.045,6444.3000000114,6450.4000000352,446,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367037,35238.00
06/03/2015 17:30,1,0.997,ACTIVE,214.2,372.96,60.03,1433367003,"033051125000150","174011321042388",38.77,29,0.240,307.83,450.29,38.4,30.3,0.146,8453.1000000238,8463.199999988,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367038,35239.00
06/03/2015 17:30,2,1.404,ACTIVE,212.16,348.06,59.959,1433367003,"201051344000890","174011321042388",28.65,30.80,0,330.33,382.63,40.8,37.4,0.323,129506.2,129506.2,951,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367039,35240.00
06/03/2015 17:30,2,1.381,ACTIVE,212.61,348.06,59.975,1433367003,"201051344000900","174011321042388",28.09,30.50,0,331.53,383.23,39.3,36.0,0.327,129955.9,129955.9,951,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367040,35241.00
06/03/2015 17:30,2,1.391,ACTIVE,212.83,348.66,59.991,1433367003,"201051344000633","174011321042388",28.09,32.80,0,330.33,382.63,39.6,36.3,0.327,119656.6,119656.6,955,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367041,35242.00
06/03/2015 17:30,1,1.419,ACTIVE,214.4,349.05,60.00,1433367003,"040051121000185","174011321042388",19.26,29,0.189,318.07,441.77,27.1,22.9,0.168,8252.3999999991,8259.5999999991,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367042,35243.00
06/03/2015 17:30,2,1.393,ACTIVE,212.61,348.06,59.975,1433367003,"201051344000983","174011321042388",28.51,32.60,0,331.83,382.93,40.3,37.0,0.323,126709.7,126709.7,953,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367043,35244.00
06/03/2015 17:30,2,1.402,ACTIVE,212.61,348.66,59.965,1433367003,"201051344000917","174011321042388",28.21,31.30,0,330.03,382.63,40.1,36.8,0.336,130119.1,130119.1,952,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367044,35245.00
06/03/2015 17:30,1,1.368,ACTIVE,213.9,370.03,60.00,1433367003,"040051121000116","174011321042388",25.51,27,0.194,312.18,442.15,34.7,31.7,0.135,7580.3000000238,7588.9000000238,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367045,35246.00
06/03/2015 17:30,1,0.877,ACTIVE,214.5,392.34,60.00,1433367003,"033051125000135","174011321042388",33.13,29,0.251,322.61,443.81,28.9,34.0,0.064,6415.6999999867,6423.1000000225,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367046,35247.00
06/03/2015 17:30,2,1.383,ACTIVE,213.06,348.06,59.970,1433367003,"201051344000648","174011321042388",27.99,31.80,0,334.24,382.63,39.2,35.9,0.318,126246.7,126246.7,951,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367047,35248.00
06/03/2015 17:30,2,1.395,ACTIVE,212.61,348.36,59.981,1433367003,"201051344001093","174011321042388",28.41,30.80,0,331.53,382.03,40.2,36.8,0.323,128153.3,128153.3,953,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367048,35249.00
06/03/2015 17:30,2,1.379,ACTIVE,212.83,347.46,59.975,1433367003,"201051344000645","174011321042388",28.09,32.40,0,334.54,382.63,39.2,35.9,0.314,126604.8,126604.8,951,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367049,35250.00
06/03/2015 17:30,2,1.436,ACTIVE,213.06,346.56,59.981,1433367003,"274151322000085","174011321042388",27.75,35.00,0,336.04,376.01,40.4,37.0,0.261,409288.3,409288.3,2260,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367050,35251.00
06/03/2015 17:30,2,1.375,ACTIVE,212.83,347.76,59.975,1433367003,"201051344000651","174011321042388",28.37,31.80,0,331.53,382.33,39.6,36.3,0.309,125977.6,125977.6,950,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367051,35252.00
06/03/2015 17:30,2,1.393,ACTIVE,212.61,346.56,59.959,1433367003,"201051344000867","174011321042388",28.35,32.80,0,331.53,382.03,40.0,36.7,0.331,118292.8,118292.8,952,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367052,35253.00
06/03/2015 17:30,1,1.399,ACTIVE,214.4,386.44,60.03,1433367003,"040051121000095","174011321042388",23.04,28,0.223,316.08,440.41,32.0,22.6,0.077,10069.2,10076.9,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367053,35254.00
06/03/2015 17:30,2,1.400,ACTIVE,212.16,346.56,59.975,1433367003,"201051344001230","174011321042388",28.33,30.30,0,329.73,381.12,40.2,36.8,0.331,129394.7,129394.7,951,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367054,35255.00
06/03/2015 17:30,2,1.363,ACTIVE,212.83,348.36,59.981,1433367003,"201051344000576","174011321042388",28.15,31.30,0,334.24,382.33,38.9,35.6,0.318,126058.2,126058.2,952,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367055,35256.00
06/03/2015 17:30,2,1.428,ACTIVE,212.38,347.76,59.991,1433367003,"201051344000579","174011321042388",28.17,33.00,0,332.13,382.63,40.7,37.4,0.336,131751.6,131751.6,954,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367056,35257.00
06/03/2015 17:45,2,1.350,ACTIVE,211.93,346.26,59.965,1433367903,"201051344000955","174011321042388",28.25,29.50,0,328.82,364.59,38.6,35.3,0.314,131283.1,131283.1,953,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367904,35258.00
06/03/2015 17:45,1,1.242,ACTIVE,214.0,392.85,60.00,1433367903,"040051121000195","174011321042388",25.05,28,0.223,317.26,443.15,30.9,29.0,0.049,10011.6,10018.1,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367906,35259.00
06/03/2015 17:45,2,1.398,ACTIVE,213.06,344.15,59.959,1433367903,"274151322000095","174011321042388",28.80,33.30,0,331.23,363.09,40.8,37.4,0.278,428212.1,428212.1,1872,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367906,35260.00
06/03/2015 17:45,2,1.336,ACTIVE,211.93,345.36,59.959,1433367903,"201051344000868","174011321042388",28.13,30.50,0,329.13,364.89,38.1,34.8,0.292,117622.8,117622.8,953,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367907,35261.00
06/03/2015 17:45,2,1.320,ACTIVE,212.83,346.86,59.959,1433367903,"201051344000853","174011321042388",28.29,31.00,0,329.73,366.70,37.9,34.6,0.323,123872.6,123872.6,952,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367908,35262.00
06/03/2015 17:45,2,1.307,ACTIVE,212.61,346.86,60.002,1433367903,"201051344000582","174011321042388",28.27,30.30,0,329.43,366.40,37.4,34.2,0.318,124622.8,124622.8,950,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367909,35263.00
06/03/2015 17:45,1,1.277,ACTIVE,214.3,374.47,60.00,1433367903,"040051121000097","174011321042388",25.55,28,0.187,317.30,443.71,32.4,24.8,0.124,7702.5000000003,7709.4000000361,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367910,35264.00
06/03/2015 17:45,2,1.328,ACTIVE,212.16,347.46,59.949,1433367903,"201051344000469","174011321042388",28.01,30.50,0,328.82,365.49,37.7,34.5,0.318,119018.0,119018.0,953,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367911,35265.00
06/03/2015 17:45,2,1.314,ACTIVE,211.93,347.76,59.975,1433367903,"201051344000988","174011321042388",28.15,31.80,0,329.13,366.70,37.5,34.3,0.314,118909.6,118909.6,953,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367912,35266.00
06/03/2015 17:45,2,1.324,ACTIVE,211.93,346.56,59.975,1433367903,"201051344001158","174011321042388",27.99,31.50,0,329.43,365.80,37.6,34.4,0.318,125204.2,125204.2,954,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367913,35267.00
06/03/2015 17:45,2,1.332,ACTIVE,211.93,345.66,59.965,1433367903,"201051344001025","174011321042388",28.25,30.30,0,328.82,366.10,38.2,34.9,0.314,128031.4,128031.4,953,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367914,35268.00
06/03/2015 17:45,1,0.946,ACTIVE,213.7,367.46,60.03,1433367903,"033051125000118","174011321042388",38.71,29,0.223,315.06,443.47,36.4,28.8,0.128,8544.7,8552.5,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367915,35269.00
06/03/2015 17:45,2,1.311,ACTIVE,212.16,346.26,59.970,1433367903,"201051344000569","174011321042388",28.41,30.80,0,329.43,365.19,37.8,34.5,0.318,131941.3,131941.3,953,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367916,35270.00
06/03/2015 17:45,2,0.889,ACTIVE,213.74,409.38,59.959,1433367903,"274151322000094","174011321042388",38.37,34.80,0,331.83,431.62,34.3,31.2,0.234,319103.7,319103.7,2287,0,0,0,L,1151911521,0,121.78,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367917,35271.00
06/03/2015 17:45,1,1.286,ACTIVE,213.9,361.08,60.03,1433367903,"040051121000068","174011321042388",23.25,28,0.253,319.39,442.51,29.7,34.0,0.176,8959.7000000001,8966.0000000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367919,35272.00
06/03/2015 17:45,2,1.291,ACTIVE,212.16,346.26,59.996,1433367903,"201051344000458","174011321042388",28.51,32.00,0,329.73,365.80,37.3,34.1,0.323,127595.7,127595.7,953,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367920,35273.00
06/03/2015 17:45,2,1.311,ACTIVE,213.06,343.25,59.996,1433367903,"274151322000087","174011321042388",27.73,48.80,0,332.13,361.59,36.8,33.6,0.234,388796.2,388796.2,1865,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367920,35274.00
06/03/2015 17:45,2,1.352,ACTIVE,212.16,345.36,59.965,1433367903,"274151322000052","174011321042388",28.19,32.60,0,330.63,362.79,38.6,35.3,0.247,415478.2,415478.2,2264,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367921,35275.00
06/03/2015 17:45,2,1.316,ACTIVE,212.16,346.26,59.959,1433367903,"201051344001145","174011321042388",28.49,28.30,0,329.43,366.10,38.0,34.8,0.301,132680.5,132680.5,953,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367922,35276.00
06/03/2015 17:45,2,1.289,ACTIVE,212.16,345.06,59.970,1433367903,"201051344000685","174011321042388",28.25,29.00,0,329.43,366.40,37.0,33.8,0.318,132002.7,132002.7,954,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367923,35277.00
06/03/2015 17:45,2,1.311,ACTIVE,212.61,347.46,59.986,1433367903,"274151322000088","174011321042388",27.75,32.20,0,331.53,361.59,36.8,33.6,0.243,397668.9,397668.9,1872,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367924,35278.00
06/03/2015 17:45,2,1.289,ACTIVE,212.16,346.26,59.954,1433367903,"201051344000438","174011321042388",28.82,29.50,0,328.82,366.10,37.6,34.4,0.314,132028.7,132028.7,953,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367925,35279.00
06/03/2015 17:45,2,1.326,ACTIVE,211.93,345.06,59.986,1433367903,"201051344001135","174011321042388",28.35,30.00,0,329.13,365.19,38.1,34.9,0.309,123468.9,123468.9,952,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367926,35280.00
06/03/2015 17:45,2,1.297,ACTIVE,212.16,346.56,59.981,1433367903,"201051344000417","174011321042388",28.55,29.80,0,329.43,365.19,37.5,34.3,0.309,128088.4,128088.4,950,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367927,35281.00
06/03/2015 17:45,2,1.318,ACTIVE,211.70,345.96,59.965,1433367903,"201051344000594","174011321042388",28.35,32.60,0,328.22,365.80,37.9,34.6,0.314,127614.3,127614.3,953,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367928,35282.00
06/03/2015 17:45,2,1.324,ACTIVE,213.06,344.45,59.970,1433367903,"274151322000083","174011321042388",28.23,33.30,0,330.93,361.59,37.8,34.6,0.274,411852.1,411852.1,2269,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367929,35283.00
06/03/2015 17:45,2,1.332,ACTIVE,212.16,346.86,59.981,1433367903,"201051344000585","174011321042388",28.53,30.30,0,328.82,365.80,38.5,35.3,0.314,126502.8,126502.8,951,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367929,35284.00
06/03/2015 17:45,2,1.334,ACTIVE,212.38,348.06,59.970,1433367903,"274151322000054","174011321042388",27.81,33.00,0,331.53,362.79,37.6,34.4,0.256,407309.3,407309.3,1866,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367930,35285.00
06/03/2015 17:45,2,1.320,ACTIVE,212.38,345.36,59.970,1433367903,"201051344001203","174011321042388",28.17,30.50,0,328.52,366.40,37.7,34.5,0.309,127943.1,127943.1,955,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367931,35286.00
06/03/2015 17:45,2,1.299,ACTIVE,211.48,345.36,59.986,1433367903,"201051344000646","174011321042388",28.43,29.30,0,327.02,365.19,37.4,34.2,0.305,125629.8,125629.8,949,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367932,35287.00
06/03/2015 17:45,2,0.904,ACTIVE,213.06,403.67,59.959,1433367903,"274151322000068","174011321042388",37.49,34.00,0,331.53,433.72,34.1,31.0,0.212,317994.7,317994.7,1897,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367933,35288.00
06/03/2015 17:45,2,1.379,ACTIVE,212.83,347.46,59.970,1433367903,"274151322000076","174011321042388",29.04,32.40,0,333.93,363.99,40.6,37.2,0.270,433750.2,433750.2,2263,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367934,35289.00
06/03/2015 17:45,1,0.843,ACTIVE,214.3,377.31,60.03,1433367903,"033051125000132","174011321042388",28.62,29,0.188,315.05,439.13,24.0,25.6,0.034,6450.4000000352,6455.1000000233,448,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367935,35290.00
06/03/2015 17:45,1,0.930,ACTIVE,213.3,368.37,60.03,1433367903,"033051125000150","174011321042388",38.62,28,0.232,317.00,444.75,35.7,27.9,0.227,8463.199999988,8471.1000000238,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367937,35291.00
06/03/2015 17:45,2,1.307,ACTIVE,211.70,344.76,59.981,1433367903,"201051344000890","174011321042388",28.71,29.80,0,329.13,366.40,38.0,34.8,0.301,129514.8,129514.8,952,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367938,35292.00
06/03/2015 17:45,2,1.283,ACTIVE,211.70,346.26,59.981,1433367903,"201051344000900","174011321042388",28.13,29.50,0,328.22,365.49,36.6,33.4,0.305,129964.2,129964.2,952,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367939,35293.00
06/03/2015 17:45,2,1.293,ACTIVE,212.16,347.46,59.975,1433367903,"201051344000633","174011321042388",28.15,31.80,0,329.43,367.00,36.9,33.6,0.301,119664.9,119664.9,956,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367939,35294.00
06/03/2015 17:45,1,1.316,ACTIVE,214.0,326.56,60.03,1433367903,"040051121000185","174011321042388",19.08,28,0.172,317.19,440.03,24.9,28.9,0.260,8259.5999999991,8264.5999999991,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367941,35295.00
06/03/2015 17:45,2,1.291,ACTIVE,212.16,345.66,59.986,1433367903,"201051344000983","174011321042388",28.69,31.50,0,328.82,366.10,37.5,34.3,0.301,126718.2,126718.2,954,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367942,35296.00
06/03/2015 17:45,2,1.289,ACTIVE,212.16,346.86,59.986,1433367903,"201051344000917","174011321042388",28.37,30.30,0,328.22,367.30,37.1,33.9,0.301,130127.6,130127.6,953,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367942,35297.00
06/03/2015 17:45,1,1.269,ACTIVE,213.7,331.75,60.00,1433367903,"040051121000116","174011321042388",25.45,27,0.200,311.52,442.59,32.1,23.1,0.236,7588.9000000238,7595.6000000238,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367944,35298.00
06/03/2015 17:45,1,0.792,ACTIVE,214.0,395.48,60.03,1433367903,"033051125000135","174011321042388",34.04,28,0.235,320.32,440.81,26.8,23.8,0.045,6423.1000000225,6428.6999999867,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367945,35299.00
06/03/2015 17:45,2,1.270,ACTIVE,212.16,346.26,59.981,1433367903,"201051344000648","174011321042388",28.31,30.80,0,330.03,367.60,36.4,33.2,0.296,126255.0,126255.0,952,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367946,35300.00
06/03/2015 17:45,2,1.289,ACTIVE,211.93,346.56,59.991,1433367903,"201051344001093","174011321042388",28.49,29.80,0,328.52,367.00,37.2,34.0,0.296,128161.8,128161.8,954,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367947,35301.00
06/03/2015 17:45,2,1.293,ACTIVE,212.16,346.26,59.975,1433367903,"201051344000645","174011321042388",27.75,31.50,0,330.03,367.30,36.4,33.2,0.301,126613.1,126613.1,952,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367948,35302.00
06/03/2015 17:45,2,1.305,ACTIVE,212.83,347.46,59.981,1433367903,"274151322000085","174011321042388",28.09,33.30,0,333.33,361.59,37.1,33.9,0.252,409296.7,409296.7,2261,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367949,35303.00
06/03/2015 17:45,2,1.262,ACTIVE,212.16,345.96,59.981,1433367903,"201051344000651","174011321042388",28.47,30.50,0,329.13,366.10,36.4,33.2,0.301,125986.0,125986.0,951,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367950,35304.00
06/03/2015 17:45,2,1.301,ACTIVE,211.70,344.45,59.986,1433367903,"201051344000867","174011321042388",28.07,32.20,0,329.13,366.10,37.0,33.8,0.292,118301.3,118301.3,953,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367951,35305.00
06/03/2015 17:45,1,1.302,ACTIVE,213.2,385.64,60.00,1433367903,"040051121000095","174011321042388",22.78,27,0.201,316.67,440.08,29.5,21.5,0.058,10076.9,10082.9,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367952,35306.00
06/03/2015 17:45,2,1.279,ACTIVE,211.48,344.76,60.007,1433367903,"201051344001230","174011321042388",28.51,29.00,0,328.52,364.29,37.0,33.8,0.305,129403.2,129403.2,952,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367953,35307.00
06/03/2015 17:45,2,1.258,ACTIVE,212.16,347.76,59.981,1433367903,"201051344000576","174011321042388",28.15,30.30,0,330.03,367.30,35.9,32.7,0.296,126066.4,126066.4,953,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367954,35308.00
06/03/2015 17:45,2,1.301,ACTIVE,211.93,345.96,59.981,1433367903,"201051344000579","174011321042388",28.51,32.00,0,329.43,365.80,37.5,34.3,0.301,131760.2,131760.2,955,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433367954,35309.00
06/03/2015 18:00,2,1.156,ACTIVE,211.48,342.95,60.018,1433368804,"201051344000955","174011321042388",28.51,28.80,0,317.10,362.79,33.4,30.3,0.265,131290.9,131290.9,954,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368805,35310.00
06/03/2015 18:00,1,1.053,ACTIVE,214.1,413.98,60.03,1433368804,"040051121000195","174011321042388",24.63,27,0.152,314.96,442.91,25.8,14.2,0.017,10018.1,10023.9,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368806,35311.00
06/03/2015 18:00,2,1.205,ACTIVE,212.16,344.15,59.986,1433368804,"274151322000095","174011321042388",28.25,32.40,0,324.02,360.38,34.5,31.3,0.239,428220.4,428220.4,1873,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368807,35312.00
06/03/2015 18:00,2,1.164,ACTIVE,211.70,344.45,59.986,1433368804,"201051344000868","174011321042388",28.01,30.00,0,318.61,363.69,33.1,30.0,0.270,117630.6,117630.6,954,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368808,35313.00
06/03/2015 18:00,2,1.152,ACTIVE,212.61,345.96,59.986,1433368804,"201051344000853","174011321042388",28.13,30.30,0,323.41,366.40,32.9,29.8,0.261,123880.3,123880.3,953,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368809,35314.00
06/03/2015 18:00,2,1.127,ACTIVE,212.38,345.06,59.986,1433368804,"201051344000582","174011321042388",28.47,29.50,0,318.91,364.89,32.5,29.5,0.261,124630.4,124630.4,951,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368810,35315.00
06/03/2015 18:00,1,1.081,ACTIVE,214.5,387.60,60.03,1433368804,"040051121000097","174011321042388",25.54,27,0.197,313.48,443.60,27.4,16.8,0.188,7709.4000000361,7715.5000000003,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368811,35316.00
06/03/2015 18:00,2,1.145,ACTIVE,211.93,345.96,59.986,1433368804,"201051344000469","174011321042388",28.31,29.80,0,319.21,364.89,32.8,29.8,0.270,119025.7,119025.7,954,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368812,35317.00
06/03/2015 18:00,2,1.152,ACTIVE,211.93,345.96,59.986,1433368804,"201051344000988","174011321042388",27.93,31.00,0,317.70,365.80,32.6,29.6,0.283,118917.2,118917.2,954,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368813,35318.00
06/03/2015 18:00,2,1.160,ACTIVE,211.93,344.45,60.018,1433368804,"201051344001158","174011321042388",27.81,30.80,0,320.11,363.39,32.7,29.6,0.270,125211.8,125211.8,955,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368814,35319.00
06/03/2015 18:00,2,1.158,ACTIVE,211.70,344.45,59.975,1433368804,"201051344001025","174011321042388",28.39,29.50,0,317.10,363.99,33.4,30.3,0.274,128039.2,128039.2,954,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368815,35320.00
06/03/2015 18:00,1,0.807,ACTIVE,213.7,373.04,60.03,1433368804,"033051125000118","174011321042388",38.65,28,0.221,313.64,443.86,31.0,29.1,0.076,8552.5,8559.5,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368816,35321.00
06/03/2015 18:00,2,1.154,ACTIVE,211.93,344.15,59.996,1433368804,"201051344000569","174011321042388",28.25,30.00,0,318.30,363.69,33.0,30.0,0.256,131949.0,131949.0,954,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368817,35322.00
06/03/2015 18:00,2,0.744,ACTIVE,213.29,409.08,59.986,1433368804,"274151322000094","174011321042388",38.51,33.80,0,331.23,428.61,28.7,25.8,0.194,319110.6,319110.6,2288,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368818,35323.00
06/03/2015 18:00,1,1.110,ACTIVE,213.7,376.56,60.03,1433368804,"040051121000068","174011321042388",22.93,28,0.179,313.30,440.30,25.3,31.4,0.059,8966.0000000001,8971.5000000001,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368819,35324.00
06/03/2015 18:00,2,1.125,ACTIVE,212.16,343.85,59.975,1433368804,"201051344000458","174011321042388",28.69,31.30,0,319.81,363.39,32.7,29.7,0.270,127603.4,127603.4,954,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368820,35325.00
06/03/2015 18:00,2,1.137,ACTIVE,213.06,343.85,59.981,1433368804,"274151322000087","174011321042388",27.55,46.80,0,323.11,358.88,31.7,28.7,0.217,388803.6,388803.6,1866,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368821,35326.00
06/03/2015 18:00,2,1.180,ACTIVE,213.29,347.46,59.981,1433368804,"274151322000052","174011321042388",27.75,31.80,0,322.51,359.78,33.2,30.1,0.203,415486.1,415486.1,2265,0,0,0,L,1151911521,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368822,35327.00
06/03/2015 18:00,2,1.166,ACTIVE,212.16,345.06,59.981,1433368804,"201051344001145","174011321042388",28.25,27.80,0,318.91,364.59,33.4,30.3,0.270,132688.3,132688.3,954,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368823,35328.00
06/03/2015 18:00,2,1.129,ACTIVE,212.16,343.85,60.007,1433368804,"201051344000685","174011321042388",28.37,28.50,0,319.51,363.09,32.5,29.4,0.283,132010.3,132010.3,955,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368824,35329.00
06/03/2015 18:00,2,1.125,ACTIVE,212.61,345.96,59.981,1433368804,"274151322000088","174011321042388",27.73,31.30,0,321.61,358.58,31.6,28.5,0.208,397676.4,397676.4,1873,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368825,35330.00
06/03/2015 18:00,2,1.145,ACTIVE,211.93,344.15,60.023,1433368804,"201051344000438","174011321042388",28.71,28.80,0,318.61,364.89,33.3,30.2,0.270,132036.4,132036.4,954,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368826,35331.00
06/03/2015 18:00,2,1.170,ACTIVE,211.70,344.15,60.018,1433368804,"201051344001135","174011321042388",28.51,29.50,0,318.61,362.79,33.8,30.7,0.261,123476.8,123476.8,953,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368827,35332.00
06/03/2015 18:00,2,1.160,ACTIVE,211.93,344.76,59.975,1433368804,"201051344000417","174011321042388",28.23,29.30,0,318.61,363.69,33.2,30.2,0.283,128096.2,128096.2,951,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368828,35333.00
06/03/2015 18:00,2,1.166,ACTIVE,211.48,344.76,59.981,1433368804,"201051344000594","174011321042388",28.41,31.80,0,316.50,363.69,33.6,30.5,0.256,127622.1,127622.1,954,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368829,35334.00
06/03/2015 18:00,2,1.148,ACTIVE,212.83,348.66,59.986,1433368804,"274151322000083","174011321042388",28.05,32.40,0,322.51,359.18,32.6,29.6,0.234,411859.8,411859.8,2270,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368830,35335.00
06/03/2015 18:00,2,1.199,ACTIVE,212.16,345.66,59.986,1433368804,"201051344000585","174011321042388",28.19,29.50,0,319.51,363.69,34.3,31.2,0.265,126510.8,126510.8,952,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368831,35336.00
06/03/2015 18:00,2,1.158,ACTIVE,212.83,342.35,59.981,1433368804,"274151322000054","174011321042388",27.75,32.20,0,321.91,359.48,32.6,29.5,0.230,407317.0,407317.0,1867,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368831,35337.00
06/03/2015 18:00,2,1.178,ACTIVE,212.16,343.55,59.986,1433368804,"201051344001203","174011321042388",27.95,29.80,0,317.70,364.29,33.4,30.3,0.270,127950.9,127950.9,956,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368832,35338.00
06/03/2015 18:00,2,1.164,ACTIVE,211.93,345.06,59.986,1433368804,"201051344000646","174011321042388",28.11,28.50,0,317.70,362.49,33.2,30.1,0.278,125637.5,125637.5,950,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368833,35339.00
06/03/2015 18:00,2,0.768,ACTIVE,213.29,415.69,59.981,1433368804,"274151322000068","174011321042388",38.53,33.00,0,331.83,430.12,30.0,27.0,0.194,318001.7,318001.7,1898,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368834,35340.00
06/03/2015 18:00,2,1.219,ACTIVE,213.06,348.66,59.959,1433368804,"274151322000076","174011321042388",28.47,31.50,0,324.32,361.29,35.2,32.0,0.239,433758.5,433758.5,2264,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368835,35341.00
06/03/2015 18:00,1,0.661,ACTIVE,214.2,386.87,60.03,1433368804,"033051125000132","174011321042388",34.61,28,0.162,310.16,439.84,22.7,17.7,0.036,6455.1000000233,6459.6000000233,450,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368836,35342.00
06/03/2015 18:00,1,0.812,ACTIVE,213.4,334.53,60.00,1433368804,"033051125000150","174011321042388",38.54,27,0.243,310.02,444.97,31.1,31.0,0.248,8471.1000000238,8478.199999988,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368838,35343.00
06/03/2015 18:00,2,1.170,ACTIVE,211.93,343.55,59.959,1433368804,"201051344000890","174011321042388",28.63,29.00,0,318.30,363.39,33.9,30.8,0.261,129522.7,129522.7,953,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368839,35344.00
06/03/2015 18:00,2,1.143,ACTIVE,211.93,344.15,59.986,1433368804,"201051344000900","174011321042388",28.17,29.30,0,318.00,362.79,32.6,29.6,0.261,129971.7,129971.7,953,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368840,35345.00
06/03/2015 18:00,2,1.166,ACTIVE,212.38,345.06,59.996,1433368804,"201051344000633","174011321042388",27.85,31.00,0,320.41,363.99,32.9,29.8,0.274,119672.6,119672.6,957,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368841,35346.00
06/03/2015 18:00,1,1.136,ACTIVE,214.1,378.05,60.03,1433368804,"040051121000185","174011321042388",20.54,27,0.164,309.82,440.32,23.2,22.2,0.055,8264.5999999991,8269.2999999991,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368842,35347.00
06/03/2015 18:00,2,1.176,ACTIVE,211.93,344.45,59.986,1433368804,"201051344000983","174011321042388",28.23,31.00,0,317.40,363.09,33.6,30.6,0.270,126726.1,126726.1,955,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368843,35348.00
06/03/2015 18:00,2,1.160,ACTIVE,211.93,343.55,59.975,1433368804,"201051344000917","174011321042388",28.33,29.50,0,318.91,362.79,33.3,30.2,0.261,130135.3,130135.3,954,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368844,35349.00
06/03/2015 18:00,1,1.127,ACTIVE,213.8,425.15,60.03,1433368804,"040051121000116","174011321042388",25.13,26,0.168,311.16,441.58,28.1,16.4,0.032,7595.6000000238,7601.5000000238,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368845,35350.00
06/03/2015 18:00,1,0.701,ACTIVE,214.4,407.36,60.03,1433368804,"033051125000135","174011321042388",33.67,27,0.164,312.05,439.78,23.5,11.1,0.015,6428.6999999867,6433.9999999986,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368846,35351.00
06/03/2015 18:00,2,1.150,ACTIVE,212.38,344.45,59.981,1433368804,"201051344000648","174011321042388",28.27,30.30,0,321.61,364.29,32.9,29.8,0.270,126262.6,126262.6,953,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368847,35352.00
06/03/2015 18:00,2,1.143,ACTIVE,211.93,344.76,59.975,1433368804,"201051344001093","174011321042388",28.82,29.30,0,318.61,363.39,33.4,30.3,0.270,128169.6,128169.6,955,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368848,35353.00
06/03/2015 18:00,2,1.158,ACTIVE,212.38,345.06,59.975,1433368804,"201051344000645","174011321042388",27.97,31.00,0,319.81,363.39,32.8,29.8,0.274,126620.7,126620.7,953,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368849,35354.00
06/03/2015 18:00,2,1.168,ACTIVE,212.61,345.36,59.975,1433368804,"274151322000085","174011321042388",27.77,32.40,0,323.72,358.88,32.9,29.8,0.217,409304.4,409304.4,2262,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368850,35355.00
06/03/2015 18:00,2,1.135,ACTIVE,212.38,344.76,59.975,1433368804,"201051344000651","174011321042388",28.55,29.50,0,318.91,363.09,32.9,29.8,0.247,125993.6,125993.6,952,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368851,35356.00
06/03/2015 18:00,2,1.176,ACTIVE,212.38,343.85,59.975,1433368804,"201051344000867","174011321042388",28.07,31.50,0,319.21,362.79,33.5,30.4,0.261,118309.1,118309.1,954,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368852,35357.00
06/03/2015 18:00,1,1.159,ACTIVE,213.7,352.91,60.00,1433368804,"040051121000095","174011321042388",22.75,27,0.191,307.83,435.71,26.2,27.6,0.115,10082.9,10088.1,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368853,35358.00
06/03/2015 18:00,2,1.176,ACTIVE,211.70,344.15,59.954,1433368804,"201051344001230","174011321042388",28.05,28.30,0,316.50,361.29,33.4,30.3,0.274,129410.9,129410.9,953,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368854,35359.00
06/03/2015 18:00,2,1.133,ACTIVE,212.38,346.26,59.975,1433368804,"201051344000576","174011321042388",28.33,30.00,0,318.61,363.69,32.5,29.5,0.256,126073.9,126073.9,954,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368855,35360.00
06/03/2015 18:00,2,1.176,ACTIVE,212.16,344.76,59.970,1433368804,"201051344000579","174011321042388",28.65,31.30,0,318.91,362.79,34.1,31.0,0.270,131768.1,131768.1,956,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433368856,35361.00
06/03/2015 18:15,2,1.158,ACTIVE,211.48,343.85,59.991,1433369703,"201051344000955","174011321042388",28.98,28.30,0,327.32,359.78,34.1,31.0,0.265,131298.8,131298.8,955,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369705,35362.00
06/03/2015 18:15,1,1.076,ACTIVE,213.1,384.44,60.03,1433369703,"040051121000195","174011321042388",24.58,27,0.190,319.57,438.06,26.3,22.6,0.057,10023.9,10029.6,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369706,35363.00
06/03/2015 18:15,2,1.219,ACTIVE,212.83,344.76,59.986,1433369703,"274151322000095","174011321042388",28.45,31.50,0,333.93,359.48,35.1,32.0,0.234,428228.6,428228.6,1874,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369707,35364.00
06/03/2015 18:15,2,1.178,ACTIVE,211.70,344.15,59.996,1433369703,"201051344000868","174011321042388",28.17,29.50,0,329.43,360.99,33.7,30.6,0.261,117638.3,117638.3,955,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369708,35365.00
06/03/2015 18:15,2,1.148,ACTIVE,212.38,346.26,60.002,1433369703,"201051344000853","174011321042388",28.63,30.00,0,331.23,362.49,33.3,30.2,0.274,123888.0,123888.0,954,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369709,35366.00
06/03/2015 18:15,2,1.139,ACTIVE,212.38,345.06,59.981,1433369703,"201051344000582","174011321042388",28.63,28.80,0,330.03,361.29,33.1,30.0,0.270,124638.0,124638.0,952,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369710,35367.00
06/03/2015 18:15,1,1.119,ACTIVE,214.0,414.68,60.03,1433369703,"040051121000097","174011321042388",25.09,27,0.172,320.92,443.27,27.9,26.1,0.024,7715.5000000003,7721.6999999884,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369711,35368.00
06/03/2015 18:15,2,1.172,ACTIVE,211.93,345.36,59.981,1433369703,"201051344000469","174011321042388",28.15,29.00,0,330.03,361.29,33.5,30.4,0.283,119033.3,119033.3,955,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369712,35369.00
06/03/2015 18:15,2,1.178,ACTIVE,211.93,345.96,59.986,1433369703,"201051344000988","174011321042388",27.83,30.30,0,330.03,362.49,33.2,30.1,0.274,118924.8,118924.8,955,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369713,35370.00
06/03/2015 18:15,2,1.172,ACTIVE,211.93,345.06,59.991,1433369703,"201051344001158","174011321042388",28.05,30.00,0,330.33,361.29,33.4,30.3,0.278,125219.5,125219.5,956,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369714,35371.00
06/03/2015 18:15,2,1.188,ACTIVE,211.70,344.45,59.965,1433369703,"201051344001025","174011321042388",28.25,28.50,0,330.93,361.89,34.0,30.9,0.261,128047.0,128047.0,955,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369715,35372.00
06/03/2015 18:15,1,0.826,ACTIVE,213.2,340.87,60.03,1433369703,"033051125000118","174011321042388",38.63,28,0.222,316.07,443.80,31.7,29.7,0.212,8559.5,8566.6,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369716,35373.00
06/03/2015 18:15,2,1.168,ACTIVE,211.70,344.76,59.975,1433369703,"201051344000569","174011321042388",28.29,29.80,0,330.03,361.59,33.5,30.4,0.274,131956.7,131956.7,955,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369717,35374.00
06/03/2015 18:15,2,0.771,ACTIVE,212.38,405.77,59.965,1433369703,"274151322000094","174011321042388",38.01,33.00,0,333.03,430.12,29.5,26.6,0.199,319117.4,319117.4,2289,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369718,35375.00
06/03/2015 18:15,1,1.123,ACTIVE,213.4,390.89,60.03,1433369703,"040051121000068","174011321042388",23.20,27,0.191,318.60,440.40,25.9,25.8,0.037,8971.5000000001,8977.0000000001,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369719,35376.00
06/03/2015 18:15,2,1.160,ACTIVE,211.70,343.25,59.986,1433369703,"201051344000458","174011321042388",28.43,31.00,0,329.73,360.69,33.5,30.4,0.278,127611.0,127611.0,955,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369720,35377.00
06/03/2015 18:15,2,1.158,ACTIVE,212.61,346.56,59.975,1433369703,"274151322000087","174011321042388",27.65,45.30,0,333.93,358.58,32.5,29.4,0.212,388811.1,388811.1,1867,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369721,35378.00
06/03/2015 18:15,2,1.203,ACTIVE,212.38,349.26,59.959,1433369703,"274151322000052","174011321042388",27.85,30.80,0,333.93,358.88,33.9,30.8,0.230,415493.9,415493.9,2266,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369722,35379.00
06/03/2015 18:15,2,1.176,ACTIVE,211.93,344.45,60.007,1433369703,"201051344001145","174011321042388",28.53,27.30,0,330.93,362.19,34.0,30.9,0.270,132696.1,132696.1,955,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369723,35380.00
06/03/2015 18:15,2,1.150,ACTIVE,212.16,344.45,59.981,1433369703,"201051344000685","174011321042388",28.47,27.80,0,327.92,360.99,33.2,30.1,0.283,132017.8,132017.8,956,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369724,35381.00
06/03/2015 18:15,2,1.150,ACTIVE,212.38,343.85,60.002,1433369703,"274151322000088","174011321042388",27.69,30.80,0,333.93,357.98,32.3,29.3,0.217,397683.8,397683.8,1874,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369725,35382.00
