ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 18:15,2,1.180,ACTIVE,211.93,345.36,59.975,1433369703,"201051344000438","174011321042388",28.39,28.00,0,329.43,361.59,34.0,30.8,0.287,132044.2,132044.2,955,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369726,35383.00
06/03/2015 18:15,2,1.186,ACTIVE,211.48,343.85,59.944,1433369703,"201051344001135","174011321042388",28.75,28.50,0,329.13,360.38,34.5,31.4,0.265,123484.6,123484.6,954,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369727,35384.00
06/03/2015 18:15,2,1.189,ACTIVE,211.93,344.76,59.975,1433369703,"201051344000417","174011321042388",28.27,28.30,0,330.63,360.69,34.1,31.0,0.261,128103.9,128103.9,952,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369727,35385.00
06/03/2015 18:15,2,1.176,ACTIVE,211.48,344.45,59.986,1433369703,"201051344000594","174011321042388",28.77,30.80,0,328.82,360.69,34.3,31.2,0.278,127629.9,127629.9,955,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369728,35386.00
06/03/2015 18:15,2,1.189,ACTIVE,212.16,342.35,59.970,1433369703,"274151322000083","174011321042388",27.75,31.50,0,332.73,358.58,33.5,30.4,0.234,411867.5,411867.5,2271,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369729,35387.00
06/03/2015 18:15,2,1.213,ACTIVE,212.16,345.66,59.975,1433369703,"201051344000585","174011321042388",28.49,28.50,0,327.92,361.59,35.0,31.9,0.274,126518.8,126518.8,953,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369730,35388.00
06/03/2015 18:15,2,1.172,ACTIVE,212.38,341.75,59.975,1433369703,"274151322000054","174011321042388",28.05,31.50,0,333.93,358.88,33.3,30.2,0.217,407324.7,407324.7,1868,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369731,35389.00
06/03/2015 18:15,2,1.193,ACTIVE,211.93,343.85,59.986,1433369703,"201051344001203","174011321042388",28.23,29.00,0,330.93,362.19,34.1,31.0,0.287,127958.7,127958.7,957,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369732,35390.00
06/03/2015 18:15,2,1.160,ACTIVE,211.48,344.15,59.970,1433369703,"201051344000646","174011321042388",28.84,27.80,0,329.13,360.69,34.0,30.9,0.296,125645.3,125645.3,951,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369733,35391.00
06/03/2015 18:15,2,0.766,ACTIVE,213.74,419.30,59.981,1433369703,"274151322000068","174011321042388",38.88,32.60,0,334.54,434.33,30.1,27.1,0.190,318008.7,318008.7,1899,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369734,35392.00
06/03/2015 18:15,2,1.248,ACTIVE,213.51,343.25,59.991,1433369703,"274151322000076","174011321042388",28.59,30.80,0,334.24,360.08,36.1,33.0,0.261,433766.8,433766.8,2265,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369735,35393.00
06/03/2015 18:15,1,0.711,ACTIVE,214.0,384.66,60.03,1433369703,"033051125000132","174011321042388",32.79,27,0.147,317.83,440.22,23.2,10.9,0.026,6459.6000000233,6464.3000000114,452,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369736,35394.00
06/03/2015 18:15,1,0.838,ACTIVE,213.9,336.36,60.03,1433369703,"033051125000150","174011321042388",38.35,26,0.200,317.49,444.98,32.0,25.2,0.232,8478.199999988,8485.4999999999,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369737,35395.00
06/03/2015 18:15,2,1.207,ACTIVE,211.48,344.15,59.986,1433369703,"201051344000890","174011321042388",28.45,28.30,0,330.33,361.29,34.8,31.7,0.301,129530.6,129530.6,954,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369738,35396.00
06/03/2015 18:15,2,1.172,ACTIVE,211.70,344.45,59.991,1433369703,"201051344000900","174011321042388",28.03,29.00,0,329.43,360.69,33.4,30.3,0.261,129979.3,129979.3,954,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369739,35397.00
06/03/2015 18:15,2,1.188,ACTIVE,212.16,345.36,59.996,1433369703,"201051344000633","174011321042388",28.01,30.30,0,330.33,361.89,33.7,30.6,0.270,119680.3,119680.3,958,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369740,35398.00
06/03/2015 18:15,1,1.169,ACTIVE,213.9,402.34,60.03,1433369703,"040051121000185","174011321042388",19.99,27,0.130,317.97,440.24,23.2,10.9,0.012,8269.2999999991,8273.9999999991,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369741,35399.00
06/03/2015 18:15,2,1.197,ACTIVE,211.93,344.76,59.975,1433369703,"201051344000983","174011321042388",28.29,30.50,0,330.03,361.59,34.4,31.2,0.283,126733.9,126733.9,956,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369742,35400.00
06/03/2015 18:15,2,1.180,ACTIVE,211.93,345.36,59.996,1433369703,"201051344000917","174011321042388",28.55,29.00,0,330.33,360.69,34.1,31.0,0.270,130143.0,130143.0,955,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369743,35401.00
06/03/2015 18:15,1,1.145,ACTIVE,213.5,329.10,60.03,1433369703,"040051121000116","174011321042388",25.46,26,0.236,312.07,439.97,29.0,17.7,0.308,7601.5000000238,7607.6000000238,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369744,35402.00
06/03/2015 18:15,1,0.719,ACTIVE,213.8,386.38,60.03,1433369703,"033051125000135","174011321042388",33.77,27,0.156,320.47,439.10,24.1,30.6,0.040,6433.9999999986,6439.1999999867,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369746,35403.00
06/03/2015 18:15,2,1.170,ACTIVE,212.16,345.06,59.996,1433369703,"201051344000648","174011321042388",28.37,29.80,0,331.23,362.19,33.7,30.6,0.278,126270.2,126270.2,954,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369747,35404.00
06/03/2015 18:15,2,1.189,ACTIVE,211.70,344.76,59.986,1433369703,"201051344001093","174011321042388",28.53,28.50,0,330.03,361.89,34.4,31.3,0.270,128177.4,128177.4,956,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369748,35405.00
06/03/2015 18:15,2,1.174,ACTIVE,212.16,344.15,59.991,1433369703,"201051344000645","174011321042388",28.25,30.80,0,330.63,360.99,33.6,30.5,0.265,126628.3,126628.3,954,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369749,35406.00
06/03/2015 18:15,2,1.201,ACTIVE,212.38,342.95,59.986,1433369703,"274151322000085","174011321042388",27.75,31.80,0,334.84,358.58,33.8,30.7,0.221,409312.1,409312.1,2263,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369749,35407.00
06/03/2015 18:15,2,1.172,ACTIVE,211.93,345.36,59.965,1433369703,"201051344000651","174011321042388",28.51,28.80,0,328.22,361.59,33.8,30.7,0.278,126001.2,126001.2,953,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369750,35408.00
06/03/2015 18:15,2,1.199,ACTIVE,211.93,343.85,60.028,1433369703,"201051344000867","174011321042388",28.33,31.00,0,330.03,361.29,34.5,31.3,0.274,118316.8,118316.8,955,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369751,35409.00
06/03/2015 18:15,1,1.178,ACTIVE,213.9,366.20,60.03,1433369703,"040051121000095","174011321042388",23.02,26,0.178,314.32,437.17,26.9,31.5,0.081,10088.1,10093.5,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369752,35410.00
06/03/2015 18:15,2,1.205,ACTIVE,211.70,343.25,59.986,1433369703,"201051344001230","174011321042388",28.05,27.80,0,328.52,360.08,34.3,31.2,0.283,129418.7,129418.7,954,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369753,35411.00
06/03/2015 18:15,2,1.162,ACTIVE,212.16,345.06,59.959,1433369703,"201051344000576","174011321042388",28.29,29.50,0,331.23,361.59,33.3,30.2,0.261,126081.4,126081.4,955,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369754,35412.00
06/03/2015 18:15,2,1.223,ACTIVE,211.93,344.76,59.959,1433369703,"201051344000579","174011321042388",28.29,30.30,0,330.93,361.59,35.1,32.0,0.274,131776.0,131776.0,957,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433369755,35413.00
06/03/2015 18:30,2,1.076,ACTIVE,211.93,343.25,59.991,1433370604,"201051344000955","174011321042388",28.65,27.80,0,329.13,360.38,31.2,28.2,0.225,131306.5,131306.5,956,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370605,35414.00
06/03/2015 18:30,1,0.980,ACTIVE,214.3,374.01,60.03,1433370604,"040051121000195","174011321042388",24.63,26,0.175,319.09,439.32,24.0,27.8,0.059,10029.6,10035.3,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370606,35415.00
06/03/2015 18:30,2,1.131,ACTIVE,213.74,348.36,59.986,1433370604,"274151322000095","174011321042388",28.25,31.00,0,333.33,359.48,32.4,29.3,0.217,428236.6,428236.6,1875,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370607,35416.00
06/03/2015 18:30,2,1.078,ACTIVE,212.38,342.05,59.991,1433370604,"201051344000868","174011321042388",28.07,29.00,0,329.13,360.99,30.7,27.7,0.239,117645.9,117645.9,956,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370608,35417.00
06/03/2015 18:30,2,1.055,ACTIVE,213.06,344.45,60.002,1433370604,"201051344000853","174011321042388",28.39,29.80,0,330.63,362.79,30.3,27.4,0.247,123895.5,123895.5,955,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370609,35418.00
06/03/2015 18:30,2,1.061,ACTIVE,212.83,343.25,59.986,1433370604,"201051344000582","174011321042388",28.05,28.50,0,329.73,361.89,30.1,27.2,0.243,124645.5,124645.5,953,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370610,35419.00
06/03/2015 18:30,1,1.014,ACTIVE,214.5,387.07,60.03,1433370604,"040051121000097","174011321042388",25.44,27,0.155,319.29,443.42,25.6,15.8,0.128,7721.6999999884,7727.8000000122,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370611,35420.00
06/03/2015 18:30,2,1.068,ACTIVE,212.61,343.55,59.991,1433370604,"201051344000469","174011321042388",28.17,28.50,0,329.73,361.29,30.5,27.5,0.243,119040.9,119040.9,956,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370612,35421.00
06/03/2015 18:30,2,1.064,ACTIVE,212.38,344.45,59.991,1433370604,"201051344000988","174011321042388",27.99,29.50,0,329.43,362.49,30.2,27.3,0.247,118932.3,118932.3,956,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370613,35422.00
06/03/2015 18:30,2,1.066,ACTIVE,212.38,343.25,59.996,1433370604,"201051344001158","174011321042388",28.07,29.30,0,329.73,361.29,30.3,27.3,0.247,125227.0,125227.0,957,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370614,35423.00
06/03/2015 18:30,2,1.068,ACTIVE,212.38,342.65,60.002,1433370604,"201051344001025","174011321042388",28.55,28.00,0,329.73,362.19,30.9,27.9,0.234,128054.7,128054.7,956,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370615,35424.00
06/03/2015 18:30,1,0.760,ACTIVE,214.1,421.04,60.03,1433370604,"033051125000118","174011321042388",38.34,27,0.171,316.64,443.67,29.0,21.1,0.021,8566.6,8573.3,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370617,35425.00
06/03/2015 18:30,2,1.080,ACTIVE,212.38,342.35,59.996,1433370604,"201051344000569","174011321042388",27.65,29.50,0,329.73,361.59,30.3,27.3,0.243,131964.2,131964.2,956,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370617,35426.00
06/03/2015 18:30,2,0.707,ACTIVE,213.29,406.97,59.970,1433370604,"274151322000094","174011321042388",37.77,32.60,0,331.53,428.61,27.1,24.2,0.181,319124.1,319124.1,2290,0,0,0,L,1151911521,0,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370618,35427.00
06/03/2015 18:30,1,1.029,ACTIVE,214.8,357.29,60.03,1433370604,"040051121000068","174011321042388",23.06,27,0.195,318.20,436.32,23.6,20.2,0.102,8977.0000000001,8982.3000000001,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370620,35428.00
06/03/2015 18:30,2,1.066,ACTIVE,212.61,342.65,59.991,1433370604,"201051344000458","174011321042388",28.13,30.30,0,330.03,361.29,30.4,27.4,0.256,127618.5,127618.5,956,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370621,35429.00
06/03/2015 18:30,2,1.062,ACTIVE,213.06,342.35,59.996,1433370604,"274151322000087","174011321042388",27.43,43.80,0,333.03,357.68,29.5,26.6,0.190,388818.4,388818.4,1868,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370621,35430.00
06/03/2015 18:30,2,1.088,ACTIVE,213.06,343.55,59.991,1433370604,"274151322000052","174011321042388",28.09,30.30,0,333.03,358.88,30.9,27.9,0.177,415501.6,415501.6,2267,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370622,35431.00
06/03/2015 18:30,2,1.062,ACTIVE,212.83,343.85,59.991,1433370604,"201051344001145","174011321042388",28.59,26.80,0,330.03,362.79,30.8,27.8,0.243,132703.7,132703.7,956,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370623,35432.00
06/03/2015 18:30,2,1.051,ACTIVE,212.83,344.15,59.991,1433370604,"201051344000685","174011321042388",28.19,27.30,0,329.43,360.99,30.0,27.0,0.261,132025.3,132025.3,957,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370624,35433.00
06/03/2015 18:30,2,1.049,ACTIVE,212.83,339.95,59.981,1433370604,"274151322000088","174011321042388",27.53,30.30,0,332.73,358.58,29.3,26.3,0.181,397691.1,397691.1,1875,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370625,35434.00
06/03/2015 18:30,2,1.070,ACTIVE,212.61,343.25,60.023,1433370604,"201051344000438","174011321042388",28.33,27.50,0,329.73,361.89,30.7,27.7,0.247,132051.8,132051.8,956,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370626,35435.00
06/03/2015 18:30,2,1.098,ACTIVE,212.16,341.45,59.981,1433370604,"201051344001135","174011321042388",27.91,28.00,0,329.13,361.29,31.1,28.1,0.239,123492.4,123492.4,955,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370627,35436.00
06/03/2015 18:30,2,1.080,ACTIVE,212.61,342.95,59.965,1433370604,"201051344000417","174011321042388",28.09,27.80,0,329.43,361.29,30.8,27.8,0.247,128111.5,128111.5,953,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370628,35437.00
06/03/2015 18:30,2,1.070,ACTIVE,211.93,342.65,59.981,1433370604,"201051344000594","174011321042388",28.49,29.80,0,327.62,361.29,30.9,27.9,0.252,127637.6,127637.6,956,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370629,35438.00
06/03/2015 18:30,2,1.082,ACTIVE,213.51,342.65,59.986,1433370604,"274151322000083","174011321042388",27.73,31.00,0,333.03,358.58,30.4,27.5,0.225,411875.0,411875.0,2272,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370630,35439.00
06/03/2015 18:30,2,1.096,ACTIVE,212.83,344.76,59.986,1433370604,"201051344000585","174011321042388",28.57,27.80,0,329.43,361.59,31.8,28.7,0.247,126526.6,126526.6,954,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370631,35440.00
06/03/2015 18:30,2,1.074,ACTIVE,212.83,344.15,59.970,1433370604,"274151322000054","174011321042388",27.73,31.00,0,332.43,358.58,30.2,27.2,0.208,407332.1,407332.1,1869,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370632,35441.00
06/03/2015 18:30,2,1.072,ACTIVE,212.61,342.95,59.981,1433370604,"201051344001203","174011321042388",28.31,28.50,0,329.73,363.09,30.8,27.8,0.261,127966.3,127966.3,958,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370633,35442.00
06/03/2015 18:30,2,1.053,ACTIVE,211.93,342.95,59.965,1433370604,"201051344000646","174011321042388",28.63,27.30,0,327.62,360.69,30.6,27.6,0.234,125652.8,125652.8,952,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370634,35443.00
06/03/2015 18:30,2,0.730,ACTIVE,214.19,402.46,59.975,1433370604,"274151322000068","174011321042388",37.69,32.40,0,332.43,430.72,27.8,24.9,0.172,318015.5,318015.5,1900,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370635,35444.00
06/03/2015 18:30,2,1.125,ACTIVE,213.96,345.96,59.975,1433370604,"274151322000076","174011321042388",28.69,30.30,0,334.24,360.08,32.7,29.6,0.221,433775.0,433775.0,2266,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370635,35445.00
06/03/2015 18:30,1,0.631,ACTIVE,214.7,330.73,60.00,1433370604,"033051125000132","174011321042388",33.59,27,0.170,316.82,439.64,21.1,13.1,0.271,6464.3000000114,6468.9000000352,454,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370637,35446.00
06/03/2015 18:30,1,0.755,ACTIVE,214.4,341.58,60.03,1433370604,"033051125000150","174011321042388",38.51,26,0.209,317.67,444.66,28.9,16.9,0.311,8485.4999999999,8492.4000000357,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370638,35447.00
06/03/2015 18:30,2,1.090,ACTIVE,212.16,342.65,59.975,1433370604,"201051344000890","174011321042388",28.37,27.80,0,329.43,361.59,31.3,28.3,0.243,129538.4,129538.4,955,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370639,35448.00
06/03/2015 18:30,2,1.033,ACTIVE,212.61,342.95,59.986,1433370604,"201051344000900","174011321042388",28.43,29.00,0,329.13,360.69,29.8,26.8,0.243,129986.7,129986.7,955,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370640,35449.00
06/03/2015 18:30,2,1.061,ACTIVE,212.83,345.06,59.981,1433370604,"201051344000633","174011321042388",28.11,29.50,0,329.43,362.19,30.3,27.3,0.243,119687.8,119687.8,959,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370641,35450.00
06/03/2015 18:30,1,0.984,ACTIVE,214.6,369.90,60.03,1433370604,"040051121000185","174011321042388",23.38,26,0.176,318.09,440.24,22.9,24.9,0.046,8273.9999999991,8278.6999999991,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370642,35451.00
06/03/2015 18:30,2,1.084,ACTIVE,212.38,343.55,59.970,1433370604,"201051344000983","174011321042388",28.01,30.00,0,329.73,361.59,30.8,27.8,0.247,126741.5,126741.5,957,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370643,35452.00
06/03/2015 18:30,2,1.072,ACTIVE,212.61,343.55,59.981,1433370604,"201051344000917","174011321042388",28.03,28.50,0,329.13,360.99,30.5,27.5,0.247,130150.6,130150.6,956,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370644,35453.00
06/03/2015 18:30,1,1.021,ACTIVE,213.9,400.39,60.03,1433370604,"040051121000116","174011321042388",25.61,26,0.157,311.55,441.82,26.0,12.8,0.022,7607.6000000238,7613.6000000238,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370645,35454.00
06/03/2015 18:30,1,0.642,ACTIVE,214.6,392.81,60.03,1433370604,"033051125000135","174011321042388",33.79,27,0.175,319.72,441.99,21.6,14.1,0.030,6439.1999999867,6444.3000000105,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370646,35455.00
06/03/2015 18:30,2,1.051,ACTIVE,212.61,342.95,59.986,1433370604,"201051344000648","174011321042388",28.21,29.30,0,330.33,362.19,30.0,27.1,0.247,126277.7,126277.7,955,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370647,35456.00
06/03/2015 18:30,2,1.053,ACTIVE,212.38,343.85,59.970,1433370604,"201051344001093","174011321042388",28.77,28.30,0,329.13,361.59,30.6,27.6,0.230,128185.0,128185.0,957,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370648,35457.00
06/03/2015 18:30,2,1.064,ACTIVE,212.83,342.95,59.986,1433370604,"201051344000645","174011321042388",27.61,30.50,0,330.33,361.29,29.8,26.8,0.243,126635.7,126635.7,955,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370649,35458.00
06/03/2015 18:30,2,1.066,ACTIVE,213.96,348.96,59.975,1433370604,"274151322000085","174011321042388",27.91,31.30,0,333.93,358.58,30.1,27.1,0.194,409319.6,409319.6,2264,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370650,35459.00
06/03/2015 18:30,2,1.049,ACTIVE,212.38,342.65,59.986,1433370604,"201051344000651","174011321042388",28.29,28.30,0,328.22,361.89,30.0,27.1,0.243,126008.7,126008.7,954,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370651,35460.00
06/03/2015 18:30,2,1.076,ACTIVE,212.61,342.05,60.002,1433370604,"201051344000867","174011321042388",27.95,30.30,0,329.13,360.69,30.5,27.5,0.239,118324.4,118324.4,956,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370652,35461.00
06/03/2015 18:30,1,1.079,ACTIVE,214.1,363.94,60.03,1433370604,"040051121000095","174011321042388",22.54,26,0.133,315.21,437.30,24.2,10.3,0.141,10093.5,10098.8,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370653,35462.00
06/03/2015 18:30,2,1.053,ACTIVE,212.16,342.95,59.986,1433370604,"201051344001230","174011321042388",28.63,27.30,0,328.52,360.08,30.6,27.6,0.247,129426.3,129426.3,955,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370654,35463.00
06/03/2015 18:30,2,1.025,ACTIVE,212.61,343.55,59.975,1433370604,"201051344000576","174011321042388",28.37,29.50,0,330.03,361.89,29.5,26.6,0.225,126088.8,126088.8,956,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370655,35464.00
06/03/2015 18:30,2,1.082,ACTIVE,212.16,342.95,59.986,1433370604,"201051344000579","174011321042388",28.61,29.30,0,330.03,361.59,31.4,28.4,0.243,131783.8,131783.8,958,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433370656,35465.00
06/03/2015 18:45,2,1.020,ACTIVE,211.93,341.75,59.981,1433371504,"201051344000955","174011321042388",28.49,27.50,0,328.82,361.29,29.4,26.5,0.234,131314.1,131314.1,957,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371505,35466.00
06/03/2015 18:45,1,0.926,ACTIVE,214.4,355.48,60.03,1433371504,"040051121000195","174011321042388",24.25,26,0.177,319.23,440.27,22.3,25.8,0.099,10035.3,10040.9,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371506,35467.00
06/03/2015 18:45,2,1.053,ACTIVE,213.74,341.45,59.975,1433371504,"274151322000095","174011321042388",28.29,30.80,0,333.93,360.38,30.1,27.2,0.203,428244.5,428244.5,1876,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371507,35468.00
06/03/2015 18:45,2,1.025,ACTIVE,212.16,342.35,59.986,1433371504,"201051344000868","174011321042388",27.79,28.80,0,327.62,361.89,28.9,26.0,0.243,117653.4,117653.4,957,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371508,35469.00
06/03/2015 18:45,2,0.996,ACTIVE,212.83,343.55,59.986,1433371504,"201051344000853","174011321042388",28.29,29.50,0,330.93,363.69,28.6,25.7,0.225,123902.9,123902.9,956,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371509,35470.00
06/03/2015 18:45,2,0.984,ACTIVE,212.83,343.55,59.996,1433371504,"201051344000582","174011321042388",28.37,28.00,0,328.22,362.19,28.3,25.4,0.225,124652.8,124652.8,954,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371510,35471.00
06/03/2015 18:45,1,0.942,ACTIVE,214.9,357.80,60.03,1433371504,"040051121000097","174011321042388",25.55,27,0.180,318.67,443.45,23.9,28.3,0.106,7727.8000000122,7733.6000000241,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371511,35472.00
06/03/2015 18:45,2,1.012,ACTIVE,212.83,343.55,59.986,1433371504,"201051344000469","174011321042388",27.93,28.30,0,328.22,362.79,28.7,25.7,0.230,119048.3,119048.3,957,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371512,35473.00
06/03/2015 18:45,2,0.986,ACTIVE,212.38,342.95,59.981,1433371504,"201051344000988","174011321042388",28.33,29.30,0,329.73,363.39,28.4,25.5,0.234,118939.6,118939.6,957,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371513,35474.00
06/03/2015 18:45,2,1.012,ACTIVE,212.61,343.25,59.991,1433371504,"201051344001158","174011321042388",27.83,28.80,0,330.03,362.49,28.6,25.6,0.234,125234.4,125234.4,958,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371514,35475.00
06/03/2015 18:45,2,1.006,ACTIVE,212.61,341.75,59.986,1433371504,"201051344001025","174011321042388",28.57,27.80,0,330.63,362.79,29.1,26.2,0.225,128062.2,128062.2,957,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371515,35476.00
06/03/2015 18:45,1,0.702,ACTIVE,214.5,394.76,60.03,1433371504,"033051125000118","174011321042388",38.63,27,0.227,317.23,443.63,27.0,23.8,0.041,8573.3,8580,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371516,35477.00
06/03/2015 18:45,2,0.996,ACTIVE,212.61,343.25,60.012,1433371504,"201051344000569","174011321042388",28.25,29.50,0,327.62,362.49,28.5,25.6,0.230,131971.6,131971.6,957,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371517,35478.00
06/03/2015 18:45,2,0.666,ACTIVE,213.06,404.57,59.981,1433371504,"274151322000094","174011321042388",37.77,32.60,0,333.93,430.42,25.4,22.6,0.168,319130.6,319130.6,2291,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371518,35479.00
06/03/2015 18:45,1,1.044,ACTIVE,214.5,415.72,60.03,1433371504,"040051121000068","174011321042388",17.79,27,0.163,319.82,440.43,18.4,13.2,0.004,8982.3000000001,8987.6000000001,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371519,35480.00
06/03/2015 18:45,2,0.988,ACTIVE,212.61,343.55,59.996,1433371504,"201051344000458","174011321042388",28.37,30.00,0,329.13,362.49,28.4,25.5,0.230,127625.9,127625.9,957,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371520,35481.00
06/03/2015 18:45,2,0.990,ACTIVE,213.74,348.66,59.996,1433371504,"274151322000087","174011321042388",27.39,42.80,0,333.93,358.88,27.5,24.6,0.181,388825.6,388825.6,1869,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371521,35482.00
06/03/2015 18:45,2,1.031,ACTIVE,213.29,348.36,60.012,1433371504,"274151322000052","174011321042388",27.73,30.30,0,333.63,359.78,28.9,26.0,0.194,415509.1,415509.1,2268,0,0,0,L,1151911521,0,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371522,35483.00
06/03/2015 18:45,2,1.002,ACTIVE,212.83,342.95,59.991,1433371504,"201051344001145","174011321042388",28.43,26.80,0,330.93,363.09,28.9,26.0,0.225,132711.3,132711.3,957,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371523,35484.00
06/03/2015 18:45,2,0.973,ACTIVE,212.61,342.65,59.991,1433371504,"201051344000685","174011321042388",28.39,27.30,0,330.33,362.19,28.0,25.1,0.256,132032.6,132032.6,958,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371524,35485.00
06/03/2015 18:45,2,0.973,ACTIVE,213.29,347.76,59.996,1433371504,"274151322000088","174011321042388",27.67,30.00,0,333.93,359.18,27.2,24.3,0.177,397698.2,397698.2,1876,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371525,35486.00
06/03/2015 18:45,2,0.982,ACTIVE,212.61,342.35,59.996,1433371504,"201051344000438","174011321042388",28.80,27.30,0,328.52,362.79,28.7,25.8,0.221,132059.3,132059.3,957,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371525,35487.00
06/03/2015 18:45,2,1.020,ACTIVE,211.93,341.75,59.991,1433371504,"201051344001135","174011321042388",28.35,27.80,0,328.22,361.59,29.3,26.3,0.217,123500.0,123500.0,956,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371526,35488.00
06/03/2015 18:45,2,1.006,ACTIVE,212.38,342.65,59.986,1433371504,"201051344000417","174011321042388",28.37,27.50,0,328.82,362.49,28.9,26.0,0.217,128119.0,128119.0,954,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371527,35489.00
06/03/2015 18:45,2,1.012,ACTIVE,211.93,342.35,59.996,1433371504,"201051344000594","174011321042388",28.35,29.30,0,327.62,362.19,29.1,26.1,0.230,127645.2,127645.2,957,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371528,35490.00
06/03/2015 18:45,2,1.008,ACTIVE,213.06,342.65,59.975,1433371504,"274151322000083","174011321042388",27.79,30.80,0,333.63,359.78,28.3,25.4,0.190,411882.4,411882.4,2273,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371529,35491.00
06/03/2015 18:45,2,1.045,ACTIVE,212.61,343.55,60.012,1433371504,"201051344000585","174011321042388",28.11,27.50,0,330.33,362.49,29.8,26.8,0.234,126534.4,126534.4,955,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371530,35492.00
06/03/2015 18:45,2,0.988,ACTIVE,213.29,344.76,60.023,1433371504,"274151322000054","174011321042388",27.99,31.00,0,333.93,360.08,28.0,25.1,0.181,407339.5,407339.5,1870,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371531,35493.00
06/03/2015 18:45,2,1.008,ACTIVE,212.61,342.05,60.028,1433371504,"201051344001203","174011321042388",28.17,28.30,0,330.03,363.39,28.8,25.8,0.234,127973.9,127973.9,959,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371532,35494.00
06/03/2015 18:45,2,0.984,ACTIVE,211.93,341.75,60.012,1433371504,"201051344000646","174011321042388",28.71,27.00,0,328.22,361.59,28.6,25.7,0.217,125660.3,125660.3,953,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371533,35495.00
06/03/2015 18:45,2,0.668,ACTIVE,214.19,408.78,59.996,1433371504,"274151322000068","174011321042388",38.17,32.20,0,335.14,430.72,26.3,23.4,0.172,318022.2,318022.2,1901,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371534,35496.00
06/03/2015 18:45,2,1.047,ACTIVE,214.19,341.75,59.996,1433371504,"274151322000076","174011321042388",28.61,30.00,0,335.44,360.99,30.4,27.4,0.203,433783.0,433783.0,2267,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371535,35497.00
06/03/2015 18:45,1,0.579,ACTIVE,214.2,393.67,60.07,1433371504,"033051125000132","174011321042388",33.95,27,0.150,317.49,440.03,19.5,14.9,0.011,6468.9000000352,6473.3000000114,456,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371536,35498.00
06/03/2015 18:45,1,0.698,ACTIVE,214.4,371.86,60.03,1433371504,"033051125000150","174011321042388",38.52,26,0.241,319.83,444.52,26.7,31.9,0.097,8492.4000000357,8499.3000000119,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371537,35499.00
06/03/2015 18:45,2,1.012,ACTIVE,212.38,341.15,59.991,1433371504,"201051344000890","174011321042388",28.59,27.80,0,329.73,362.19,29.3,26.4,0.230,129546.1,129546.1,956,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371538,35500.00
06/03/2015 18:45,2,0.963,ACTIVE,212.61,343.25,59.986,1433371504,"201051344000900","174011321042388",28.47,29.00,0,329.43,361.89,27.8,24.9,0.203,129994.0,129994.0,956,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371539,35501.00
06/03/2015 18:45,2,0.994,ACTIVE,212.61,343.55,59.986,1433371504,"201051344000633","174011321042388",28.11,29.00,0,330.33,362.79,28.3,25.4,0.230,119695.2,119695.2,960,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371540,35502.00
06/03/2015 18:45,1,0.885,ACTIVE,214.5,406.73,60.03,1433371504,"040051121000185","174011321042388",24.20,26,0.165,318.94,440.26,21.3,13.3,0.010,8278.6999999991,8283.3999999991,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371541,35503.00
06/03/2015 18:45,2,1.004,ACTIVE,212.61,342.95,59.970,1433371504,"201051344000983","174011321042388",28.35,29.80,0,329.73,362.49,28.9,26.0,0.239,126749.1,126749.1,958,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371542,35504.00
06/03/2015 18:45,2,1.004,ACTIVE,212.61,343.25,59.991,1433371504,"201051344000917","174011321042388",27.97,28.50,0,328.22,362.19,28.5,25.6,0.230,130158.1,130158.1,957,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371543,35505.00
06/03/2015 18:45,1,0.975,ACTIVE,214.4,395.40,60.03,1433371504,"040051121000116","174011321042388",24.92,25,0.171,312.42,441.98,24.2,15.0,0.019,7613.6000000238,7619.3000000238,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371544,35506.00
06/03/2015 18:45,1,0.595,ACTIVE,214.4,419.22,60.03,1433371504,"033051125000135","174011321042388",33.75,27,0.161,321.21,441.98,20.0,12.6,0.005,6444.3000000105,6449.1999999867,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371546,35507.00
06/03/2015 18:45,2,0.988,ACTIVE,212.83,342.35,59.986,1433371504,"201051344000648","174011321042388",28.09,29.00,0,329.73,363.09,28.1,25.2,0.225,126285.1,126285.1,956,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371546,35508.00
06/03/2015 18:45,2,1.006,ACTIVE,212.61,343.55,59.986,1433371504,"201051344001093","174011321042388",28.19,28.00,0,327.32,362.49,28.8,25.9,0.217,128192.5,128192.5,958,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371547,35509.00
06/03/2015 18:45,2,0.994,ACTIVE,212.83,342.65,59.959,1433371504,"201051344000645","174011321042388",27.69,30.30,0,330.93,362.49,27.9,25.0,0.217,126643.0,126643.0,956,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371548,35510.00
06/03/2015 18:45,2,0.998,ACTIVE,213.74,343.55,60.012,1433371504,"274151322000085","174011321042388",27.67,31.00,0,334.24,359.18,28.0,25.1,0.194,409327.0,409327.0,2265,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371549,35511.00
06/03/2015 18:45,2,0.975,ACTIVE,212.61,343.25,59.991,1433371504,"201051344000651","174011321042388",28.39,28.00,0,328.22,362.49,28.1,25.2,0.221,126016.1,126016.1,955,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371550,35512.00
06/03/2015 18:45,2,0.998,ACTIVE,212.61,342.05,60.023,1433371504,"201051344000867","174011321042388",28.25,30.00,0,330.33,361.59,28.6,25.7,0.217,118331.9,118331.9,957,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371551,35513.00
06/03/2015 18:45,1,1.001,ACTIVE,214.3,378.72,60.03,1433371504,"040051121000095","174011321042388",22.64,26,0.165,316.42,438.14,22.5,16.4,0.036,10098.8,10103.9,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371552,35514.00
06/03/2015 18:45,2,1.002,ACTIVE,212.16,341.75,59.986,1433371504,"201051344001230","174011321042388",28.07,27.30,0,328.52,360.69,28.5,25.6,0.225,129433.8,129433.8,956,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371553,35515.00
06/03/2015 18:45,2,0.969,ACTIVE,212.83,344.15,59.986,1433371504,"201051344000576","174011321042388",28.19,29.50,0,330.33,362.79,27.7,24.8,0.225,126096.0,126096.0,957,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371554,35516.00
06/03/2015 18:45,2,1.010,ACTIVE,212.61,342.95,59.991,1433371504,"201051344000579","174011321042388",28.71,28.80,0,330.63,363.09,29.4,26.4,0.225,131791.5,131791.5,959,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433371555,35517.00
06/03/2015 19:00,2,0.701,ACTIVE,212.38,336.94,59.965,1433372404,"201051344000955","174011321042388",28.09,27.30,0,327.62,357.08,20.0,17.3,0.159,131320.2,131320.2,958,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372405,35518.00
06/03/2015 19:00,1,0.600,ACTIVE,214.1,417.84,60.03,1433372404,"040051121000195","174011321042388",23.57,26,0.111,322.22,441.56,14.0,9.9,0.000,10040.9,10045.1,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372407,35519.00
06/03/2015 19:00,2,0.699,ACTIVE,214.19,340.25,59.996,1433372404,"274151322000095","174011321042388",27.81,30.30,0,331.53,357.08,19.6,17.0,0.124,428250.7,428250.7,1877,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372407,35520.00
06/03/2015 19:00,2,0.689,ACTIVE,212.61,337.24,59.991,1433372404,"201051344000868","174011321042388",27.73,28.50,0,327.32,357.68,19.4,16.8,0.133,117659.4,117659.4,958,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372408,35521.00
06/03/2015 19:00,2,0.666,ACTIVE,213.06,339.04,59.996,1433372404,"201051344000853","174011321042388",28.07,29.30,0,330.63,359.18,19.0,16.4,0.133,123908.8,123908.8,957,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372409,35522.00
06/03/2015 19:00,2,0.666,ACTIVE,213.06,337.54,60.002,1433372404,"201051344000582","174011321042388",28.03,27.80,0,327.92,358.28,19.0,16.4,0.133,124658.7,124658.7,955,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372410,35523.00
06/03/2015 19:00,1,0.629,ACTIVE,214.3,355.71,60.03,1433372404,"040051121000097","174011321042388",24.57,26,0.137,319.73,441.74,15.3,12.4,0.055,7733.6000000241,7738.1999999883,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372411,35524.00
06/03/2015 19:00,2,0.682,ACTIVE,212.83,336.94,59.981,1433372404,"201051344000469","174011321042388",27.77,27.80,0,328.82,357.98,19.2,16.6,0.146,119054.2,119054.2,958,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372412,35525.00
06/03/2015 19:00,2,0.670,ACTIVE,212.61,338.14,59.986,1433372404,"201051344000988","174011321042388",27.43,28.80,0,329.13,359.48,18.7,16.1,0.137,118945.5,118945.5,958,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372413,35526.00
06/03/2015 19:00,2,0.678,ACTIVE,212.61,337.84,59.991,1433372404,"201051344001158","174011321042388",27.47,28.30,0,330.03,357.98,18.9,16.3,0.133,125240.3,125240.3,959,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372414,35527.00
