ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 19:00,2,0.680,ACTIVE,212.38,337.24,59.991,1433372404,"201051344001025","174011321042388",28.01,27.30,0,329.73,358.58,19.3,16.7,0.133,128068.3,128068.3,958,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372415,35528.00
06/03/2015 19:00,1,0.463,ACTIVE,214.6,334.85,60.03,1433372404,"033051125000118","174011321042388",38.00,27,0.133,317.74,440.45,17.5,18.1,0.215,8580,8585.3,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372416,35529.00
06/03/2015 19:00,2,0.662,ACTIVE,212.61,336.64,59.991,1433372404,"201051344000569","174011321042388",28.33,29.30,0,329.43,358.28,19.1,16.5,0.128,131977.5,131977.5,958,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372417,35530.00
06/03/2015 19:00,2,0.441,ACTIVE,213.96,391.34,59.986,1433372404,"274151322000094","174011321042388",36.48,32.20,0,333.33,422.30,16.3,13.8,0.102,319135.8,319135.8,2292,0,0,0,L,1151911521,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372418,35531.00
06/03/2015 19:00,1,0.642,ACTIVE,214.2,362.81,60.03,1433372404,"040051121000068","174011321042388",22.25,27,0.155,319.11,440.64,14.2,14.1,0.028,8987.6000000001,8991.6000000001,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372419,35532.00
06/03/2015 19:00,2,0.674,ACTIVE,212.61,336.04,59.965,1433372404,"201051344000458","174011321042388",27.75,29.80,0,329.43,357.98,19.0,16.4,0.150,127631.8,127631.8,958,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372420,35533.00
06/03/2015 19:00,2,0.652,ACTIVE,213.74,341.45,59.975,1433372404,"274151322000087","174011321042388",27.00,41.50,0,331.83,356.18,17.8,15.3,0.110,388831.3,388831.3,1870,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372421,35534.00
06/03/2015 19:00,2,0.676,ACTIVE,213.74,341.75,59.981,1433372404,"274151322000052","174011321042388",27.65,29.80,0,331.23,356.78,18.9,16.3,0.119,415515.1,415515.1,2269,0,0,0,L,1151911521,0,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372422,35535.00
06/03/2015 19:00,2,0.676,ACTIVE,212.83,338.14,59.986,1433372404,"201051344001145","174011321042388",27.89,26.50,0,330.33,359.18,19.1,16.5,0.141,132717.2,132717.2,958,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372423,35536.00
06/03/2015 19:00,2,0.648,ACTIVE,212.83,337.54,59.981,1433372404,"201051344000685","174011321042388",27.85,27.00,0,329.13,357.68,18.3,15.8,0.150,132038.3,132038.3,959,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372424,35537.00
06/03/2015 19:00,2,0.635,ACTIVE,213.06,338.44,59.944,1433372404,"274151322000088","174011321042388",27.15,29.80,0,330.93,356.18,17.4,14.9,0.110,397703.8,397703.8,1877,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372425,35538.00
06/03/2015 19:00,2,0.660,ACTIVE,212.61,337.54,60.012,1433372404,"201051344000438","174011321042388",28.45,27.00,0,327.92,358.58,19.1,16.5,0.141,132065.3,132065.3,958,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372426,35539.00
06/03/2015 19:00,2,0.697,ACTIVE,212.16,335.44,59.965,1433372404,"201051344001135","174011321042388",27.79,27.30,0,329.13,357.98,19.6,17.0,0.137,123506.0,123506.0,957,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372427,35540.00
06/03/2015 19:00,2,0.689,ACTIVE,212.61,336.64,59.981,1433372404,"201051344000417","174011321042388",27.83,27.30,0,327.92,357.98,19.4,16.8,0.146,128125.0,128125.0,955,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372428,35541.00
06/03/2015 19:00,2,0.674,ACTIVE,212.16,336.64,59.975,1433372404,"201051344000594","174011321042388",28.13,28.80,0,327.92,357.98,19.2,16.7,0.141,127651.2,127651.2,958,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372429,35542.00
06/03/2015 19:00,2,0.652,ACTIVE,213.06,338.14,59.954,1433372404,"274151322000083","174011321042388",27.51,30.30,0,331.23,356.48,18.2,15.6,0.119,411888.3,411888.3,2274,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372430,35543.00
06/03/2015 19:00,2,0.695,ACTIVE,212.61,337.84,59.970,1433372404,"201051344000585","174011321042388",28.13,27.00,0,329.43,358.28,19.9,17.3,0.124,126540.5,126540.5,956,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372431,35544.00
06/03/2015 19:00,2,0.637,ACTIVE,213.29,340.25,59.991,1433372404,"274151322000054","174011321042388",27.85,30.50,0,330.63,356.48,18.0,15.4,0.110,407345.3,407345.3,1871,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372432,35545.00
06/03/2015 19:00,2,0.676,ACTIVE,212.61,335.44,59.981,1433372404,"201051344001203","174011321042388",27.69,27.80,0,328.52,358.88,19.0,16.4,0.155,127979.8,127979.8,960,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372433,35546.00
06/03/2015 19:00,2,0.672,ACTIVE,212.16,336.64,59.938,1433372404,"201051344000646","174011321042388",27.93,26.80,0,328.52,357.68,19.0,16.4,0.137,125666.2,125666.2,954,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372434,35547.00
06/03/2015 19:00,2,0.449,ACTIVE,214.41,388.34,59.965,1433372404,"274151322000068","174011321042388",36.48,32.00,0,333.63,426.51,16.6,14.1,0.093,318027.5,318027.5,1902,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372435,35548.00
06/03/2015 19:00,2,0.689,ACTIVE,214.19,338.74,59.981,1433372404,"274151322000076","174011321042388",27.79,29.80,0,333.93,357.98,19.4,16.8,0.124,433789.3,433789.3,2268,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372436,35549.00
06/03/2015 19:00,1,0.386,ACTIVE_NO_POWER,214.6,378.49,60.00,1433372404,"033051125000132","174011321042388",32.82,26,0.094,317.94,439.40,12.6,0.0,0.177,6473.3000000114,6476.7000000472,458,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372437,35550.00
06/03/2015 19:00,1,0.451,ACTIVE,214.0,411.05,60.00,1433372404,"033051125000150","174011321042388",37.95,26,0.139,320.00,444.42,17.0,10.5,0.002,8499.3000000119,8504.5,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372438,35551.00
06/03/2015 19:00,2,0.686,ACTIVE,212.38,336.04,59.975,1433372404,"201051344000890","174011321042388",27.85,27.30,0,326.72,357.98,19.3,16.7,0.124,129552.1,129552.1,957,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372439,35552.00
06/03/2015 19:00,2,0.639,ACTIVE,212.16,336.34,59.970,1433372404,"201051344000900","174011321042388",27.61,29.00,0,328.82,357.38,17.9,15.3,0.124,129999.7,129999.7,957,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372440,35553.00
06/03/2015 19:00,2,0.660,ACTIVE,212.61,337.54,59.970,1433372404,"201051344000633","174011321042388",27.59,28.80,0,329.13,358.88,18.5,15.9,0.133,119701.0,119701.0,961,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372441,35554.00
06/03/2015 19:00,1,0.582,ACTIVE,214.4,338.93,60.00,1433372404,"040051121000185","174011321042388",22.99,26,0.139,319.10,440.03,13.3,11.8,0.099,8283.3999999991,8287.1999999991,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372442,35555.00
06/03/2015 19:00,2,0.674,ACTIVE,212.38,336.34,59.965,1433372404,"201051344000983","174011321042388",27.95,29.50,0,328.52,358.58,19.1,16.5,0.137,126755.0,126755.0,959,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372443,35556.00
06/03/2015 19:00,2,0.666,ACTIVE,212.61,336.64,59.981,1433372404,"201051344000917","174011321042388",27.43,28.00,0,328.22,357.98,18.6,16.0,0.146,130163.9,130163.9,958,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372444,35557.00
06/03/2015 19:00,1,0.625,ACTIVE,214.2,349.65,60.03,1433372404,"040051121000116","174011321042388",24.86,25,0.133,312.86,439.90,15.4,13.8,0.053,7619.3000000238,7623.7000000238,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372445,35558.00
06/03/2015 19:00,1,0.381,ACTIVE_NO_POWER,214.8,425.42,60.00,1433372404,"033051125000135","174011321042388",32.87,26,0.000,322.91,442.08,12.4,0.0,0.041,6449.1999999867,6452.9999999986,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372446,35559.00
06/03/2015 19:00,2,0.654,ACTIVE,212.83,337.24,59.965,1433372404,"201051344000648","174011321042388",27.77,28.50,0,329.73,358.58,18.4,15.9,0.124,126290.9,126290.9,957,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372447,35560.00
06/03/2015 19:00,2,0.668,ACTIVE,212.61,337.24,59.970,1433372404,"201051344001093","174011321042388",27.81,27.80,0,328.22,357.98,18.9,16.3,0.133,128198.4,128198.4,959,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372448,35561.00
06/03/2015 19:00,2,0.648,ACTIVE,212.83,336.64,59.965,1433372404,"201051344000645","174011321042388",27.39,30.00,0,328.22,357.98,18.0,15.4,0.133,126648.7,126648.7,957,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372449,35562.00
06/03/2015 19:00,2,0.637,ACTIVE,213.96,340.85,59.959,1433372404,"274151322000085","174011321042388",27.29,30.80,0,333.03,356.48,17.6,15.1,0.110,409332.8,409332.8,2266,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372450,35563.00
06/03/2015 19:00,2,0.648,ACTIVE,212.83,336.64,59.949,1433372404,"201051344000651","174011321042388",27.31,27.50,0,328.22,357.98,18.0,15.4,0.137,126021.8,126021.8,956,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372451,35564.00
06/03/2015 19:00,2,0.662,ACTIVE,212.61,335.44,59.975,1433372404,"201051344000867","174011321042388",27.65,29.80,0,328.82,357.38,18.6,16.0,0.128,118337.8,118337.8,958,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372452,35565.00
06/03/2015 19:00,1,0.677,ACTIVE,214.5,336.65,60.00,1433372404,"040051121000095","174011321042388",21.79,26,0.138,317.05,438.18,14.6,10.9,0.108,10103.9,10107.7,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372453,35566.00
06/03/2015 19:00,2,0.650,ACTIVE,212.38,335.74,59.965,1433372404,"201051344001230","174011321042388",27.97,26.80,0,327.32,356.48,18.5,15.9,0.128,129439.7,129439.7,957,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372454,35567.00
06/03/2015 19:00,2,0.631,ACTIVE,213.06,337.24,59.970,1433372404,"201051344000576","174011321042388",27.79,29.30,0,329.73,358.88,17.8,15.2,0.119,126101.7,126101.7,958,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372455,35568.00
06/03/2015 19:00,2,0.672,ACTIVE,212.38,336.34,59.959,1433372404,"201051344000579","174011321042388",28.21,28.50,0,328.82,357.98,19.2,16.7,0.146,131797.6,131797.6,960,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433372456,35569.00
06/03/2015 19:15,2,0.387,ACTIVE,211.93,333.03,59.970,1433373303,"201051344000955","174011321042388",26.22,26.80,0,326.42,347.76,10.3,8.0,0.049,131323.1,131323.1,959,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373305,35570.00
06/03/2015 19:15,2,0.322,ACTIVE,213.74,337.24,59.970,1433373303,"274151322000095","174011321042388",26.38,29.50,0,330.63,347.46,8.6,6.4,0.049,428253.4,428253.4,1878,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373307,35571.00
06/03/2015 19:15,2,0.363,ACTIVE,212.16,333.63,59.970,1433373303,"201051344000868","174011321042388",26.92,27.80,0,326.42,347.16,10.0,7.7,0.053,117662.2,117662.2,959,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373308,35572.00
06/03/2015 19:15,2,0.350,ACTIVE,212.83,334.84,59.965,1433373303,"201051344000853","174011321042388",27.27,28.30,0,328.22,349.26,9.7,7.4,0.044,123911.5,123911.5,958,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373309,35573.00
06/03/2015 19:15,2,0.352,ACTIVE,212.83,334.54,59.965,1433373303,"201051344000582","174011321042388",26.86,27.50,0,328.22,347.46,9.6,7.3,0.053,124661.4,124661.4,956,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373310,35574.00
06/03/2015 19:15,1,0.265,ACTIVE_NO_POWER,214.0,396.12,60.03,1433373303,"040051121000097","174011321042388",23.27,26,0.000,320.10,441.89,6.0,0.0,0.000,7738.1999999883,7739.900000036,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373311,35575.00
06/03/2015 19:15,2,0.359,ACTIVE,212.16,333.63,59.965,1433373303,"201051344000469","174011321042388",27.29,27.30,0,327.02,348.66,9.9,7.7,0.057,119057.0,119057.0,959,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373312,35576.00
06/03/2015 19:15,2,0.332,ACTIVE,212.16,334.84,59.970,1433373303,"201051344000988","174011321042388",27.19,28.30,0,326.12,349.56,9.2,6.9,0.053,118948.1,118948.1,959,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373313,35577.00
06/03/2015 19:15,2,0.355,ACTIVE,212.16,333.63,59.954,1433373303,"201051344001158","174011321042388",26.60,27.80,0,327.32,348.36,9.6,7.4,0.062,125243.0,125243.0,960,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373314,35578.00
06/03/2015 19:15,2,0.354,ACTIVE,212.38,333.33,59.965,1433373303,"201051344001025","174011321042388",27.37,27.00,0,328.22,346.56,9.8,7.6,0.057,128071.1,128071.1,959,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373314,35579.00
06/03/2015 19:15,1,0.210,ACTIVE,214.4,361.51,60.03,1433373303,"033051125000118","174011321042388",36.84,26,0.137,319.67,442.37,7.7,13.6,0.001,8585.3,8587.3,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373316,35580.00
06/03/2015 19:15,2,0.365,ACTIVE,212.38,333.33,59.938,1433373303,"201051344000569","174011321042388",26.86,28.30,0,327.62,347.76,10.0,7.7,0.057,131980.3,131980.3,959,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373317,35581.00
06/03/2015 19:15,2,0.193,ACTIVE,213.51,376.31,59.970,1433373303,"274151322000094","174011321042388",35.13,31.50,0,332.13,409.68,6.9,4.7,0.035,319137.8,319137.8,2293,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373318,35582.00
06/03/2015 19:15,1,0.290,ACTIVE_NO_POWER,214.1,381.54,60.00,1433373303,"040051121000068","174011321042388",20.81,26,0.000,319.52,440.03,5.9,0.0,0.175,8991.6000000001,8993.0000000001,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373319,35583.00
06/03/2015 19:15,2,0.361,ACTIVE,212.16,333.03,60.002,1433373303,"201051344000458","174011321042388",27.08,28.80,0,327.02,347.16,9.9,7.7,0.057,127634.6,127634.6,959,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373320,35584.00
06/03/2015 19:15,2,0.312,ACTIVE,213.51,337.24,59.965,1433373303,"274151322000087","174011321042388",25.94,40.20,0,330.33,346.26,8.2,6.0,0.049,388833.7,388833.7,1871,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373321,35585.00
06/03/2015 19:15,2,0.326,ACTIVE,213.74,337.24,59.959,1433373303,"274151322000052","174011321042388",26.82,29.30,0,329.73,346.26,8.9,6.7,0.049,415517.7,415517.7,2270,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373322,35586.00
06/03/2015 19:15,2,0.367,ACTIVE,212.61,334.84,59.981,1433373303,"201051344001145","174011321042388",26.38,26.00,0,327.92,347.76,9.8,7.6,0.053,132720.0,132720.0,959,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373322,35587.00
06/03/2015 19:15,2,0.332,ACTIVE,212.61,334.54,59.986,1433373303,"201051344000685","174011321042388",27.17,26.50,0,326.72,348.06,9.2,6.9,0.057,132040.9,132040.9,960,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373323,35588.00
06/03/2015 19:15,2,0.293,ACTIVE,213.06,335.74,59.970,1433373303,"274151322000088","174011321042388",25.84,29.30,0,330.33,345.66,7.7,5.5,0.031,397706.1,397706.1,1878,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373324,35589.00
06/03/2015 19:15,2,0.363,ACTIVE,212.61,334.24,59.965,1433373303,"201051344000438","174011321042388",26.98,26.50,0,326.42,347.76,10.0,7.7,0.053,132068.1,132068.1,959,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373325,35590.00
06/03/2015 19:15,2,0.383,ACTIVE,212.16,332.73,59.954,1433373303,"201051344001135","174011321042388",26.98,27.00,0,327.32,345.36,10.5,8.2,0.049,123508.9,123508.9,958,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373326,35591.00
06/03/2015 19:15,2,0.379,ACTIVE,212.61,334.24,59.970,1433373303,"201051344000417","174011321042388",27.57,26.80,0,327.02,347.46,10.6,8.3,0.053,128127.9,128127.9,956,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373327,35592.00
06/03/2015 19:15,2,0.365,ACTIVE,211.93,333.33,59.954,1433373303,"201051344000594","174011321042388",27.41,28.30,0,326.72,346.56,10.2,7.9,0.062,127654.0,127654.0,959,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373328,35593.00
06/03/2015 19:15,2,0.318,ACTIVE,213.51,336.34,59.954,1433373303,"274151322000083","174011321042388",25.96,29.80,0,330.33,346.26,8.4,6.2,0.049,411890.8,411890.8,2275,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373329,35594.00
06/03/2015 19:15,2,0.385,ACTIVE,212.61,334.54,59.959,1433373303,"201051344000585","174011321042388",27.63,27.00,0,326.72,347.76,10.8,8.5,0.057,126543.5,126543.5,957,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373330,35595.00
06/03/2015 19:15,2,0.305,ACTIVE,213.06,337.84,59.954,1433373303,"274151322000054","174011321042388",26.86,29.80,0,329.43,345.96,8.3,6.1,0.049,407347.7,407347.7,1872,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373331,35596.00
06/03/2015 19:15,2,0.365,ACTIVE,212.38,332.73,59.949,1433373303,"201051344001203","174011321042388",27.25,27.50,0,327.32,347.46,10.1,7.8,0.053,127982.6,127982.6,961,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373331,35597.00
06/03/2015 19:15,2,0.375,ACTIVE,212.16,333.33,59.981,1433373303,"201051344000646","174011321042388",27.15,26.50,0,326.42,347.76,10.3,8.0,0.053,125669.1,125669.1,955,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373332,35598.00
06/03/2015 19:15,2,0.209,ACTIVE,214.41,388.04,59.949,1433373303,"274151322000068","174011321042388",36.40,31.30,0,332.13,412.38,7.8,5.6,0.031,318029.7,318029.7,1903,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373333,35599.00
06/03/2015 19:15,2,0.336,ACTIVE,213.96,336.64,59.965,1433373303,"274151322000076","174011321042388",26.84,29.00,0,331.53,346.56,9.1,6.9,0.053,433792.0,433792.0,2269,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373334,35600.00
06/03/2015 19:15,1,0.184,ACTIVE_NO_POWER,214.5,404.79,60.00,1433373303,"033051125000132","174011321042388",32.66,26,0.000,320.04,439.19,5.9,0.0,0.000,6476.7000000472,6477.9999999995,460,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373336,35601.00
06/03/2015 19:15,1,0.218,ACTIVE_NO_POWER,214.6,435.41,60.00,1433373303,"033051125000150","174011321042388",35.82,25,0.000,317.88,444.50,7.7,0.0,0.000,8504.5,8506.6999999881,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373337,35602.00
06/03/2015 19:15,2,0.385,ACTIVE,212.16,333.33,59.954,1433373303,"201051344000890","174011321042388",27.08,27.00,0,327.02,347.16,10.6,8.3,0.057,129555.0,129555.0,958,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373338,35603.00
06/03/2015 19:15,2,0.332,ACTIVE,212.38,333.93,59.970,1433373303,"201051344000900","174011321042388",27.14,27.80,0,326.72,346.26,9.2,6.9,0.057,130002.2,130002.2,958,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373339,35604.00
06/03/2015 19:15,2,0.365,ACTIVE,212.61,335.14,59.959,1433373303,"201051344000633","174011321042388",26.92,28.00,0,326.42,348.66,10.0,7.7,0.057,119703.7,119703.7,962,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373340,35605.00
06/03/2015 19:15,1,0.296,ACTIVE_NO_POWER,214.6,381.54,60.00,1433373303,"040051121000185","174011321042388",20.65,26,0.000,320.08,438.83,6.0,0.0,0.000,8287.1999999991,8288.4999999991,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373341,35606.00
06/03/2015 19:15,2,0.377,ACTIVE,212.38,333.33,59.954,1433373303,"201051344000983","174011321042388",27.61,28.50,0,327.92,347.16,10.6,8.3,0.057,126757.9,126757.9,960,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373342,35607.00
06/03/2015 19:15,2,0.357,ACTIVE,212.61,334.84,59.959,1433373303,"201051344000917","174011321042388",27.63,27.80,0,327.02,347.76,10.0,7.8,0.057,130166.7,130166.7,959,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373343,35608.00
06/03/2015 19:15,1,0.184,ACTIVE_NO_POWER,214.2,427.21,60.00,1433373303,"033051125000135","174011321042388",30.90,26,0.000,321.43,441.16,5.6,0.0,0.000,6452.9999999986,6454.4000000344,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373346,35609.00
06/03/2015 19:15,2,0.365,ACTIVE,212.61,333.63,59.959,1433373303,"201051344000648","174011321042388",27.33,27.80,0,328.22,347.16,10.2,7.9,0.053,126293.6,126293.6,958,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373347,35610.00
06/03/2015 19:15,2,0.377,ACTIVE,212.38,334.24,59.959,1433373303,"201051344001093","174011321042388",27.33,27.30,0,327.32,346.86,10.5,8.2,0.053,128201.3,128201.3,960,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373347,35611.00
06/03/2015 19:15,2,0.365,ACTIVE,212.83,334.24,59.965,1433373303,"201051344000645","174011321042388",26.34,29.00,0,327.92,347.16,9.8,7.5,0.057,126651.4,126651.4,958,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373348,35612.00
06/03/2015 19:15,2,0.318,ACTIVE,213.96,337.84,59.954,1433373303,"274151322000085","174011321042388",26.54,30.00,0,330.93,345.66,8.5,6.3,0.057,409335.2,409335.2,2267,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373349,35613.00
06/03/2015 19:15,2,0.365,ACTIVE,212.38,333.93,59.949,1433373303,"201051344000651","174011321042388",26.42,27.00,0,327.62,346.86,9.8,7.6,0.053,126024.4,126024.4,957,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373350,35614.00
06/03/2015 19:15,2,0.369,ACTIVE,212.38,332.73,59.986,1433373303,"201051344000867","174011321042388",27.39,29.00,0,326.72,347.76,10.3,8.0,0.057,118340.5,118340.5,959,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373351,35615.00
06/03/2015 19:15,1,0.354,ACTIVE_NO_POWER,214.2,359.51,60.00,1433373303,"040051121000095","174011321042388",21.43,25,0.000,316.36,437.52,7.4,0.0,0.000,10107.7,10109,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373352,35616.00
06/03/2015 19:15,2,0.383,ACTIVE,212.16,333.33,59.965,1433373303,"201051344001230","174011321042388",26.14,26.50,0,326.12,346.56,10.2,7.9,0.062,129442.4,129442.4,958,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373353,35617.00
06/03/2015 19:15,2,0.363,ACTIVE,212.61,335.14,59.954,1433373303,"201051344000576","174011321042388",26.68,28.00,0,328.52,347.46,9.9,7.6,0.057,126104.3,126104.3,959,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373354,35618.00
06/03/2015 19:15,2,0.396,ACTIVE,212.16,333.63,59.949,1433373303,"201051344000579","174011321042388",27.47,28.00,0,327.32,347.16,11.1,8.8,0.053,131800.5,131800.5,961,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373355,35619.00
06/03/2015 19:15,1,0.089,ALERT,213.6,362.61,60.00,1433373303,"040051121000116","174011321042388",28.23,25,0.000,362.06,370.21,2.5,0.0,0.000,7623.7000000238,7624.9000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433373363,35620.00
06/03/2015 19:15,1,0.259,ACTIVE_NO_POWER,213.9,428.27,60.00,1433373303,"040051121000195","174011321042388",21.53,26,0.000,320.19,441.22,5.4,0.0,0.000,10045.1,10046.6,114,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433373364,35621.00
06/03/2015 19:30,2,0.588,ACTIVE,211.25,334.84,59.970,1433374203,"201051344000955","174011321042388",28.23,26.80,0,325.82,345.06,16.9,14.3,0.115,131326.5,131326.5,960,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374205,35622.00
06/03/2015 19:30,1,0.489,ACTIVE,213.2,371.38,60.03,1433374203,"040051121000195","174011321042388",23.33,25,0.137,321.53,440.43,11.3,14.8,0.006,10046.6,10048.3,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374206,35623.00
06/03/2015 19:30,2,0.574,ACTIVE,212.38,335.74,59.965,1433374203,"274151322000095","174011321042388",27.83,29.30,0,330.33,346.26,16.2,13.7,0.093,428256.5,428256.5,1879,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374207,35624.00
06/03/2015 19:30,2,0.590,ACTIVE,211.48,334.54,59.981,1433374203,"201051344000868","174011321042388",27.49,26.80,0,327.02,345.66,16.4,14.0,0.115,117665.4,117665.4,960,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374208,35625.00
06/03/2015 19:30,2,0.572,ACTIVE,212.16,335.74,59.981,1433374203,"201051344000853","174011321042388",27.91,27.00,0,328.22,346.26,16.2,13.7,0.115,123914.7,123914.7,959,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374209,35626.00
06/03/2015 19:30,2,0.570,ACTIVE,212.16,336.04,59.965,1433374203,"201051344000582","174011321042388",27.71,27.00,0,327.62,345.66,16.0,13.5,0.110,124664.6,124664.6,957,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374210,35627.00
06/03/2015 19:30,1,0.514,ACTIVE,213.3,327.91,60.03,1433374203,"040051121000097","174011321042388",24.85,26,0.005,319.76,441.75,12.7,13.7,0.231,7739.900000036,7741.8000000122,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374211,35628.00
06/03/2015 19:30,2,0.580,ACTIVE,211.70,334.84,59.975,1433374203,"201051344000469","174011321042388",27.91,26.30,0,326.72,345.66,16.4,13.9,0.119,119060.2,119060.2,960,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374212,35629.00
06/03/2015 19:30,2,0.570,ACTIVE,211.70,335.74,59.981,1433374203,"201051344000988","174011321042388",27.27,27.50,0,326.42,346.56,15.8,13.3,0.119,118951.2,118951.2,960,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374213,35630.00
06/03/2015 19:30,2,0.572,ACTIVE,211.48,335.14,59.975,1433374203,"201051344001158","174011321042388",27.57,27.00,0,327.32,345.66,16.0,13.5,0.119,125246.1,125246.1,961,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374214,35631.00
06/03/2015 19:30,2,0.580,ACTIVE,211.70,333.93,59.975,1433374203,"201051344001025","174011321042388",27.87,26.80,0,327.32,346.26,16.4,13.9,0.119,128074.3,128074.3,960,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374215,35632.00
06/03/2015 19:30,1,0.385,ACTIVE,213.4,411.79,60.03,1433374203,"033051125000118","174011321042388",37.89,26,0.028,316.76,441.55,14.5,11.1,0.056,8587.3,8589.7,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374216,35633.00
06/03/2015 19:30,2,0.572,ACTIVE,211.70,335.44,59.991,1433374203,"201051344000569","174011321042388",28.39,27.30,0,327.62,345.96,16.5,14.0,0.115,131983.5,131983.5,960,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374217,35634.00
06/03/2015 19:30,2,0.359,ACTIVE,212.61,394.65,59.986,1433374203,"274151322000094","174011321042388",36.90,31.30,0,331.23,417.19,13.4,11.0,0.088,319140.3,319140.3,2294,0,0,0,L,1151911521,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374218,35635.00
06/03/2015 19:30,1,0.537,ACTIVE,214.2,356.50,60.03,1433374203,"040051121000068","174011321042388",22.17,26,0.146,319.71,440.38,11.8,11.8,0.026,8993.0000000001,8994.7000000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374219,35636.00
06/03/2015 19:30,2,0.578,ACTIVE,211.70,334.84,59.944,1433374203,"201051344000458","174011321042388",27.81,28.00,0,327.02,345.36,16.3,13.8,0.115,127637.8,127637.8,960,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374220,35637.00
06/03/2015 19:30,2,0.551,ACTIVE,212.83,338.74,59.954,1433374203,"274151322000087","174011321042388",26.98,39.00,0,330.63,345.96,15.1,12.6,0.084,388836.6,388836.6,1872,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374221,35638.00
06/03/2015 19:30,2,0.574,ACTIVE,212.61,339.34,59.981,1433374203,"274151322000052","174011321042388",27.45,29.00,0,330.03,346.26,16.0,13.5,0.088,415520.8,415520.8,2271,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374222,35639.00
06/03/2015 19:30,2,0.562,ACTIVE,211.93,335.74,59.975,1433374203,"201051344001145","174011321042388",28.45,25.80,0,328.82,345.96,16.2,13.7,0.115,132723.2,132723.2,960,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374223,35640.00
06/03/2015 19:30,2,0.535,ACTIVE,212.16,335.44,59.970,1433374203,"201051344000685","174011321042388",28.51,26.30,0,327.62,345.66,15.5,13.0,0.119,132044.0,132044.0,961,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374224,35641.00
06/03/2015 19:30,2,0.531,ACTIVE,212.61,337.24,59.981,1433374203,"274151322000088","174011321042388",27.06,28.80,0,330.33,345.66,14.5,12.1,0.093,397708.8,397708.8,1879,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374225,35642.00
06/03/2015 19:30,2,0.570,ACTIVE,212.16,335.44,59.981,1433374203,"201051344000438","174011321042388",28.29,26.50,0,327.92,345.96,16.4,13.9,0.115,132071.3,132071.3,960,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374225,35643.00
06/03/2015 19:30,2,0.588,ACTIVE,211.48,333.63,59.975,1433374203,"201051344001135","174011321042388",28.17,26.80,0,327.32,345.36,16.8,14.3,0.115,123512.2,123512.2,959,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374226,35644.00
06/03/2015 19:30,2,0.602,ACTIVE,211.93,335.44,59.975,1433374203,"201051344000417","174011321042388",27.63,26.80,0,327.32,345.66,16.8,14.3,0.106,128131.3,128131.3,957,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374227,35645.00
06/03/2015 19:30,2,0.584,ACTIVE,211.25,335.14,59.970,1433374203,"201051344000594","174011321042388",28.09,28.00,0,326.12,345.06,16.6,14.1,0.115,127657.3,127657.3,960,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374228,35646.00
06/03/2015 19:30,2,0.559,ACTIVE,212.61,336.94,59.975,1433374203,"274151322000083","174011321042388",27.23,29.30,0,330.33,345.96,15.4,12.9,0.102,411893.7,411893.7,2276,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374229,35647.00
06/03/2015 19:30,2,0.607,ACTIVE,211.93,335.74,59.965,1433374203,"201051344000585","174011321042388",27.83,26.80,0,327.62,345.96,17.1,14.6,0.115,126547.0,126547.0,958,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374230,35648.00
06/03/2015 19:30,2,0.553,ACTIVE,212.61,333.63,59.959,1433374203,"274151322000054","174011321042388",27.19,29.50,0,330.33,346.26,15.3,12.8,0.075,407350.7,407350.7,1873,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374231,35649.00
06/03/2015 19:30,2,0.578,ACTIVE,211.93,334.24,60.012,1433374203,"201051344001203","174011321042388",27.91,27.00,0,327.62,346.56,16.4,13.9,0.124,127985.9,127985.9,962,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374232,35650.00
06/03/2015 19:30,2,0.578,ACTIVE,211.48,334.24,59.981,1433374203,"201051344000646","174011321042388",28.05,26.30,0,326.12,345.36,16.4,13.9,0.106,125672.3,125672.3,956,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374233,35651.00
06/03/2015 19:30,2,0.357,ACTIVE,213.51,406.67,59.970,1433374203,"274151322000068","174011321042388",38.23,31.30,0,332.43,416.89,13.9,11.5,0.080,318032.4,318032.4,1904,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374234,35652.00
06/03/2015 19:30,2,0.590,ACTIVE,213.29,337.24,59.991,1433374203,"274151322000076","174011321042388",27.69,28.80,0,331.53,346.56,16.6,14.0,0.097,433795.2,433795.2,2270,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374235,35653.00
06/03/2015 19:30,1,0.325,ACTIVE,213.8,371.73,60.00,1433374203,"033051125000132","174011321042388",33.49,25,0.143,319.05,439.50,10.8,11.2,0.004,6477.9999999995,6479.6000000233,462,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374236,35654.00
06/03/2015 19:30,1,0.387,ACTIVE,213.8,423.78,60.00,1433374203,"033051125000150","174011321042388",37.58,25,0.146,317.02,444.00,14.5,10.8,0.019,8506.6999999881,8509.1999999881,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374237,35655.00
06/03/2015 19:30,2,0.594,ACTIVE,211.70,334.54,59.949,1433374203,"201051344000890","174011321042388",27.95,26.80,0,326.72,345.96,16.8,14.3,0.110,129558.4,129558.4,959,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374238,35656.00
06/03/2015 19:30,2,0.553,ACTIVE,211.70,334.54,59.981,1433374203,"201051344000900","174011321042388",27.43,26.50,0,327.02,345.66,15.4,12.9,0.115,130005.2,130005.2,959,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374239,35657.00
06/03/2015 19:30,2,0.568,ACTIVE,212.16,335.74,59.954,1433374203,"201051344000633","174011321042388",28.01,27.50,0,327.62,346.26,16.2,13.7,0.115,119707.0,119707.0,963,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374240,35658.00
06/03/2015 19:30,1,0.491,ACTIVE,213.9,393.43,60.00,1433374203,"040051121000185","174011321042388",23.23,25,0.145,318.59,438.62,11.3,4.3,0.000,8288.4999999991,8290.0999999991,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374241,35659.00
06/03/2015 19:30,2,0.588,ACTIVE,211.70,334.54,59.970,1433374203,"201051344000983","174011321042388",27.99,27.30,0,327.02,345.66,16.7,14.2,0.119,126761.3,126761.3,961,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374242,35660.00
06/03/2015 19:30,2,0.572,ACTIVE,211.70,335.14,59.981,1433374203,"201051344000917","174011321042388",27.89,27.30,0,327.32,345.66,16.2,13.7,0.115,130169.9,130169.9,960,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374243,35661.00
06/03/2015 19:30,1,0.554,ACTIVE,213.2,334.45,60.03,1433374203,"040051121000116","174011321042388",24.34,24,0.138,303.53,438.31,13.4,13.7,0.109,7624.9000000238,7626.4000000238,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374245,35662.00
06/03/2015 19:30,1,0.323,ACTIVE_NO_POWER,213.9,413.09,60.03,1433374203,"033051125000135","174011321042388",32.47,26,0.000,320.11,440.31,10.4,0.0,0.000,6454.4000000344,6455.9999999986,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374246,35663.00
06/03/2015 19:30,2,0.572,ACTIVE,211.93,334.84,59.975,1433374203,"201051344000648","174011321042388",28.05,26.80,0,327.32,345.96,16.3,13.8,0.119,126296.8,126296.8,959,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374247,35664.00
06/03/2015 19:30,2,0.578,ACTIVE,211.93,335.14,59.975,1433374203,"201051344001093","174011321042388",28.13,27.00,0,327.62,345.36,16.5,14.0,0.115,128204.6,128204.6,961,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374248,35665.00
06/03/2015 19:30,2,0.566,ACTIVE,212.16,334.84,59.975,1433374203,"201051344000645","174011321042388",27.69,27.80,0,327.62,345.96,15.9,13.4,0.110,126654.5,126654.5,959,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374248,35666.00
06/03/2015 19:30,2,0.551,ACTIVE,213.29,338.44,59.970,1433374203,"274151322000085","174011321042388",27.39,29.50,0,330.93,345.96,15.3,12.8,0.093,409338.2,409338.2,2268,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374249,35667.00
06/03/2015 19:30,2,0.562,ACTIVE,211.93,334.84,59.975,1433374203,"201051344000651","174011321042388",27.61,26.80,0,327.02,345.66,15.8,13.3,0.115,126027.6,126027.6,958,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374250,35668.00
06/03/2015 19:30,2,0.580,ACTIVE,211.70,333.33,59.975,1433374203,"201051344000867","174011321042388",27.79,28.00,0,326.42,345.06,16.4,13.9,0.110,118343.8,118343.8,960,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374251,35669.00
06/03/2015 19:30,1,0.599,ACTIVE_NO_POWER,213.6,410.58,60.03,1433374203,"040051121000095","174011321042388",21.77,25,0.000,315.12,437.27,12.9,0.0,0.000,10109,10110.8,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374252,35670.00
06/03/2015 19:30,2,0.564,ACTIVE,211.48,333.63,60.002,1433374203,"201051344001230","174011321042388",28.45,26.30,0,326.42,345.06,16.3,13.8,0.110,129445.7,129445.7,959,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374253,35671.00
06/03/2015 19:30,2,0.561,ACTIVE,212.16,336.34,59.991,1433374203,"201051344000576","174011321042388",27.95,26.80,0,327.62,345.96,15.9,13.4,0.106,126107.4,126107.4,960,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374254,35672.00
