ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 19:30,2,0.596,ACTIVE,211.48,333.63,60.018,1433374203,"201051344000579","174011321042388",28.39,27.50,0,327.92,345.06,17.1,14.6,0.115,131804.0,131804.0,962,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433374255,35673.00
06/03/2015 19:45,2,0.441,ACTIVE,211.03,333.93,59.965,1433375103,"201051344000955","174011321042388",26.84,26.00,0,325.82,343.55,12.0,9.7,0.071,131329.3,131329.3,961,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375105,35674.00
06/03/2015 19:45,1,0.327,ACTIVE,213.6,337.78,60.03,1433375103,"040051121000195","174011321042388",20.68,25,0.131,318.74,441.39,6.6,10.6,0.038,10048.3,10049.6,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375106,35675.00
06/03/2015 19:45,2,0.383,ACTIVE,212.61,335.44,59.965,1433375103,"274151322000095","174011321042388",27.14,28.80,0,330.33,343.85,10.5,8.2,0.062,428259.0,428259.0,1880,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375107,35676.00
06/03/2015 19:45,2,0.420,ACTIVE,211.48,333.63,59.996,1433375103,"201051344000868","174011321042388",27.35,24.80,0,326.12,343.55,11.7,9.3,0.066,117668.1,117668.1,961,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375108,35677.00
06/03/2015 19:45,2,0.408,ACTIVE,211.93,335.44,59.996,1433375103,"201051344000853","174011321042388",27.43,25.30,0,327.02,345.36,11.4,9.1,0.071,123917.3,123917.3,960,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375109,35678.00
06/03/2015 19:45,2,0.412,ACTIVE,211.93,334.54,59.944,1433375103,"201051344000582","174011321042388",27.08,26.30,0,327.02,344.15,11.3,9.0,0.066,124667.2,124667.2,958,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375109,35679.00
06/03/2015 19:45,1,0.336,ACTIVE_NO_POWER,213.9,434.20,60.03,1433375103,"040051121000097","174011321042388",22.39,25,0.000,318.78,442.49,7.3,0.0,0.000,7741.8000000122,7743.3000000122,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375111,35680.00
06/03/2015 19:45,2,0.428,ACTIVE,211.48,333.93,59.965,1433375103,"201051344000469","174011321042388",26.96,24.50,0,325.82,343.85,11.8,9.4,0.075,119062.9,119062.9,961,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375112,35681.00
06/03/2015 19:45,2,0.396,ACTIVE,211.25,335.14,59.965,1433375103,"201051344000988","174011321042388",27.23,25.80,0,325.52,345.36,10.9,8.6,0.066,118953.7,118953.7,961,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375112,35682.00
06/03/2015 19:45,2,0.412,ACTIVE,211.48,333.63,59.975,1433375103,"201051344001158","174011321042388",27.00,25.50,0,325.82,344.45,11.3,9.0,0.066,125248.7,125248.7,962,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375113,35683.00
06/03/2015 19:45,2,0.402,ACTIVE,211.48,333.63,59.975,1433375103,"201051344001025","174011321042388",28.03,26.00,0,327.62,343.55,11.4,9.1,0.062,128077.0,128077.0,961,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375114,35684.00
06/03/2015 19:45,1,0.255,ACTIVE_NO_POWER,213.2,404.24,60.03,1433375103,"033051125000118","174011321042388",36.96,25,0.000,316.74,442.45,9.3,0.0,0.000,8589.7,8591.5,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375115,35685.00
06/03/2015 19:45,2,0.422,ACTIVE,211.25,333.93,59.975,1433375103,"201051344000569","174011321042388",27.53,25.50,0,327.02,343.55,11.8,9.4,0.066,131986.2,131986.2,961,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375116,35686.00
06/03/2015 19:45,2,0.230,ACTIVE,212.83,388.94,59.970,1433375103,"274151322000094","174011321042388",36.54,30.50,0,331.83,412.98,8.6,6.4,0.049,319142.3,319142.3,2295,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375117,35687.00
06/03/2015 19:45,1,0.332,ACTIVE_NO_POWER,213.8,401.57,60.03,1433375103,"040051121000068","174011321042388",22.04,25,0.000,319.39,440.54,7.1,0.0,0.000,8994.7000000001,8996.1000000001,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375119,35688.00
06/03/2015 19:45,2,0.420,ACTIVE,211.48,333.03,59.959,1433375103,"201051344000458","174011321042388",27.55,26.00,0,327.32,343.55,11.8,9.4,0.071,127640.5,127640.5,961,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375120,35689.00
06/03/2015 19:45,2,0.375,ACTIVE,212.61,337.54,59.970,1433375103,"274151322000087","174011321042388",26.30,38.00,0,330.03,343.55,10.0,7.7,0.044,388838.9,388838.9,1873,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375121,35690.00
06/03/2015 19:45,2,0.391,ACTIVE,212.38,336.94,59.970,1433375103,"274151322000052","174011321042388",27.10,28.50,0,329.13,343.85,10.8,8.5,0.066,415523.3,415523.3,2272,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375121,35691.00
06/03/2015 19:45,2,0.410,ACTIVE,211.48,334.84,59.965,1433375103,"201051344001145","174011321042388",27.69,25.30,0,327.32,345.96,11.6,9.2,0.071,132725.8,132725.8,961,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375122,35692.00
06/03/2015 19:45,2,0.393,ACTIVE,211.70,334.24,59.970,1433375103,"201051344000685","174011321042388",27.33,25.80,0,326.42,344.76,10.9,8.6,0.071,132046.5,132046.5,962,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375123,35693.00
06/03/2015 19:45,2,0.355,ACTIVE,212.38,335.74,59.965,1433375103,"274151322000088","174011321042388",26.14,28.00,0,328.82,343.85,9.4,7.2,0.044,397711.0,397711.0,1880,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375124,35694.00
06/03/2015 19:45,2,0.412,ACTIVE,211.48,334.24,59.959,1433375103,"201051344000438","174011321042388",27.83,25.80,0,327.32,344.76,11.7,9.3,0.066,132073.9,132073.9,961,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375125,35695.00
06/03/2015 19:45,2,0.438,ACTIVE,211.03,332.43,59.981,1433375103,"201051344001135","174011321042388",27.41,26.00,0,326.72,343.85,12.2,9.8,0.066,123515.0,123515.0,960,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375126,35696.00
06/03/2015 19:45,2,0.434,ACTIVE,211.48,334.54,59.981,1433375103,"201051344000417","174011321042388",27.73,26.30,0,326.72,343.55,12.2,9.9,0.071,128134.0,128134.0,958,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375127,35697.00
06/03/2015 19:45,2,0.422,ACTIVE,210.80,333.93,59.965,1433375103,"201051344000594","174011321042388",27.67,26.80,0,324.92,344.76,11.9,9.5,0.075,127660.0,127660.0,961,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375128,35698.00
06/03/2015 19:45,2,0.371,ACTIVE,212.38,335.44,59.954,1433375103,"274151322000083","174011321042388",27.06,28.50,0,329.73,344.15,10.2,7.9,0.062,411896.1,411896.1,2277,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375129,35699.00
06/03/2015 19:45,2,0.445,ACTIVE,211.48,334.54,59.965,1433375103,"201051344000585","174011321042388",27.39,26.00,0,327.02,345.36,12.4,10.0,0.071,126549.8,126549.8,959,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375130,35700.00
06/03/2015 19:45,2,0.371,ACTIVE,211.93,334.54,59.970,1433375103,"274151322000054","174011321042388",26.72,28.80,0,329.73,343.55,10.1,7.8,0.049,407353.0,407353.0,1874,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375131,35701.00
06/03/2015 19:45,2,0.426,ACTIVE,211.25,333.03,59.970,1433375103,"201051344001203","174011321042388",27.06,26.30,0,327.02,344.45,11.7,9.4,0.066,127988.5,127988.5,963,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375132,35702.00
06/03/2015 19:45,2,0.459,ACTIVE,211.03,333.63,59.975,1433375103,"201051344000646","174011321042388",22.96,25.80,0,324.92,343.55,10.7,8.4,0.057,125674.9,125674.9,957,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375132,35703.00
06/03/2015 19:45,2,0.254,ACTIVE,213.29,389.24,59.954,1433375103,"274151322000068","174011321042388",36.44,30.50,0,331.83,411.18,9.3,7.1,0.049,318034.5,318034.5,1905,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375133,35704.00
06/03/2015 19:45,2,0.400,ACTIVE,212.83,337.24,59.965,1433375103,"274151322000076","174011321042388",27.21,28.30,0,330.93,344.15,11.0,8.7,0.062,433797.8,433797.8,2271,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375134,35705.00
06/03/2015 19:45,1,0.226,ACTIVE_NO_POWER,212.8,403.20,60.03,1433375103,"033051125000132","174011321042388",32.33,25,0.000,319.01,439.09,7.2,0.0,0.000,6479.6000000233,6480.8000000114,464,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375136,35706.00
06/03/2015 19:45,1,0.255,ACTIVE,213.4,327.11,60.00,1433375103,"033051125000150","174011321042388",36.98,24,0.086,314.53,444.81,9.3,6.1,0.226,8509.1999999881,8511.3000000119,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375137,35707.00
06/03/2015 19:45,2,0.434,ACTIVE,211.25,333.93,59.970,1433375103,"201051344000890","174011321042388",27.73,26.30,0,325.82,343.85,12.2,9.9,0.071,129561.1,129561.1,960,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375138,35708.00
06/03/2015 19:45,2,0.385,ACTIVE,211.25,333.93,59.981,1433375103,"201051344000900","174011321042388",27.23,24.80,0,326.72,343.85,10.7,8.4,0.062,130007.6,130007.6,960,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375139,35709.00
06/03/2015 19:45,2,0.410,ACTIVE,211.48,335.74,59.959,1433375103,"201051344000633","174011321042388",27.89,26.00,0,326.42,346.26,11.7,9.3,0.071,119709.6,119709.6,964,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375140,35710.00
06/03/2015 19:45,1,0.342,ACTIVE,213.6,326.34,60.00,1433375103,"040051121000185","174011321042388",21.88,25,0.098,318.68,438.52,7.4,11.7,0.144,8290.0999999991,8291.2999999991,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375141,35711.00
06/03/2015 19:45,2,0.434,ACTIVE,211.48,333.63,59.959,1433375103,"201051344000983","174011321042388",27.61,25.50,0,325.52,343.55,12.2,9.8,0.071,126764.0,126764.0,962,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375142,35712.00
06/03/2015 19:45,2,0.422,ACTIVE,211.48,335.44,59.970,1433375103,"201051344000917","174011321042388",27.14,26.50,0,325.82,344.15,11.7,9.3,0.075,130172.6,130172.6,961,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375143,35713.00
06/03/2015 19:45,1,0.213,ACTIVE,213.8,326.62,60.03,1433375103,"033051125000135","174011321042388",32.58,25,0.140,320.13,440.09,6.9,5.8,0.177,6455.9999999986,6457.1999999867,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375145,35714.00
06/03/2015 19:45,2,0.432,ACTIVE,211.70,334.54,59.970,1433375103,"201051344000648","174011321042388",26.98,25.00,0,326.72,344.76,11.8,9.5,0.066,126299.5,126299.5,960,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375146,35715.00
06/03/2015 19:45,2,0.438,ACTIVE,211.48,334.24,59.975,1433375103,"201051344001093","174011321042388",26.96,26.30,0,325.82,344.15,11.9,9.6,0.066,128207.3,128207.3,962,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375147,35716.00
06/03/2015 19:45,2,0.404,ACTIVE,211.93,334.54,59.965,1433375103,"201051344000645","174011321042388",27.73,25.80,0,326.12,344.15,11.4,9.1,0.066,126657.1,126657.1,960,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375148,35717.00
06/03/2015 19:45,2,0.375,ACTIVE,212.61,336.94,59.991,1433375103,"274151322000085","174011321042388",26.88,28.80,0,330.33,343.85,10.2,7.9,0.057,409340.5,409340.5,2269,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375149,35718.00
06/03/2015 19:45,2,0.418,ACTIVE,211.70,334.54,59.965,1433375103,"201051344000651","174011321042388",26.64,25.80,0,327.02,343.25,11.3,9.0,0.071,126030.1,126030.1,959,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375149,35719.00
06/03/2015 19:45,2,0.412,ACTIVE,211.70,332.73,59.959,1433375103,"201051344000867","174011321042388",27.97,26.30,0,325.52,343.55,11.7,9.4,0.066,118346.5,118346.5,961,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375150,35720.00
06/03/2015 19:45,1,0.434,ACTIVE_NO_POWER,212.8,386.99,60.03,1433375103,"040051121000095","174011321042388",21.32,24,0.000,315.48,437.97,9.2,0.0,0.000,10110.8,10112.1,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375152,35721.00
06/03/2015 19:45,2,0.422,ACTIVE,211.25,333.03,59.970,1433375103,"201051344001230","174011321042388",27.15,25.80,0,325.22,342.35,11.6,9.3,0.066,129448.3,129448.3,960,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375152,35722.00
06/03/2015 19:45,2,0.422,ACTIVE,211.93,335.74,59.938,1433375103,"201051344000576","174011321042388",27.00,25.00,0,327.02,345.36,11.6,9.2,0.075,126110.0,126110.0,961,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375153,35723.00
06/03/2015 19:45,2,0.455,ACTIVE,211.25,333.63,59.959,1433375103,"201051344000579","174011321042388",27.31,26.30,0,325.82,343.85,12.6,10.2,0.066,131806.8,131806.8,963,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375154,35724.00
06/03/2015 19:45,1,0.386,ACTIVE,213.0,383.12,60.00,1433375103,"040051121000116","174011321042388",22.75,24,0.000,313.60,439.97,8.6,4.2,0.150,7626.4000000238,7627.7000000238,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433375156,35725.00
06/03/2015 20:00,2,0.367,ACTIVE,211.70,333.33,60.002,1433376003,"201051344000955","174011321042388",27.29,24.80,0,326.42,340.25,10.2,7.9,0.053,131331.3,131331.3,962,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376004,35726.00
06/03/2015 20:00,1,0.022,ACTIVE_NO_POWER,214.3,391.68,60.03,1433376003,"040051121000195","174011321042388",27.49,23,0.000,321.29,441.19,0.6,0.0,0.000,10049.6,10050,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376006,35727.00
06/03/2015 20:00,2,0.301,ACTIVE,213.06,335.74,59.996,1433376003,"274151322000095","174011321042388",26.84,27.30,0,331.53,341.15,8.2,6.0,0.040,428260.6,428260.6,1881,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376006,35728.00
06/03/2015 20:00,2,0.346,ACTIVE,211.93,333.33,59.965,1433376003,"201051344000868","174011321042388",27.23,24.00,0,327.02,340.85,9.6,7.3,0.049,117670.0,117670.0,962,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376007,35729.00
06/03/2015 20:00,2,0.342,ACTIVE,212.38,334.24,59.991,1433376003,"201051344000853","174011321042388",27.17,23.80,0,327.62,342.65,9.4,7.2,0.053,123919.2,123919.2,961,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376008,35730.00
06/03/2015 20:00,2,0.338,ACTIVE,212.16,333.93,59.996,1433376003,"201051344000582","174011321042388",27.35,25.00,0,327.02,341.15,9.4,7.1,0.049,124669.0,124669.0,959,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376009,35731.00
06/03/2015 20:00,2,0.359,ACTIVE,211.93,333.63,59.991,1433376003,"201051344000469","174011321042388",26.88,23.50,0,325.82,340.85,9.8,7.5,0.053,119064.9,119064.9,962,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376011,35732.00
06/03/2015 20:00,2,0.326,ACTIVE,211.70,333.93,59.996,1433376003,"201051344000988","174011321042388",27.10,24.80,0,326.72,342.35,9.0,6.7,0.057,118955.4,118955.4,962,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376012,35733.00
06/03/2015 20:00,2,0.332,ACTIVE,211.70,333.63,60.002,1433376003,"201051344001158","174011321042388",27.57,24.50,0,327.32,341.75,9.3,7.0,0.053,125250.5,125250.5,963,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376013,35734.00
06/03/2015 20:00,2,0.340,ACTIVE,211.93,332.73,59.996,1433376003,"201051344001025","174011321042388",27.45,24.80,0,327.62,341.15,9.5,7.2,0.049,128078.8,128078.8,962,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376014,35735.00
06/03/2015 20:00,1,0.197,ACTIVE,213.7,349.30,60.03,1433376003,"033051125000118","174011321042388",36.58,24,0.142,316.65,442.19,7.1,10.8,0.009,8591.5,8592.7,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376015,35736.00
06/03/2015 20:00,2,0.350,ACTIVE,211.93,333.63,60.007,1433376003,"201051344000569","174011321042388",27.19,24.30,0,327.62,340.55,9.7,7.4,0.053,131988.1,131988.1,962,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376016,35737.00
06/03/2015 20:00,2,0.178,ACTIVE,213.06,385.93,60.028,1433376003,"274151322000094","174011321042388",36.28,28.80,0,333.03,396.75,6.6,4.4,0.035,319143.4,319143.4,2296,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376017,35738.00
06/03/2015 20:00,1,0.277,ACTIVE_NO_POWER,214.0,366.67,60.03,1433376003,"040051121000068","174011321042388",20.77,23,0.000,320.05,440.24,5.6,0.0,0.000,8996.1000000001,8996.5000000001,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376018,35739.00
06/03/2015 20:00,2,0.350,ACTIVE,211.70,332.43,59.975,1433376003,"201051344000458","174011321042388",27.33,24.80,0,326.42,340.85,9.7,7.4,0.053,127642.4,127642.4,962,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376019,35740.00
06/03/2015 20:00,2,0.295,ACTIVE,213.29,335.74,60.007,1433376003,"274151322000087","174011321042388",26.30,36.50,0,331.23,341.75,7.8,5.7,0.044,388840.3,388840.3,1874,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376020,35741.00
06/03/2015 20:00,2,0.314,ACTIVE,213.06,336.34,59.996,1433376003,"274151322000052","174011321042388",26.80,27.00,0,330.33,341.75,8.6,6.3,0.049,415525.0,415525.0,2273,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376021,35742.00
06/03/2015 20:00,2,0.336,ACTIVE,212.16,333.93,59.996,1433376003,"201051344001145","174011321042388",27.57,23.80,0,327.92,342.35,9.4,7.1,0.049,132727.7,132727.7,962,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376022,35743.00
06/03/2015 20:00,2,0.322,ACTIVE,212.38,334.84,59.996,1433376003,"201051344000685","174011321042388",27.04,24.50,0,327.02,341.75,8.8,6.6,0.053,132048.2,132048.2,963,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376023,35744.00
06/03/2015 20:00,2,0.275,ACTIVE,213.06,336.94,59.991,1433376003,"274151322000088","174011321042388",25.92,26.50,0,330.93,340.85,7.2,5.1,0.040,397712.3,397712.3,1881,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376024,35745.00
06/03/2015 20:00,2,0.344,ACTIVE,212.16,334.24,59.996,1433376003,"201051344000438","174011321042388",27.95,24.50,0,327.02,341.75,9.8,7.5,0.049,132075.8,132075.8,962,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376025,35746.00
06/03/2015 20:00,2,0.361,ACTIVE,211.93,333.03,59.991,1433376003,"201051344001135","174011321042388",27.33,24.80,0,326.72,339.95,10.0,7.8,0.057,123517.0,123517.0,961,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376026,35747.00
06/03/2015 20:00,2,0.369,ACTIVE,212.38,333.93,59.991,1433376003,"201051344000417","174011321042388",27.43,24.80,0,327.32,341.15,10.3,8.0,0.049,128136.1,128136.1,959,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376027,35748.00
06/03/2015 20:00,2,0.352,ACTIVE,211.93,333.63,60.012,1433376003,"201051344000594","174011321042388",27.14,26.00,0,325.82,339.95,9.7,7.5,0.049,127662.0,127662.0,962,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376027,35749.00
06/03/2015 20:00,2,0.291,ACTIVE,213.29,336.64,59.970,1433376003,"274151322000083","174011321042388",26.56,27.30,0,330.63,341.45,7.9,5.7,0.049,411897.6,411897.6,2278,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376028,35750.00
06/03/2015 20:00,2,0.369,ACTIVE,212.38,334.24,59.991,1433376003,"201051344000585","174011321042388",27.21,24.80,0,327.62,341.15,10.2,7.9,0.053,126551.9,126551.9,960,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376029,35751.00
06/03/2015 20:00,2,0.289,ACTIVE,213.29,335.74,59.996,1433376003,"274151322000054","174011321042388",26.58,27.30,0,330.63,341.45,7.8,5.6,0.040,407354.4,407354.4,1875,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376030,35752.00
06/03/2015 20:00,2,0.350,ACTIVE,212.16,333.33,60.018,1433376003,"201051344001203","174011321042388",26.90,25.00,0,327.02,342.35,9.5,7.3,0.057,127990.4,127990.4,964,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376031,35753.00
06/03/2015 20:00,2,0.355,ACTIVE,211.93,333.33,59.986,1433376003,"201051344000646","174011321042388",27.15,24.50,0,326.12,339.34,9.8,7.5,0.049,125676.7,125676.7,958,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376032,35754.00
06/03/2015 20:00,2,0.191,ACTIVE,213.96,391.94,59.991,1433376003,"274151322000068","174011321042388",36.86,28.80,0,334.24,403.07,7.2,5.0,0.031,318035.8,318035.8,1906,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376033,35755.00
06/03/2015 20:00,2,0.307,ACTIVE,213.96,336.04,60.002,1433376003,"274151322000076","174011321042388",27.45,26.80,0,332.43,342.05,8.6,6.3,0.044,433799.4,433799.4,2272,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376034,35756.00
06/03/2015 20:00,1,0.176,ACTIVE_NO_POWER,214.1,387.73,60.07,1433376003,"033051125000132","174011321042388",31.99,24,0.000,318.09,439.14,5.6,0.0,0.000,6480.8000000114,6481.4000000352,466,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376035,35757.00
06/03/2015 20:00,1,0.197,ACTIVE_NO_POWER,214.0,377.36,60.07,1433376003,"033051125000150","174011321042388",35.70,23,0.000,317.67,445.05,6.9,0.0,0.000,8511.3000000119,8512.3000000119,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376037,35758.00
06/03/2015 20:00,2,0.365,ACTIVE,211.93,333.33,59.986,1433376003,"201051344000890","174011321042388",27.21,25.00,0,326.42,341.45,10.1,7.9,0.049,129563.2,129563.2,961,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376037,35759.00
06/03/2015 20:00,2,0.299,ACTIVE,211.93,333.63,59.991,1433376003,"201051344000900","174011321042388",27.45,23.50,0,326.12,340.85,8.3,6.1,0.049,130009.2,130009.2,961,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376038,35760.00
06/03/2015 20:00,2,0.342,ACTIVE,212.38,335.14,59.991,1433376003,"201051344000633","174011321042388",27.15,24.80,0,325.82,344.15,9.4,7.2,0.049,119711.4,119711.4,965,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376039,35761.00
06/03/2015 20:00,1,0.265,ACTIVE,214.0,324.91,60.03,1433376003,"040051121000185","174011321042388",21.36,23,0.095,319.78,438.38,5.6,6.3,0.217,8291.2999999991,8291.8999999991,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376040,35762.00
06/03/2015 20:00,2,0.348,ACTIVE,211.93,333.33,59.991,1433376003,"201051344000983","174011321042388",27.69,24.30,0,327.02,340.85,9.8,7.5,0.049,126765.9,126765.9,963,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376041,35763.00
06/03/2015 20:00,2,0.336,ACTIVE,212.16,334.24,59.991,1433376003,"201051344000917","174011321042388",27.49,25.30,0,326.72,340.85,9.4,7.1,0.049,130174.4,130174.4,962,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376042,35764.00
06/03/2015 20:00,1,0.089,ACTIVE_NO_POWER,213.6,336.76,60.03,1433376003,"040051121000116","174011321042388",28.29,22,0.000,317.17,440.15,2.5,0.0,0.000,7627.7000000238,7628.1000000238,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376044,35765.00
06/03/2015 20:00,1,0.165,ACTIVE_NO_POWER,213.8,386.29,60.03,1433376003,"033051125000135","174011321042388",31.40,24,0.000,319.65,440.14,5.1,0.0,0.000,6457.1999999867,6457.8000000105,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376045,35766.00
06/03/2015 20:00,2,0.350,ACTIVE,212.16,333.33,59.986,1433376003,"201051344000648","174011321042388",27.35,24.00,0,327.62,342.35,9.7,7.4,0.049,126301.4,126301.4,961,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376046,35767.00
06/03/2015 20:00,2,0.357,ACTIVE,211.93,333.63,59.986,1433376003,"201051344001093","174011321042388",27.39,25.00,0,327.92,342.05,10.0,7.7,0.044,128209.2,128209.2,963,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376047,35768.00
06/03/2015 20:00,2,0.328,ACTIVE,212.38,333.63,59.981,1433376003,"201051344000645","174011321042388",27.33,24.80,0,327.32,341.75,9.2,6.9,0.053,126658.8,126658.8,961,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376048,35769.00
06/03/2015 20:00,2,0.289,ACTIVE,213.51,337.84,60.018,1433376003,"274151322000085","174011321042388",26.66,27.00,0,332.43,341.75,7.8,5.6,0.044,409342.0,409342.0,2270,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376049,35770.00
06/03/2015 20:00,2,0.342,ACTIVE,212.16,333.93,59.986,1433376003,"201051344000651","174011321042388",26.22,24.50,0,327.62,340.55,9.1,6.9,0.053,126031.9,126031.9,960,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376049,35771.00
06/03/2015 20:00,2,0.338,ACTIVE,211.93,332.73,59.975,1433376003,"201051344000867","174011321042388",27.55,25.30,0,326.42,340.85,9.4,7.2,0.044,118348.3,118348.3,962,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376050,35772.00
06/03/2015 20:00,1,0.320,ACTIVE_NO_POWER,213.4,431.32,60.00,1433376003,"040051121000095","174011321042388",21.69,23,0.000,316.14,438.06,6.8,0.0,0.000,10112.1,10112.5,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376052,35773.00
06/03/2015 20:00,2,0.346,ACTIVE,211.70,332.73,59.981,1433376003,"201051344001230","174011321042388",26.90,24.30,0,325.22,341.15,9.5,7.2,0.044,129450.2,129450.2,961,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376053,35774.00
06/03/2015 20:00,2,0.348,ACTIVE,212.38,334.54,59.975,1433376003,"201051344000576","174011321042388",26.50,23.80,0,326.72,341.75,9.3,7.1,0.044,126111.8,126111.8,962,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376054,35775.00
06/03/2015 20:00,2,0.375,ACTIVE,211.93,333.33,59.986,1433376003,"201051344000579","174011321042388",27.04,25.30,0,327.32,340.85,10.3,8.0,0.049,131808.9,131808.9,964,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376054,35776.00
06/03/2015 20:00,1,0.045,ACTIVE_NO_POWER,214.4,373.02,60.03,1433376003,"040051121000097","174011321042388",28.55,23,0.000,321.05,439.22,1.2,0.0,0.000,7743.3000000122,7744.1000000241,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376056,35777.00
06/03/2015 20:15,2,0.268,ACTIVE,211.48,332.43,59.975,1433376903,"201051344000955","174011321042388",27.19,23.80,0,327.02,339.04,7.4,5.2,0.022,131332.9,131332.9,963,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376904,35778.00
06/03/2015 20:15,1,0.022,ACTIVE_NO_POWER,214.1,417.82,60.03,1433376903,"040051121000195","174011321042388",26.16,21,0.000,323.58,440.65,0.5,0.0,0.000,10050,10050.1,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376905,35779.00
06/03/2015 20:15,2,0.197,ACTIVE,213.06,335.44,59.986,1433376903,"274151322000095","174011321042388",25.64,26.00,0,331.83,340.25,5.1,3.0,0.027,428261.7,428261.7,1882,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376906,35780.00
06/03/2015 20:15,2,0.240,ACTIVE,211.70,332.13,59.975,1433376903,"201051344000868","174011321042388",27.51,23.00,0,327.02,339.95,6.7,4.6,0.018,117671.5,117671.5,963,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376907,35781.00
06/03/2015 20:15,2,0.244,ACTIVE,212.38,333.93,59.986,1433376903,"201051344000853","174011321042388",26.78,23.00,0,328.82,341.45,6.6,4.5,0.027,123920.6,123920.6,962,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376908,35782.00
06/03/2015 20:15,2,0.242,ACTIVE,212.38,333.03,59.944,1433376903,"201051344000582","174011321042388",26.90,24.00,0,327.92,340.25,6.7,4.5,0.027,124670.4,124670.4,960,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376909,35783.00
06/03/2015 20:15,2,0.252,ACTIVE,211.93,332.73,59.975,1433376903,"201051344000469","174011321042388",27.47,22.50,0,327.02,340.25,7.0,4.9,0.018,119066.3,119066.3,963,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376911,35784.00
06/03/2015 20:15,2,0.221,ACTIVE,211.70,333.63,60.007,1433376903,"201051344000988","174011321042388",26.82,23.80,0,327.02,341.75,6.0,3.9,0.018,118956.7,118956.7,963,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376912,35785.00
06/03/2015 20:15,2,0.238,ACTIVE,211.70,332.73,59.981,1433376903,"201051344001158","174011321042388",26.42,23.50,0,327.32,339.95,6.4,4.3,0.027,125251.9,125251.9,964,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376913,35786.00
06/03/2015 20:15,2,0.242,ACTIVE,211.93,331.83,59.975,1433376903,"201051344001025","174011321042388",26.76,23.80,0,327.62,339.34,6.6,4.4,0.022,128080.2,128080.2,963,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376914,35787.00
06/03/2015 20:15,2,0.250,ACTIVE,212.16,332.73,59.981,1433376903,"201051344000569","174011321042388",26.74,23.30,0,327.92,339.95,6.8,4.7,0.022,131989.6,131989.6,963,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376916,35788.00
06/03/2015 20:15,2,0.117,ACTIVE,213.29,336.34,59.970,1433376903,"274151322000094","174011321042388",30.18,26.80,0,332.43,389.54,3.6,1.5,0.018,319144.1,319144.1,2297,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376917,35789.00
06/03/2015 20:15,1,0.065,ACTIVE_NO_POWER,213.6,334.47,60.03,1433376903,"040051121000068","174011321042388",24.89,22,0.000,320.81,439.70,1.6,0.0,0.000,8996.5000000001,8996.8000000001,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376918,35790.00
06/03/2015 20:15,2,0.240,ACTIVE,211.93,331.83,59.975,1433376903,"201051344000458","174011321042388",27.41,24.00,0,327.02,339.34,6.7,4.6,0.031,127643.8,127643.8,963,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376919,35791.00
06/03/2015 20:15,2,0.197,ACTIVE,213.29,335.74,59.970,1433376903,"274151322000087","174011321042388",25.05,35.20,0,331.83,340.85,5.0,2.9,0.013,388841.3,388841.3,1875,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376920,35792.00
06/03/2015 20:15,2,0.211,ACTIVE,213.06,334.24,59.975,1433376903,"274151322000052","174011321042388",26.22,26.00,0,330.93,340.85,5.6,3.5,0.027,415526.1,415526.1,2274,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376921,35793.00
06/03/2015 20:15,2,0.232,ACTIVE,212.38,333.93,59.975,1433376903,"201051344001145","174011321042388",27.33,23.00,0,328.22,340.85,6.5,4.3,0.027,132729.1,132729.1,963,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376922,35794.00
06/03/2015 20:15,2,0.213,ACTIVE,212.16,333.03,59.975,1433376903,"201051344000685","174011321042388",27.93,23.50,0,327.02,340.25,6.0,3.9,0.022,132049.4,132049.4,964,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376923,35795.00
06/03/2015 20:15,2,0.170,ACTIVE,213.06,335.74,59.965,1433376903,"274151322000088","174011321042388",25.52,25.50,0,330.93,340.25,4.4,2.4,0.009,397713.2,397713.2,1882,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376924,35796.00
06/03/2015 20:15,2,0.246,ACTIVE,212.38,333.03,59.981,1433376903,"201051344000438","174011321042388",27.27,23.50,0,328.52,340.25,6.8,4.7,0.018,132077.3,132077.3,963,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376925,35797.00
06/03/2015 20:15,2,0.252,ACTIVE,211.70,331.53,59.981,1433376903,"201051344001135","174011321042388",27.65,23.80,0,327.32,339.04,7.1,4.9,0.022,123518.5,123518.5,962,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376926,35798.00
06/03/2015 20:15,2,0.275,ACTIVE,212.16,333.33,59.975,1433376903,"201051344000417","174011321042388",27.00,24.00,0,328.22,340.85,7.5,5.3,0.022,128137.7,128137.7,960,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376927,35799.00
06/03/2015 20:15,2,0.246,ACTIVE,211.70,332.73,59.965,1433376903,"201051344000594","174011321042388",27.53,25.00,0,325.22,339.65,6.9,4.7,0.027,127663.4,127663.4,963,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376928,35800.00
06/03/2015 20:15,2,0.188,ACTIVE,213.51,335.74,59.981,1433376903,"274151322000083","174011321042388",26.02,26.00,0,331.53,340.55,5.0,2.9,0.027,411898.6,411898.6,2279,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376929,35801.00
06/03/2015 20:15,2,0.262,ACTIVE,212.16,333.03,60.012,1433376903,"201051344000585","174011321042388",27.77,24.00,0,327.92,340.25,7.4,5.2,0.022,126553.4,126553.4,961,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376929,35802.00
06/03/2015 20:15,2,0.184,ACTIVE,213.06,335.44,59.949,1433376903,"274151322000054","174011321042388",26.26,26.30,0,331.23,340.25,4.9,2.8,0.022,407355.4,407355.4,1876,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376930,35803.00
06/03/2015 20:15,2,0.240,ACTIVE,211.93,332.43,59.986,1433376903,"201051344001203","174011321042388",27.35,24.30,0,327.62,340.25,6.7,4.5,0.022,127991.8,127991.8,965,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376931,35804.00
06/03/2015 20:15,2,0.252,ACTIVE,211.70,332.43,59.975,1433376903,"201051344000646","174011321042388",27.06,23.50,0,327.02,339.34,6.9,4.8,0.022,125678.2,125678.2,959,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376932,35805.00
06/03/2015 20:15,2,0.133,ACTIVE,213.74,336.34,59.981,1433376903,"274151322000068","174011321042388",30.40,27.00,0,333.33,395.85,4.1,2.0,0.013,318036.6,318036.6,1907,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376933,35806.00
06/03/2015 20:15,2,0.203,ACTIVE,213.74,336.64,59.970,1433376903,"274151322000076","174011321042388",26.44,25.80,0,333.03,340.85,5.4,3.3,0.031,433800.6,433800.6,2273,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376934,35807.00
06/03/2015 20:15,1,0.123,ACTIVE_NO_POWER,214.0,377.38,60.03,1433376903,"033051125000150","174011321042388",35.46,22,0.000,317.48,442.94,4.3,0.0,0.000,8512.3000000119,8513,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376936,35808.00
06/03/2015 20:15,2,0.258,ACTIVE,211.93,332.13,59.970,1433376903,"201051344000890","174011321042388",27.47,24.00,0,327.02,339.95,7.2,5.0,0.022,129564.7,129564.7,962,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376937,35809.00
06/03/2015 20:15,2,0.203,ACTIVE,211.93,333.03,59.975,1433376903,"201051344000900","174011321042388",26.68,22.50,0,327.02,339.65,5.5,3.4,0.027,130010.3,130010.3,962,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376938,35810.00
06/03/2015 20:15,2,0.246,ACTIVE,212.38,334.24,59.981,1433376903,"201051344000633","174011321042388",26.88,24.00,0,325.82,341.75,6.8,4.6,0.022,119712.8,119712.8,966,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376939,35811.00
06/03/2015 20:15,2,0.246,ACTIVE,211.93,332.13,59.970,1433376903,"201051344000983","174011321042388",27.55,23.30,0,326.72,338.74,6.9,4.8,0.027,126767.4,126767.4,964,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376941,35812.00
06/03/2015 20:15,2,0.236,ACTIVE,212.16,333.63,59.975,1433376903,"201051344000917","174011321042388",27.51,24.50,0,326.72,340.25,6.6,4.5,0.022,130175.8,130175.8,963,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376942,35813.00
06/03/2015 20:15,1,0.018,ACTIVE_NO_POWER,213.8,415.40,60.03,1433376903,"033051125000135","174011321042388",36.83,22,0.000,319.60,440.38,0.6,0.0,0.000,6457.8000000105,6458.1000000224,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376945,35814.00
06/03/2015 20:15,2,0.246,ACTIVE,211.93,332.43,59.970,1433376903,"201051344000648","174011321042388",27.15,23.00,0,327.02,339.65,6.8,4.7,0.022,126302.8,126302.8,962,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376946,35815.00
06/03/2015 20:15,2,0.266,ACTIVE,211.93,333.63,59.965,1433376903,"201051344001093","174011321042388",26.46,24.30,0,327.02,339.65,7.2,5.0,0.022,128210.8,128210.8,964,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376947,35816.00
06/03/2015 20:15,2,0.232,ACTIVE,212.16,333.03,59.970,1433376903,"201051344000645","174011321042388",26.24,23.80,0,327.32,339.34,6.2,4.1,0.022,126660.1,126660.1,962,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376948,35817.00
06/03/2015 20:15,2,0.188,ACTIVE,213.06,334.84,59.959,1433376903,"274151322000085","174011321042388",26.04,26.00,0,332.73,340.55,4.9,2.8,0.013,409343.0,409343.0,2271,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376949,35818.00
