ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 20:15,2,0.242,ACTIVE,211.93,332.73,59.975,1433376903,"201051344000651","174011321042388",26.02,23.80,0,327.62,340.55,6.4,4.3,0.022,126033.2,126033.2,961,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376950,35819.00
06/03/2015 20:15,2,0.236,ACTIVE,211.93,331.53,59.975,1433376903,"201051344000867","174011321042388",27.45,24.30,0,326.12,339.95,6.6,4.5,0.022,118349.7,118349.7,963,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376951,35820.00
06/03/2015 20:15,1,0.142,ACTIVE_NO_POWER,213.9,347.43,60.00,1433376903,"040051121000095","174011321042388",24.24,21,0.000,316.45,437.54,3.4,0.0,0.000,10112.5,10112.7,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376952,35821.00
06/03/2015 20:15,2,0.252,ACTIVE,211.70,332.43,59.970,1433376903,"201051344001230","174011321042388",26.66,23.50,0,326.12,338.44,6.8,4.7,0.027,129451.6,129451.6,962,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376953,35822.00
06/03/2015 20:15,2,0.240,ACTIVE,212.16,334.24,59.970,1433376903,"201051344000576","174011321042388",27.31,22.80,0,328.22,339.95,6.7,4.5,0.018,126113.2,126113.2,963,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376954,35823.00
06/03/2015 20:15,2,0.268,ACTIVE,211.70,332.13,59.970,1433376903,"201051344000579","174011321042388",27.55,24.30,0,328.22,339.34,7.5,5.3,0.022,131810.5,131810.5,965,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376955,35824.00
06/03/2015 20:15,1,0.047,ACTIVE_NO_POWER,213.5,376.93,60.03,1433376903,"040051121000097","174011321042388",27.52,22,0.000,322.49,439.38,1.3,0.0,0.000,7744.1000000241,7744.1000000241,144,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433376994,35825.00
06/03/2015 20:15,1,0.054,ALERT,213.4,413.05,60.03,1433376903,"040051121000185","174011321042388",25.30,22,0.000,412.29,415.55,1.3,0.0,0.000,8291.8999999991,8292.0999999991,4,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433377188,35826.00
06/03/2015 20:15,1,0.014,ACTIVE_NO_POWER,213.2,423.07,60.00,1433376903,"033051125000118","174011321042388",41.60,22,0.000,323.08,438.56,0.5,0.0,0.000,8592.7,8593.5,254,0,0,0,L,2361,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377206,35827.00
06/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433376903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377783,35828.00
06/03/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433376903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377783,35829.00
06/03/2015 20:30,2,0.268,ACTIVE,210.57,331.23,59.981,1433377804,"201051344000955","174011321042388",26.94,23.30,0,326.42,336.94,7.3,5.2,0.027,131334.1,131334.1,964,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377821,35830.00
06/03/2015 20:30,1,0.023,ACTIVE_NO_POWER,213.0,327.83,60.03,1433377804,"040051121000195","174011321042388",26.16,20,0.000,322.25,440.13,0.5,0.0,0.000,10050.1,10050.1,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377823,35831.00
06/03/2015 20:30,2,0.191,ACTIVE,212.16,335.44,59.986,1433377804,"274151322000095","174011321042388",25.94,25.00,0,330.63,338.74,5.1,3.0,0.031,428262.2,428262.2,1883,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377824,35832.00
06/03/2015 20:30,2,0.248,ACTIVE,210.80,331.23,59.954,1433377804,"201051344000868","174011321042388",26.40,22.80,0,326.12,338.14,6.7,4.5,0.027,117672.5,117672.5,964,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377825,35833.00
06/03/2015 20:30,2,0.246,ACTIVE,211.25,332.13,59.981,1433377804,"201051344000853","174011321042388",26.42,22.30,0,328.22,338.74,6.6,4.5,0.027,123921.6,123921.6,963,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377826,35834.00
06/03/2015 20:30,2,0.242,ACTIVE,211.25,331.53,59.975,1433377804,"201051344000582","174011321042388",27.12,23.30,0,327.62,337.54,6.7,4.5,0.027,124671.4,124671.4,961,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377827,35835.00
06/03/2015 20:30,2,0.238,ACTIVE,211.03,331.53,59.981,1433377804,"201051344000469","174011321042388",28.45,22.00,0,325.82,337.84,6.8,4.7,0.027,119067.4,119067.4,964,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377836,35836.00
06/03/2015 20:30,2,0.227,ACTIVE,210.80,332.43,59.986,1433377804,"201051344000988","174011321042388",26.40,23.30,0,325.52,339.34,6.1,4.0,0.031,118957.5,118957.5,964,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377837,35837.00
06/03/2015 20:30,2,0.240,ACTIVE,210.80,331.53,59.991,1433377804,"201051344001158","174011321042388",26.28,23.00,0,325.82,337.84,6.5,4.3,0.027,125252.8,125252.8,965,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377837,35838.00
06/03/2015 20:30,2,0.240,ACTIVE,210.80,330.93,59.981,1433377804,"201051344001025","174011321042388",26.98,23.00,0,327.32,337.84,6.6,4.4,0.022,128081.2,128081.2,964,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377838,35839.00
06/03/2015 20:30,2,0.248,ACTIVE,210.80,331.83,59.986,1433377804,"201051344000569","174011321042388",26.96,22.50,0,327.62,338.44,6.8,4.7,0.027,131990.6,131990.6,964,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377846,35840.00
06/03/2015 20:30,2,0.117,ACTIVE,212.38,334.84,59.965,1433377804,"274151322000094","174011321042388",30.16,25.50,0,330.63,338.74,3.6,1.5,0.018,319144.3,319144.3,2298,0,0,0,L,1151911521,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377847,35841.00
06/03/2015 20:30,2,0.252,ACTIVE,210.57,331.23,59.975,1433377804,"201051344000458","174011321042388",26.78,23.50,0,325.82,336.94,6.9,4.7,0.022,127644.9,127644.9,964,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377854,35842.00
06/03/2015 20:30,2,0.193,ACTIVE,212.38,333.93,59.944,1433377804,"274151322000087","174011321042388",25.78,33.80,0,329.73,339.34,5.1,3.0,0.009,388841.9,388841.9,1876,0,0,0,L,1151911521,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377855,35843.00
06/03/2015 20:30,2,0.213,ACTIVE,211.93,333.93,59.975,1433377804,"274151322000052","174011321042388",25.96,25.00,0,329.43,339.65,5.6,3.5,0.013,415526.9,415526.9,2275,0,0,0,L,1151911521,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377856,35844.00
06/03/2015 20:30,2,0.234,ACTIVE,211.25,333.03,59.975,1433377804,"201051344001145","174011321042388",27.83,22.30,0,327.92,338.14,6.7,4.5,0.022,132730.1,132730.1,964,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377856,35845.00
06/03/2015 20:30,2,0.221,ACTIVE,211.48,332.43,59.975,1433377804,"201051344000685","174011321042388",27.49,22.80,0,326.42,338.14,6.2,4.0,0.027,132050.3,132050.3,965,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377857,35846.00
06/03/2015 20:30,2,0.178,ACTIVE,211.93,335.14,59.981,1433377804,"274151322000088","174011321042388",25.03,24.50,0,329.73,338.74,4.5,2.4,0.031,397713.6,397713.6,1883,0,0,0,L,1151911521,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377858,35847.00
06/03/2015 20:30,2,0.254,ACTIVE,211.25,332.13,59.981,1433377804,"201051344000438","174011321042388",27.14,22.80,0,327.92,338.14,7.0,4.9,0.027,132078.4,132078.4,964,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377859,35848.00
06/03/2015 20:30,2,0.256,ACTIVE,210.57,330.33,59.981,1433377804,"201051344001135","174011321042388",27.63,23.00,0,327.02,336.34,7.2,5.0,0.022,123519.7,123519.7,963,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377861,35849.00
06/03/2015 20:30,2,0.271,ACTIVE,211.25,332.13,59.981,1433377804,"201051344000417","174011321042388",27.71,23.30,0,327.02,338.44,7.7,5.5,0.022,128138.9,128138.9,961,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377861,35850.00
06/03/2015 20:30,2,0.246,ACTIVE,210.57,331.23,59.981,1433377804,"201051344000594","174011321042388",27.83,24.50,0,325.82,336.94,7.0,4.8,0.022,127664.5,127664.5,964,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377862,35851.00
06/03/2015 20:30,2,0.191,ACTIVE,212.16,333.93,59.975,1433377804,"274151322000083","174011321042388",25.94,25.00,0,330.03,339.34,5.0,2.9,0.022,411899.2,411899.2,2280,0,0,0,L,1151911521,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377863,35852.00
06/03/2015 20:30,2,0.270,ACTIVE,211.03,333.03,59.986,1433377804,"201051344000585","174011321042388",27.04,23.30,0,327.62,337.84,7.4,5.2,0.022,126554.6,126554.6,962,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377864,35853.00
06/03/2015 20:30,2,0.189,ACTIVE,211.93,335.14,59.986,1433377804,"274151322000054","174011321042388",25.84,25.30,0,329.73,338.44,5.0,2.9,0.022,407356.0,407356.0,1877,0,0,0,L,1151911521,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377865,35854.00
06/03/2015 20:30,2,0.252,ACTIVE,210.80,331.23,59.986,1433377804,"201051344001203","174011321042388",26.48,23.50,0,327.32,338.44,6.8,4.6,0.022,127992.9,127992.9,966,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377866,35855.00
06/03/2015 20:30,2,0.248,ACTIVE,210.35,331.23,59.981,1433377804,"201051344000646","174011321042388",27.61,22.80,0,326.42,337.24,7.0,4.8,0.018,125679.3,125679.3,960,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377867,35856.00
06/03/2015 20:30,2,0.135,ACTIVE,213.29,335.74,59.981,1433377804,"274151322000068","174011321042388",30.36,25.80,0,331.23,339.65,4.2,2.1,0.009,318037.0,318037.0,1908,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377868,35857.00
06/03/2015 20:30,2,0.203,ACTIVE,212.83,335.14,59.975,1433377804,"274151322000076","174011321042388",26.86,24.80,0,331.53,339.04,5.5,3.4,0.022,433801.3,433801.3,2274,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377869,35858.00
06/03/2015 20:30,1,0.021,ACTIVE_NO_POWER,213.1,327.98,60.03,1433377804,"033051125000150","174011321042388",42.02,20,0.000,319.16,440.61,0.8,0.0,0.000,8513,8513.1000000238,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377870,35859.00
06/03/2015 20:30,2,0.262,ACTIVE,210.80,331.23,59.981,1433377804,"201051344000890","174011321042388",27.77,23.30,0,326.12,338.44,7.4,5.2,0.027,129565.9,129565.9,963,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377871,35860.00
06/03/2015 20:30,2,0.211,ACTIVE,210.80,332.13,59.981,1433377804,"201051344000900","174011321042388",26.54,22.00,0,326.12,336.94,5.7,3.6,0.031,130011.1,130011.1,963,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377872,35861.00
06/03/2015 20:30,2,0.250,ACTIVE,211.25,333.03,59.981,1433377804,"201051344000633","174011321042388",27.10,23.30,0,326.72,339.95,6.9,4.7,0.031,119713.9,119713.9,967,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377873,35862.00
06/03/2015 20:30,2,0.254,ACTIVE,210.57,330.93,59.986,1433377804,"201051344000983","174011321042388",27.83,22.80,0,327.02,337.54,7.2,5.0,0.027,126768.5,126768.5,965,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377882,35863.00
06/03/2015 20:30,2,0.252,ACTIVE,210.80,332.43,60.002,1433377804,"201051344000917","174011321042388",26.68,23.80,0,326.42,337.84,6.8,4.7,0.027,130176.9,130176.9,964,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377883,35864.00
06/03/2015 20:30,1,0.016,ACTIVE_NO_POWER,213.2,376.12,60.03,1433377804,"033051125000135","174011321042388",36.98,21,0.000,321.77,440.62,0.6,0.0,0.000,6458.1000000224,6458.1000000224,188,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377884,35865.00
06/03/2015 20:30,2,0.260,ACTIVE,211.03,331.83,59.981,1433377804,"201051344000648","174011321042388",26.88,22.50,0,327.62,337.54,7.1,4.9,0.031,126303.9,126303.9,963,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377885,35866.00
06/03/2015 20:30,2,0.266,ACTIVE,210.57,331.83,59.970,1433377804,"201051344001093","174011321042388",27.57,23.50,0,327.02,337.84,7.5,5.3,0.022,128211.9,128211.9,965,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377886,35867.00
06/03/2015 20:30,2,0.236,ACTIVE,211.03,332.13,59.996,1433377804,"201051344000645","174011321042388",26.68,23.30,0,327.62,337.54,6.4,4.3,0.027,126661.1,126661.1,963,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377887,35868.00
06/03/2015 20:30,2,0.191,ACTIVE,212.16,336.34,59.981,1433377804,"274151322000085","174011321042388",26.20,25.00,0,331.23,338.74,5.1,3.0,0.022,409343.6,409343.6,2272,0,0,0,L,1151911521,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377888,35869.00
06/03/2015 20:30,2,0.244,ACTIVE,211.03,331.53,59.981,1433377804,"201051344000651","174011321042388",26.76,23.00,0,327.62,337.24,6.7,4.5,0.022,126034.2,126034.2,962,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377889,35870.00
06/03/2015 20:30,2,0.248,ACTIVE,211.03,330.63,59.938,1433377804,"201051344000867","174011321042388",27.21,23.80,0,326.12,337.24,6.9,4.7,0.027,118350.8,118350.8,964,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377890,35871.00
06/03/2015 20:30,2,0.258,ACTIVE,210.57,330.63,59.970,1433377804,"201051344001230","174011321042388",26.62,22.80,0,326.42,336.94,7.0,4.8,0.022,129452.7,129452.7,963,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377898,35872.00
06/03/2015 20:30,2,0.248,ACTIVE,211.03,333.03,59.975,1433377804,"201051344000576","174011321042388",27.12,22.50,0,327.32,338.44,6.8,4.6,0.027,126114.3,126114.3,964,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377899,35873.00
06/03/2015 20:30,2,0.270,ACTIVE,210.35,330.63,59.975,1433377804,"201051344000579","174011321042388",27.91,23.50,0,327.62,337.24,7.7,5.5,0.027,131811.7,131811.7,966,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377900,35874.00
06/03/2015 20:30,1,0.012,ACTIVE_NO_POWER,212.8,350.71,60.03,1433377804,"033051125000118","174011321042388",42.05,21,0.000,319.28,440.82,0.5,0.0,0.000,8593.5,8593.5,265,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377904,35875.00
06/03/2015 20:30,1,0.063,ALERT,213.1,350.81,60.00,1433377804,"040051121000068","174011321042388",25.02,20,0.000,350.71,375.31,1.5,0.0,0.000,8996.8000000001,8996.8000000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433377905,35876.00
06/03/2015 20:30,1,0.140,ALERT,212.8,392.99,60.03,1433377804,"040051121000095","174011321042388",24.44,20,0.000,392.78,401.02,3.4,0.0,0.000,10112.7,10112.7,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433377908,35877.00
06/03/2015 20:30,1,0.047,ACTIVE_NO_POWER,212.9,404.54,60.03,1433377804,"040051121000097","174011321042388",27.76,20,0.000,323.00,438.13,1.3,0.0,0.000,7744.1000000241,7744.1000000241,160,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433377917,35878.00
06/03/2015 20:30,1,0.055,ACTIVE_NO_POWER,212.6,395.22,60.00,1433377804,"040051121000185","174011321042388",25.80,21,0.000,333.38,395.57,1.4,0.0,0.000,8292.0999999991,8292.0999999991,96,0,0,0,L,2361,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378193,35879.00
06/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433377804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378684,35880.00
06/03/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433377804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378684,35881.00
06/03/2015 20:45,2,0.221,ACTIVE,210.12,330.33,59.970,1433378703,"201051344000955","174011321042388",25.98,22.80,0,325.22,335.44,5.8,3.7,0.009,131335.3,131335.3,965,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378720,35882.00
06/03/2015 20:45,2,0.117,ACTIVE,211.70,333.33,59.970,1433378703,"274151322000095","174011321042388",25.31,24.50,0,330.03,337.84,3.0,1.0,0.009,428262.8,428262.8,1884,0,0,0,L,1151911521,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378728,35883.00
06/03/2015 20:45,2,0.195,ACTIVE,210.12,330.63,59.959,1433378703,"201051344000868","174011321042388",25.37,22.50,0,325.22,336.34,5.0,2.9,0.009,117673.5,117673.5,965,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378729,35884.00
06/03/2015 20:45,2,0.189,ACTIVE,211.03,331.53,59.959,1433378703,"201051344000853","174011321042388",24.93,22.30,0,326.42,337.84,4.8,2.7,0.009,123922.6,123922.6,964,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378730,35885.00
06/03/2015 20:45,2,0.191,ACTIVE,211.03,331.53,59.928,1433378703,"201051344000582","174011321042388",25.86,23.00,0,325.82,336.04,5.1,3.0,0.004,124672.5,124672.5,962,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378731,35886.00
06/03/2015 20:45,2,0.199,ACTIVE,210.57,330.63,59.970,1433378703,"201051344000469","174011321042388",26.74,22.00,0,324.62,336.64,5.4,3.3,0.000,119068.5,119068.5,965,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378739,35887.00
06/03/2015 20:45,2,0.156,ACTIVE,210.35,331.53,59.970,1433378703,"201051344000988","174011321042388",26.44,23.00,0,324.92,337.84,4.2,2.2,0.000,118958.4,118958.4,965,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378740,35888.00
06/03/2015 20:45,2,0.184,ACTIVE,210.57,330.63,59.959,1433378703,"201051344001158","174011321042388",25.41,22.80,0,324.92,336.64,4.8,2.7,0.009,125253.8,125253.8,966,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378741,35889.00
06/03/2015 20:45,2,0.180,ACTIVE,210.57,330.03,59.965,1433378703,"201051344001025","174011321042388",25.96,22.80,0,326.42,336.64,4.8,2.7,0.004,128082.2,128082.2,965,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378742,35890.00
06/03/2015 20:45,2,0.188,ACTIVE,210.57,330.63,59.970,1433378703,"201051344000569","174011321042388",26.48,22.50,0,325.82,336.64,5.0,2.9,0.009,131991.7,131991.7,965,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378750,35891.00
06/03/2015 20:45,2,0.059,ACTIVE_NO_POWER,211.93,332.43,59.991,1433378703,"274151322000094","174011321042388",28.37,25.00,0,330.33,337.54,1.7,0.0,0.000,319144.6,319144.6,2299,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378751,35892.00
06/03/2015 20:45,2,0.191,ACTIVE,210.35,329.73,59.970,1433378703,"201051344000458","174011321042388",25.64,23.30,0,325.82,336.64,5.0,2.9,0.009,127646.0,127646.0,965,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378759,35893.00
06/03/2015 20:45,2,0.115,ACTIVE,211.93,333.33,60.002,1433378703,"274151322000087","174011321042388",25.13,32.60,0,329.73,338.74,3.0,0.9,0.000,388842.5,388842.5,1877,0,0,0,L,1151911521,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378760,35894.00
06/03/2015 20:45,2,0.135,ACTIVE,211.48,333.93,59.970,1433378703,"274151322000052","174011321042388",25.23,24.50,0,328.52,338.14,3.5,1.4,0.004,415527.6,415527.6,2276,0,0,0,L,1151911521,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378761,35895.00
06/03/2015 20:45,2,0.182,ACTIVE,210.80,331.53,59.975,1433378703,"201051344001145","174011321042388",25.47,22.00,0,327.02,337.54,4.7,2.6,0.004,132731.0,132731.0,965,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378762,35896.00
06/03/2015 20:45,2,0.172,ACTIVE,210.80,331.53,59.975,1433378703,"201051344000685","174011321042388",25.13,22.50,0,325.82,337.24,4.4,2.3,0.009,132051.2,132051.2,966,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378763,35897.00
06/03/2015 20:45,2,0.098,ACTIVE,211.03,332.13,59.996,1433378703,"274151322000088","174011321042388",23.50,24.30,0,328.52,338.14,2.4,0.3,0.004,397714.1,397714.1,1884,0,0,0,L,1151911521,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378764,35898.00
06/03/2015 20:45,2,0.199,ACTIVE,210.80,330.63,59.970,1433378703,"201051344000438","174011321042388",25.35,22.50,0,326.72,336.64,5.1,3.0,0.009,132079.5,132079.5,965,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378765,35899.00
06/03/2015 20:45,2,0.195,ACTIVE,210.12,329.43,59.975,1433378703,"201051344001135","174011321042388",26.00,22.80,0,325.82,335.74,5.2,3.1,0.009,123520.8,123520.8,964,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378765,35900.00
06/03/2015 20:45,2,0.223,ACTIVE,210.57,330.93,59.959,1433378703,"201051344000417","174011321042388",25.43,22.80,0,327.02,336.94,5.8,3.6,0.009,128140.2,128140.2,962,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378766,35901.00
06/03/2015 20:45,2,0.195,ACTIVE,210.12,330.33,59.975,1433378703,"201051344000594","174011321042388",25.52,24.00,0,324.62,336.64,5.0,2.9,0.013,127665.6,127665.6,965,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378767,35902.00
06/03/2015 20:45,2,0.113,ACTIVE,211.70,333.63,59.933,1433378703,"274151322000083","174011321042388",24.47,24.80,0,329.13,338.74,2.8,0.7,0.000,411899.7,411899.7,2281,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378768,35903.00
06/03/2015 20:45,2,0.209,ACTIVE,210.57,331.23,59.965,1433378703,"201051344000585","174011321042388",25.49,22.80,0,327.02,337.54,5.5,3.3,0.009,126555.8,126555.8,963,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378769,35904.00
06/03/2015 20:45,2,0.107,ACTIVE,211.48,333.03,59.970,1433378703,"274151322000054","174011321042388",24.73,24.80,0,328.82,338.44,2.7,0.7,0.004,407356.5,407356.5,1878,0,0,0,L,1151911521,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378770,35905.00
06/03/2015 20:45,2,0.195,ACTIVE,210.57,330.03,59.970,1433378703,"201051344001203","174011321042388",24.91,23.00,0,327.02,336.94,5.0,2.9,0.004,127993.9,127993.9,967,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378771,35906.00
06/03/2015 20:45,2,0.197,ACTIVE,210.35,330.63,59.970,1433378703,"201051344000646","174011321042388",25.70,22.50,0,325.82,336.34,5.1,3.0,0.009,125680.4,125680.4,961,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378772,35907.00
06/03/2015 20:45,2,0.076,ACTIVE,212.16,333.63,59.970,1433378703,"274151322000068","174011321042388",28.31,25.30,0,330.93,338.74,2.2,0.2,0.000,318037.4,318037.4,1909,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378773,35908.00
06/03/2015 20:45,2,0.111,ACTIVE,212.16,333.63,59.975,1433378703,"274151322000076","174011321042388",26.60,24.50,0,330.63,338.44,3.0,1.0,0.004,433801.9,433801.9,2275,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378774,35909.00
06/03/2015 20:45,2,0.205,ACTIVE,210.12,330.03,59.986,1433378703,"201051344000890","174011321042388",24.75,22.80,0,325.82,336.64,5.2,3.1,0.009,129567.0,129567.0,964,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378783,35910.00
06/03/2015 20:45,2,0.145,ACTIVE,209.90,330.33,59.965,1433378703,"201051344000900","174011321042388",24.43,22.00,0,325.52,336.34,3.6,1.6,0.009,130011.9,130011.9,964,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378784,35911.00
06/03/2015 20:45,2,0.189,ACTIVE,210.35,331.83,60.018,1433378703,"201051344000633","174011321042388",25.05,23.00,0,326.12,338.74,4.8,2.7,0.009,119714.9,119714.9,968,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378785,35912.00
06/03/2015 20:45,2,0.197,ACTIVE,210.12,330.33,59.991,1433378703,"201051344000983","174011321042388",24.95,22.50,0,325.22,336.34,5.0,2.9,0.009,126769.6,126769.6,966,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378793,35913.00
06/03/2015 20:45,2,0.191,ACTIVE,210.35,331.53,59.986,1433378703,"201051344000917","174011321042388",24.15,23.30,0,325.52,336.64,4.7,2.6,0.009,130177.9,130177.9,965,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378794,35914.00
06/03/2015 20:45,2,0.193,ACTIVE,210.57,330.93,59.996,1433378703,"201051344000648","174011321042388",25.23,22.30,0,326.72,336.94,5.0,2.9,0.009,126305.0,126305.0,964,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378803,35915.00
06/03/2015 20:45,2,0.207,ACTIVE,210.35,331.23,59.991,1433378703,"201051344001093","174011321042388",24.75,23.00,0,326.42,336.34,5.2,3.1,0.004,128213.1,128213.1,966,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378804,35916.00
06/03/2015 20:45,2,0.166,ACTIVE,210.57,330.33,59.970,1433378703,"201051344000645","174011321042388",26.02,23.00,0,326.42,336.64,4.4,2.3,0.004,126662.0,126662.0,964,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378804,35917.00
06/03/2015 20:45,2,0.105,ACTIVE,211.48,333.93,59.991,1433378703,"274151322000085","174011321042388",25.05,24.50,0,330.03,338.44,2.7,0.6,0.004,409344.1,409344.1,2273,0,0,0,L,1151911521,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378805,35918.00
06/03/2015 20:45,2,0.184,ACTIVE,210.57,331.83,59.959,1433378703,"201051344000651","174011321042388",24.81,22.50,0,327.02,336.34,4.6,2.5,0.009,126035.2,126035.2,963,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378806,35919.00
06/03/2015 20:45,2,0.184,ACTIVE,210.35,330.03,60.028,1433378703,"201051344000867","174011321042388",24.57,23.80,0,325.52,336.34,4.6,2.5,0.004,118351.8,118351.8,965,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378808,35920.00
06/03/2015 20:45,2,0.195,ACTIVE,210.12,330.03,59.996,1433378703,"201051344001230","174011321042388",23.34,22.50,0,324.92,335.44,4.6,2.5,0.000,129453.7,129453.7,964,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378816,35921.00
06/03/2015 20:45,2,0.188,ACTIVE,210.57,332.13,59.991,1433378703,"201051344000576","174011321042388",24.19,22.30,0,325.82,336.64,4.7,2.6,0.000,126115.3,126115.3,965,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378817,35922.00
06/03/2015 20:45,2,0.217,ACTIVE,210.35,330.33,59.996,1433378703,"201051344000579","174011321042388",24.95,23.30,0,326.42,335.74,5.5,3.4,0.004,131813.0,131813.0,967,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433378818,35923.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35924.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35925.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35926.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35927.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35928.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35929.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35930.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35931.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35932.00
06/03/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433378703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379584,35933.00
06/03/2015 21:00,2,0.160,ALERT,210.35,295.16,59.959,1433379604,"201051344000955","174011321042388",19.64,22.00,0,292.76,332.43,3.2,1.2,0.000,131335.8,131335.8,966,0,0,0,L,1122011218,1,121.33,122.23,0002,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379680,35934.00
06/03/2015 21:00,2,0.059,ALERT,211.93,295.76,59.975,1433379604,"274151322000095","174011321042388",22.40,23.30,0,293.66,348.66,1.4,0.0,0.000,428262.9,428262.9,1885,0,0,0,L,1151911521,1,122.23,122.46,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379682,35935.00
06/03/2015 21:00,2,0.129,ALERT,210.57,295.46,59.959,1433379604,"201051344000868","174011321042388",20.67,21.50,0,293.06,333.33,2.8,0.7,0.000,117673.9,117673.9,966,0,0,0,L,1122011218,1,121.55,122.46,0002,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379684,35936.00
06/03/2015 21:00,2,0.119,ALERT,211.25,295.16,59.996,1433379604,"201051344000853","174011321042388",20.04,21.50,0,292.76,334.24,2.4,0.4,0.000,123922.9,123922.9,965,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379686,35937.00
06/03/2015 21:00,2,0.129,ALERT,211.25,295.76,59.986,1433379604,"201051344000582","174011321042388",21.49,22.00,0,293.66,333.63,2.8,0.8,0.000,124672.8,124672.8,963,0,0,0,L,1122011218,1,122.01,122.68,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379688,35938.00
06/03/2015 21:00,2,0.146,ALERT,210.80,294.86,59.991,1433379604,"201051344000469","174011321042388",21.37,21.30,0,291.55,333.03,3.2,1.1,0.000,119069.0,119069.0,966,0,0,0,L,1122011218,1,121.33,122.46,0002,18,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379690,35939.00
06/03/2015 21:00,2,0.105,ALERT,210.57,294.86,59.986,1433379604,"201051344000988","174011321042388",21.25,22.30,0,290.35,333.93,2.3,0.3,0.000,118958.7,118958.7,966,0,0,0,L,1122011218,1,121.33,122.23,0002,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379691,35940.00
06/03/2015 21:00,2,0.119,ALERT,210.57,294.86,60.018,1433379604,"201051344001158","174011321042388",20.99,22.00,0,291.85,333.03,2.5,0.5,0.000,125254.1,125254.1,967,0,0,0,L,1122011218,1,121.55,121.78,0002,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379693,35941.00
06/03/2015 21:00,2,0.119,ALERT,210.80,294.56,59.991,1433379604,"201051344001025","174011321042388",21.41,21.80,0,292.46,333.33,2.6,0.6,0.000,128082.5,128082.5,966,0,0,0,L,1122011218,1,121.55,122.23,0002,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379695,35942.00
06/03/2015 21:00,2,0.133,ALERT,210.57,295.16,60.023,1433379604,"201051344000569","174011321042388",21.05,21.80,0,293.36,333.33,2.9,0.8,0.000,131992.1,131992.1,966,0,0,0,L,1122011218,1,121.33,122.46,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379697,35943.00
06/03/2015 21:00,2,0.000,ALERT,212.16,294.56,59.981,1433379604,"274151322000094","174011321042388",38.61,23.50,0,292.16,385.03,0.0,0.0,0.000,319144.6,319144.6,2300,0,0,0,L,1151911521,1,121.55,123.14,0100,20,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433379699,35944.00
06/03/2015 21:00,2,0.127,ALERT,210.57,294.86,59.986,1433379604,"201051344000458","174011321042388",21.03,22.30,0,293.06,332.43,2.7,0.7,0.000,127646.3,127646.3,966,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379700,35945.00
06/03/2015 21:00,2,0.072,ALERT,212.38,294.86,59.991,1433379604,"274151322000087","174011321042388",20.89,30.50,0,292.16,351.07,1.5,0.0,0.000,388842.6,388842.6,1878,0,0,0,L,1151911521,1,122.23,122.91,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379702,35946.00
06/03/2015 21:00,2,0.086,ALERT,212.16,295.76,59.986,1433379604,"274151322000052","174011321042388",21.23,23.30,0,292.46,345.66,1.9,0.0,0.000,415527.7,415527.7,2277,0,0,0,L,1151911521,1,121.55,122.91,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379704,35947.00
06/03/2015 21:00,2,0.121,ALERT,211.03,295.76,59.991,1433379604,"201051344001145","174011321042388",20.85,21.30,0,293.36,333.93,2.6,0.6,0.000,132731.4,132731.4,966,0,0,0,L,1122011218,1,121.78,122.23,0002,21,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379706,35948.00
06/03/2015 21:00,2,0.104,ALERT,211.03,295.16,59.991,1433379604,"201051344000685","174011321042388",20.50,21.80,0,292.46,333.33,2.2,0.2,0.000,132051.4,132051.4,967,0,0,0,L,1122011218,1,122.46,122.23,0002,19,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379708,35949.00
06/03/2015 21:00,2,0.049,ALERT,211.70,295.46,59.991,1433379604,"274151322000088","174011321042388",21.11,23.00,0,292.76,348.96,1.1,0.0,0.000,397714.1,397714.1,1885,0,0,0,L,1151911521,1,122.68,122.46,0002,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379709,35950.00
06/03/2015 21:00,2,0.137,ALERT,211.03,295.16,59.991,1433379604,"201051344000438","174011321042388",20.71,21.50,0,293.06,333.93,2.9,0.9,0.000,132079.9,132079.9,966,0,0,0,L,1122011218,1,122.01,122.46,0002,21,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379711,35951.00
06/03/2015 21:00,2,0.145,ALERT,210.12,294.56,59.996,1433379604,"201051344001135","174011321042388",20.99,22.00,0,293.06,332.43,3.1,1.0,0.000,123521.3,123521.3,965,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379713,35952.00
06/03/2015 21:00,2,0.160,ALERT,210.80,294.26,59.981,1433379604,"201051344000417","174011321042388",20.36,22.00,0,291.85,333.03,3.4,1.3,0.000,128140.7,128140.7,963,0,0,0,L,1122011218,1,121.55,122.23,0002,20,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379715,35953.00
06/03/2015 21:00,2,0.131,ALERT,210.12,295.16,59.965,1433379604,"201051344000594","174011321042388",21.03,23.00,0,292.16,332.43,2.8,0.8,0.000,127666.0,127666.0,966,0,0,0,L,1122011218,1,121.55,121.78,0002,20,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379717,35954.00
06/03/2015 21:00,2,0.062,ALERT,211.70,295.46,59.970,1433379604,"274151322000083","174011321042388",21.41,23.30,0,293.06,336.04,1.4,0.0,0.000,411899.7,411899.7,2282,0,0,0,L,1151911521,1,121.78,122.68,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379718,35955.00
06/03/2015 21:00,2,0.148,ALERT,210.80,294.86,59.991,1433379604,"201051344000585","174011321042388",20.54,22.00,0,292.46,333.33,3.1,1.1,0.000,126556.3,126556.3,964,0,0,0,L,1122011218,1,121.33,122.46,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379720,35956.00
06/03/2015 21:00,2,0.057,ALERT,211.93,294.86,59.965,1433379604,"274151322000054","174011321042388",21.77,23.50,0,292.76,346.56,1.3,0.0,0.000,407356.5,407356.5,1879,0,0,0,L,1151911521,1,122.23,122.23,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379722,35957.00
06/03/2015 21:00,2,0.131,ALERT,210.57,294.26,59.975,1433379604,"201051344001203","174011321042388",20.06,22.00,0,293.06,334.24,2.7,0.7,0.000,127994.3,127994.3,968,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379724,35958.00
06/03/2015 21:00,2,0.133,ALERT,210.12,294.86,59.975,1433379604,"201051344000646","174011321042388",20.30,21.80,0,292.16,332.73,2.8,0.7,0.000,125680.8,125680.8,962,0,0,0,L,1122011218,1,121.55,122.01,0002,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379726,35959.00
06/03/2015 21:00,2,0.010,ALERT,212.16,293.96,59.959,1433379604,"274151322000068","174011321042388",38.68,23.80,0,292.16,383.53,0.0,0.0,0.000,318037.4,318037.4,1910,0,0,0,L,1151911521,1,122.23,122.91,0100,23,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433379727,35960.00
06/03/2015 21:00,2,0.064,ALERT,212.38,294.56,59.970,1433379604,"274151322000076","174011321042388",22.30,23.00,0,292.76,345.36,1.4,0.0,0.000,433802.0,433802.0,2276,0,0,0,L,1151911521,1,122.01,122.91,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379729,35961.00
06/03/2015 21:00,2,0.143,ALERT,210.35,294.86,59.965,1433379604,"201051344000890","174011321042388",20.91,22.00,0,293.36,332.73,3.0,1.0,0.000,129567.5,129567.5,965,0,0,0,L,1122011218,1,121.55,121.78,0002,22,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379731,35962.00
06/03/2015 21:00,2,0.088,ALERT,210.12,294.26,59.938,1433379604,"201051344000900","174011321042388",19.84,21.30,0,292.46,332.73,1.8,0.0,0.000,130012.0,130012.0,965,0,0,0,L,1122011218,1,121.55,122.01,0002,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379733,35963.00
06/03/2015 21:00,2,0.125,ALERT,210.80,293.66,59.970,1433379604,"201051344000633","174011321042388",20.34,22.30,0,290.35,333.63,2.6,0.6,0.000,119715.3,119715.3,969,0,0,0,L,1122011218,1,121.78,122.23,0002,22,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379735,35964.00
06/03/2015 21:00,2,0.141,ALERT,210.12,294.56,60.002,1433379604,"201051344000983","174011321042388",20.30,21.80,0,293.06,332.43,2.9,0.9,0.000,126770.0,126770.0,967,0,0,0,L,1122011218,1,121.55,121.78,0002,21,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379737,35965.00
