ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 21:00,2,0.125,ALERT,210.57,293.96,59.965,1433379604,"201051344000917","174011321042388",19.74,22.50,0,291.85,333.33,2.5,0.5,0.000,130178.2,130178.2,966,0,0,0,L,1122011218,1,121.33,122.46,0002,19,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379739,35966.00
06/03/2015 21:00,2,0.133,ALERT,210.57,293.66,59.991,1433379604,"201051344000648","174011321042388",20.56,21.50,0,292.46,333.63,2.8,0.8,0.000,126305.4,126305.4,965,0,0,0,L,1122011218,1,121.10,122.46,0002,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379741,35967.00
06/03/2015 21:00,2,0.154,ALERT,210.35,294.56,59.938,1433379604,"201051344001093","174011321042388",19.88,22.30,0,292.76,333.03,3.1,1.1,0.000,128213.6,128213.6,967,0,0,0,L,1122011218,1,121.33,122.01,0002,21,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379742,35968.00
06/03/2015 21:00,2,0.107,ALERT,210.80,293.96,59.965,1433379604,"201051344000645","174011321042388",21.27,22.00,0,292.76,332.73,2.3,0.3,0.000,126662.3,126662.3,965,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379744,35969.00
06/03/2015 21:00,2,0.061,ALERT,211.70,294.26,59.970,1433379604,"274151322000085","174011321042388",21.77,23.30,0,292.76,354.07,1.3,0.0,0.000,409344.2,409344.2,2274,0,0,0,L,1151911521,1,122.46,122.23,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379746,35970.00
06/03/2015 21:00,2,0.135,ALERT,210.57,293.96,59.965,1433379604,"201051344000651","174011321042388",18.65,21.80,0,292.46,333.33,2.5,0.5,0.000,126035.5,126035.5,964,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379748,35971.00
06/03/2015 21:00,2,0.125,ALERT,210.57,294.26,59.959,1433379604,"201051344000867","174011321042388",20.20,22.80,0,292.76,333.03,2.6,0.6,0.000,118352.1,118352.1,966,0,0,0,L,1122011218,1,121.78,122.01,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379750,35972.00
06/03/2015 21:00,2,0.135,ALERT,210.35,294.86,59.959,1433379604,"201051344001230","174011321042388",18.65,21.50,0,293.06,334.24,2.5,0.5,0.000,129454.1,129454.1,965,0,0,0,L,1122011218,1,121.78,121.78,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379751,35973.00
06/03/2015 21:00,2,0.125,ALERT,211.03,294.86,59.959,1433379604,"201051344000576","174011321042388",19.46,21.50,0,292.76,333.33,2.5,0.5,0.000,126115.6,126115.6,966,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379753,35974.00
06/03/2015 21:00,2,0.154,ALERT,210.35,295.16,59.965,1433379604,"201051344000579","174011321042388",20.18,22.50,0,293.36,333.03,3.2,1.1,0.000,131813.5,131813.5,968,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433379755,35975.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35976.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35977.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35978.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35979.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35980.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35981.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35982.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35983.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35984.00
06/03/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433379604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380484,35985.00
06/03/2015 21:15,2,0.137,ACTIVE,210.57,294.26,59.986,1433380503,"201051344000955","174011321042388",15.72,21.30,0,292.76,296.36,2.2,0.2,0.000,131336.0,131336.0,968,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380578,35986.00
06/03/2015 21:15,2,0.049,ACTIVE_NO_POWER,212.16,294.86,59.975,1433380503,"274151322000095","174011321042388",19.18,22.50,0,293.96,297.87,0.9,0.0,0.000,428262.9,428262.9,1887,0,0,0,L,1151911521,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380579,35987.00
06/03/2015 21:15,2,0.113,ACTIVE_NO_POWER,210.80,294.26,59.986,1433380503,"201051344000868","174011321042388",15.74,21.00,0,293.36,297.57,1.8,0.0,0.000,117674.0,117674.0,968,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380580,35988.00
06/03/2015 21:15,2,0.100,ACTIVE_NO_POWER,211.48,293.66,59.986,1433380503,"201051344000853","174011321042388",14.11,20.70,0,292.76,296.96,1.4,0.0,0.000,123922.9,123922.9,967,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380581,35989.00
06/03/2015 21:15,2,0.113,ACTIVE_NO_POWER,211.48,294.56,59.981,1433380503,"201051344000582","174011321042388",16.58,21.50,0,293.36,296.96,1.9,0.0,0.000,124673.0,124673.0,965,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380582,35990.00
06/03/2015 21:15,2,0.131,ACTIVE,210.80,293.66,59.991,1433380503,"201051344000469","174011321042388",16.68,20.30,0,291.55,296.06,2.2,0.2,0.000,119069.3,119069.3,968,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380583,35991.00
06/03/2015 21:15,2,0.090,ACTIVE_NO_POWER,210.80,293.66,59.986,1433380503,"201051344000988","174011321042388",16.86,21.50,0,290.35,296.06,1.6,0.0,0.000,118958.7,118958.7,968,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380584,35992.00
06/03/2015 21:15,2,0.104,ACTIVE_NO_POWER,210.80,293.66,59.981,1433380503,"201051344001158","174011321042388",15.78,21.30,0,291.85,296.06,1.7,0.0,0.000,125254.2,125254.2,969,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380585,35993.00
06/03/2015 21:15,2,0.102,ACTIVE_NO_POWER,211.03,293.66,59.981,1433380503,"201051344001025","174011321042388",16.66,21.30,0,292.46,297.26,1.7,0.0,0.000,128082.6,128082.6,968,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380586,35994.00
06/03/2015 21:15,2,0.115,ACTIVE_NO_POWER,211.03,294.56,59.991,1433380503,"201051344000569","174011321042388",16.20,21.00,0,293.36,297.57,1.9,0.0,0.000,131992.2,131992.2,968,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380587,35995.00
06/03/2015 21:15,2,0.000,ALERT,212.38,294.26,59.981,1433380503,"274151322000094","174011321042388",37.77,22.50,0,292.46,368.20,0.0,0.0,0.000,319144.6,319144.6,2302,0,0,0,L,1151911521,1,122.01,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433380589,35996.00
06/03/2015 21:15,2,0.111,ACTIVE_NO_POWER,210.80,294.26,59.975,1433380503,"201051344000458","174011321042388",16.46,21.80,0,292.76,297.26,1.9,0.0,0.000,127646.5,127646.5,968,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380590,35997.00
06/03/2015 21:15,2,0.062,ACTIVE_NO_POWER,212.16,294.86,59.981,1433380503,"274151322000087","174011321042388",17.04,29.30,0,292.16,296.36,1.1,0.0,0.000,388842.6,388842.6,1880,0,0,0,L,1151911521,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380591,35998.00
06/03/2015 21:15,2,0.074,ACTIVE_NO_POWER,211.93,293.96,60.002,1433380503,"274151322000052","174011321042388",17.77,22.50,0,292.46,297.57,1.3,0.0,0.000,415527.7,415527.7,2279,0,0,0,L,1151911521,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380592,35999.00
06/03/2015 21:15,2,0.107,ACTIVE_NO_POWER,211.25,294.56,59.981,1433380503,"201051344001145","174011321042388",15.76,20.70,0,293.36,297.87,1.7,0.0,0.000,132731.5,132731.5,968,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380593,36000.00
06/03/2015 21:15,2,0.086,ACTIVE_NO_POWER,211.48,293.96,59.949,1433380503,"201051344000685","174011321042388",15.29,21.00,0,292.76,296.66,1.3,0.0,0.000,132051.4,132051.4,969,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380594,36001.00
06/03/2015 21:15,2,0.039,ACTIVE_NO_POWER,212.38,294.86,60.007,1433380503,"274151322000088","174011321042388",17.51,22.30,0,292.46,296.66,0.7,0.0,0.000,397714.1,397714.1,1887,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380595,36002.00
06/03/2015 21:15,2,0.123,ACTIVE_NO_POWER,211.25,293.96,60.002,1433380503,"201051344000438","174011321042388",15.05,21.00,0,293.06,296.66,1.9,0.0,0.000,132080.0,132080.0,968,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380596,36003.00
06/03/2015 21:15,2,0.127,ACTIVE,210.80,294.26,59.981,1433380503,"201051344001135","174011321042388",16.32,21.50,0,292.76,296.96,2.1,0.1,0.000,123521.5,123521.5,967,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380597,36004.00
06/03/2015 21:15,2,0.148,ACTIVE,211.25,293.66,59.954,1433380503,"201051344000417","174011321042388",15.27,21.50,0,292.16,296.06,2.3,0.3,0.000,128141.0,128141.0,965,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380598,36005.00
06/03/2015 21:15,2,0.115,ACTIVE_NO_POWER,210.57,294.26,59.986,1433380503,"201051344000594","174011321042388",16.64,22.30,0,292.46,296.66,2.0,0.0,0.000,127666.1,127666.1,968,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380599,36006.00
06/03/2015 21:15,2,0.053,ACTIVE_NO_POWER,212.16,295.16,59.986,1433380503,"274151322000083","174011321042388",17.61,22.50,0,293.06,297.26,0.9,0.0,0.000,411899.7,411899.7,2284,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380600,36007.00
06/03/2015 21:15,2,0.129,ACTIVE_NO_POWER,211.03,294.26,59.986,1433380503,"201051344000585","174011321042388",15.45,21.50,0,292.16,296.06,2.0,0.0,0.000,126556.5,126556.5,966,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380600,36008.00
06/03/2015 21:15,2,0.047,ACTIVE_NO_POWER,211.93,294.86,59.970,1433380503,"274151322000054","174011321042388",18.13,22.80,0,292.76,297.26,0.9,0.0,0.000,407356.5,407356.5,1881,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380601,36009.00
06/03/2015 21:15,2,0.117,ACTIVE_NO_POWER,211.03,293.66,59.981,1433380503,"201051344001203","174011321042388",15.21,21.50,0,292.76,298.17,1.8,0.0,0.000,127994.4,127994.4,970,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380603,36010.00
06/03/2015 21:15,2,0.115,ACTIVE_NO_POWER,210.57,293.96,59.996,1433380503,"201051344000646","174011321042388",15.01,21.00,0,292.16,296.36,1.8,0.0,0.000,125680.9,125680.9,964,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380604,36011.00
06/03/2015 21:15,2,0.008,ALERT,212.83,339.95,59.970,1433380503,"274151322000068","174011321042388",38.01,22.80,0,292.16,369.40,0.0,0.0,0.000,318037.4,318037.4,1912,0,0,0,L,1151911521,1,122.23,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433380606,36012.00
06/03/2015 21:15,2,0.053,ACTIVE_NO_POWER,212.61,293.66,59.975,1433380503,"274151322000076","174011321042388",19.00,22.30,0,292.76,296.96,1.1,0.0,0.000,433802.0,433802.0,2278,0,0,0,L,1151911521,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380607,36013.00
06/03/2015 21:15,2,0.131,ACTIVE,210.57,294.26,59.986,1433380503,"201051344000890","174011321042388",16.38,21.50,0,293.36,297.57,2.2,0.2,0.000,129567.7,129567.7,967,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380607,36014.00
06/03/2015 21:15,2,0.068,ACTIVE_NO_POWER,210.57,293.96,59.981,1433380503,"201051344000900","174011321042388",11.93,20.70,0,291.85,295.76,0.8,0.0,0.000,130012.0,130012.0,967,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380608,36015.00
06/03/2015 21:15,2,0.105,ACTIVE_NO_POWER,211.25,293.36,59.975,1433380503,"201051344000633","174011321042388",14.29,21.50,0,290.65,295.16,1.5,0.0,0.000,119715.4,119715.4,971,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380609,36016.00
06/03/2015 21:15,2,0.119,ACTIVE_NO_POWER,210.80,293.66,59.970,1433380503,"201051344000983","174011321042388",14.99,21.00,0,292.76,296.96,1.8,0.0,0.000,126770.2,126770.2,969,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380610,36017.00
06/03/2015 21:15,2,0.109,ACTIVE_NO_POWER,210.80,293.36,59.996,1433380503,"201051344000917","174011321042388",13.70,22.00,0,291.25,295.76,1.5,0.0,0.000,130178.3,130178.3,968,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380611,36018.00
06/03/2015 21:15,2,0.115,ACTIVE_NO_POWER,210.80,292.76,59.970,1433380503,"201051344000648","174011321042388",15.51,20.70,0,292.16,296.36,1.8,0.0,0.000,126305.6,126305.6,967,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380612,36019.00
06/03/2015 21:15,2,0.143,ACTIVE,210.57,293.66,59.981,1433380503,"201051344001093","174011321042388",14.29,21.80,0,292.76,296.36,2.1,0.1,0.000,128213.8,128213.8,969,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380613,36020.00
06/03/2015 21:15,2,0.092,ACTIVE_NO_POWER,211.03,293.36,59.970,1433380503,"201051344000645","174011321042388",16.66,21.50,0,292.46,296.06,1.6,0.0,0.000,126662.3,126662.3,967,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380614,36021.00
06/03/2015 21:15,2,0.051,ACTIVE_NO_POWER,211.93,294.56,59.970,1433380503,"274151322000085","174011321042388",18.33,22.80,0,292.76,296.96,0.9,0.0,0.000,409344.2,409344.2,2276,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380615,36022.00
06/03/2015 21:15,2,0.109,ACTIVE_NO_POWER,210.80,293.36,59.981,1433380503,"201051344000651","174011321042388",15.25,21.00,0,292.16,296.06,1.7,0.0,0.000,126035.6,126035.6,966,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380616,36023.00
06/03/2015 21:15,2,0.109,ACTIVE_NO_POWER,211.03,293.36,59.975,1433380503,"201051344000867","174011321042388",14.85,22.00,0,292.46,296.66,1.6,0.0,0.000,118352.2,118352.2,968,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380616,36024.00
06/03/2015 21:15,2,0.074,ALERT,210.80,293.96,59.975,1433380503,"201051344001230","174011321042388",27.77,21.00,0,293.06,296.36,2.1,0.1,0.000,129454.1,129454.1,967,0,0,0,L,1122011218,1,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433380618,36025.00
06/03/2015 21:15,2,0.070,ALERT,211.03,293.66,59.970,1433380503,"201051344000576","174011321042388",27.45,20.70,0,292.46,296.36,2.0,0.0,0.000,126115.7,126115.7,968,0,0,0,L,1122011218,1,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1433380620,36026.00
06/03/2015 21:15,2,0.137,ACTIVE,210.57,293.66,59.970,1433380503,"201051344000579","174011321042388",14.93,21.80,0,293.06,296.96,2.1,0.1,0.000,131813.7,131813.7,970,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433380621,36027.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36028.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36029.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36030.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36031.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36032.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36033.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36034.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36035.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36036.00
06/03/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433380503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433381383,36037.00
06/03/2015 21:30,2,0.000,ALERT,210.35,294.26,60.002,1433381403,"201051344000955","174011321042388",0.00,20.30,0,292.16,315.30,0.0,0.0,0.000,131336.0,131336.0,969,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1433381480,36038.00
06/03/2015 21:30,2,0.000,ALERT,211.70,294.86,60.007,1433381403,"274151322000095","174011321042388",0.00,21.50,0,293.36,318.61,0.0,0.0,0.000,428262.9,428262.9,1888,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1433381481,36039.00
06/03/2015 21:30,2,0.000,ALERT,210.35,294.86,60.007,1433381403,"201051344000868","174011321042388",0.00,20.30,0,292.46,315.90,0.0,0.0,0.000,117674.0,117674.0,969,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1433381483,36040.00
06/03/2015 21:30,2,0.000,ALERT,211.03,293.96,60.018,1433381403,"201051344000853","174011321042388",0.00,19.80,0,291.85,315.00,0.0,0.0,0.000,123922.9,123922.9,968,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1433381485,36041.00
06/03/2015 21:30,2,0.000,ALERT,210.80,295.16,60.002,1433381403,"201051344000582","174011321042388",0.00,20.70,0,293.06,316.50,0.0,0.0,0.000,124673.0,124673.0,966,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1433381487,36042.00
06/03/2015 21:30,2,0.000,ALERT,210.35,293.96,60.012,1433381403,"201051344000469","174011321042388",0.00,19.50,0,290.95,314.40,0.0,0.0,0.000,119069.3,119069.3,969,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1433381488,36043.00
06/03/2015 21:30,2,0.000,ALERT,210.35,293.96,60.002,1433381403,"201051344000988","174011321042388",0.00,20.70,0,289.75,314.40,0.0,0.0,0.000,118958.7,118958.7,969,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1433381490,36044.00
06/03/2015 21:30,2,0.000,ALERT,210.35,293.36,60.002,1433381403,"201051344001158","174011321042388",0.00,20.30,0,291.25,314.40,0.0,0.0,0.000,125254.2,125254.2,970,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1433381492,36045.00
06/03/2015 21:30,2,0.000,ALERT,210.35,293.36,60.018,1433381403,"201051344001025","174011321042388",0.00,20.30,0,291.85,315.90,0.0,0.0,0.000,128082.6,128082.6,969,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1433381494,36046.00
06/03/2015 21:30,2,0.000,ALERT,210.35,294.26,60.007,1433381403,"201051344000569","174011321042388",0.00,20.00,0,292.76,315.60,0.0,0.0,0.000,131992.2,131992.2,969,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1433381496,36047.00
06/03/2015 21:30,2,0.000,ALERT,211.70,293.96,59.981,1433381403,"274151322000094","174011321042388",0.00,21.50,0,291.85,363.39,0.0,0.0,0.000,319144.6,319144.6,2304,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1433381498,36048.00
06/03/2015 21:30,2,0.000,ALERT,210.35,293.66,59.986,1433381403,"201051344000458","174011321042388",0.00,21.00,0,292.46,315.90,0.0,0.0,0.000,127646.5,127646.5,969,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1433381500,36049.00
06/03/2015 21:30,2,0.000,ALERT,211.70,293.96,59.981,1433381403,"274151322000087","174011321042388",0.00,28.00,0,291.55,316.80,0.0,0.0,0.000,388842.6,388842.6,1881,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1433381501,36050.00
06/03/2015 21:30,2,0.000,ALERT,211.70,294.86,59.991,1433381403,"274151322000052","174011321042388",0.00,21.80,0,292.16,317.70,0.0,0.0,0.000,415527.7,415527.7,2280,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1433381503,36051.00
06/03/2015 21:30,2,0.000,ALERT,211.03,294.86,59.986,1433381403,"201051344001145","174011321042388",0.00,19.80,0,292.76,316.80,0.0,0.0,0.000,132731.5,132731.5,969,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1433381505,36052.00
06/03/2015 21:30,2,0.000,ALERT,211.03,293.96,59.991,1433381403,"201051344000685","174011321042388",0.00,20.30,0,292.16,315.90,0.0,0.0,0.000,132051.4,132051.4,970,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1433381507,36053.00
06/03/2015 21:30,2,0.000,ALERT,211.25,294.26,59.954,1433381403,"274151322000088","174011321042388",0.00,21.80,0,292.16,317.10,0.0,0.0,0.000,397714.1,397714.1,1888,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1433381509,36054.00
06/03/2015 21:30,2,0.000,ALERT,210.57,293.96,59.986,1433381403,"201051344000438","174011321042388",0.00,20.00,0,292.46,315.90,0.0,0.0,0.000,132080.1,132080.1,969,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1433381511,36055.00
06/03/2015 21:30,2,0.000,ALERT,210.35,294.26,59.959,1433381403,"201051344001135","174011321042388",0.00,20.70,0,292.46,315.90,0.0,0.0,0.000,123521.5,123521.5,968,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1433381512,36056.00
06/03/2015 21:30,2,0.000,ALERT,210.80,293.66,59.991,1433381403,"201051344000417","174011321042388",0.00,20.70,0,291.55,314.70,0.0,0.0,0.000,128141.1,128141.1,966,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1433381514,36057.00
06/03/2015 21:30,2,0.000,ALERT,210.35,294.56,59.981,1433381403,"201051344000594","174011321042388",0.00,21.50,0,291.85,315.30,0.0,0.0,0.000,127666.1,127666.1,969,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1433381516,36058.00
06/03/2015 21:30,2,0.000,ALERT,211.93,294.26,59.975,1433381403,"274151322000083","174011321042388",0.00,21.50,0,292.76,318.00,0.0,0.0,0.000,411899.7,411899.7,2285,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1433381518,36059.00
06/03/2015 21:30,2,0.000,ALERT,210.80,294.26,59.975,1433381403,"201051344000585","174011321042388",0.00,20.70,0,291.85,315.30,0.0,0.0,0.000,126556.5,126556.5,967,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1433381519,36060.00
06/03/2015 21:30,2,0.000,ALERT,211.70,293.96,59.981,1433381403,"274151322000054","174011321042388",0.00,22.00,0,292.46,317.40,0.0,0.0,0.000,407356.5,407356.5,1882,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1433381521,36061.00
06/03/2015 21:30,2,0.000,ALERT,210.80,293.96,60.002,1433381403,"201051344001203","174011321042388",0.00,20.70,0,292.16,317.10,0.0,0.0,0.000,127994.4,127994.4,971,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1433381523,36062.00
06/03/2015 21:30,2,0.000,ALERT,210.35,293.96,59.959,1433381403,"201051344000646","174011321042388",0.00,20.00,0,291.55,315.30,0.0,0.0,0.000,125680.9,125680.9,965,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1433381525,36063.00
06/03/2015 21:30,2,0.000,ALERT,212.38,293.36,60.002,1433381403,"274151322000068","174011321042388",0.00,21.80,0,292.16,363.09,0.0,0.0,0.000,318037.4,318037.4,1914,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1433381527,36064.00
06/03/2015 21:30,2,0.000,ALERT,212.38,293.96,59.986,1433381403,"274151322000076","174011321042388",0.00,21.50,0,291.85,316.80,0.0,0.0,0.000,433802.0,433802.0,2279,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1433381528,36065.00
06/03/2015 21:30,2,0.000,ALERT,210.57,294.86,59.970,1433381403,"201051344000890","174011321042388",0.00,20.70,0,292.46,316.50,0.0,0.0,0.000,129567.7,129567.7,968,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1433381530,36066.00
06/03/2015 21:30,2,0.000,ALERT,210.57,293.96,59.959,1433381403,"201051344000900","174011321042388",0.00,19.80,0,291.55,314.40,0.0,0.0,0.000,130012.0,130012.0,968,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1433381533,36067.00
06/03/2015 21:30,2,0.000,ALERT,211.03,293.66,59.965,1433381403,"201051344000633","174011321042388",0.00,20.70,0,290.05,314.10,0.0,0.0,0.000,119715.4,119715.4,972,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1433381534,36068.00
06/03/2015 21:30,2,0.000,ALERT,210.57,294.26,59.970,1433381403,"201051344000983","174011321042388",0.00,20.30,0,291.85,315.60,0.0,0.0,0.000,126770.2,126770.2,970,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1433381536,36069.00
06/03/2015 21:30,2,0.000,ALERT,210.57,293.66,59.933,1433381403,"201051344000917","174011321042388",0.00,21.00,0,290.95,314.70,0.0,0.0,0.000,130178.3,130178.3,969,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1433381538,36070.00
06/03/2015 21:30,2,0.000,ALERT,210.80,293.36,59.970,1433381403,"201051344000648","174011321042388",0.00,19.80,0,290.65,315.30,0.0,0.0,0.000,126305.6,126305.6,968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1433381540,36071.00
06/03/2015 21:30,2,0.000,ALERT,210.57,294.26,59.949,1433381403,"201051344001093","174011321042388",0.00,21.00,0,292.16,315.30,0.0,0.0,0.000,128213.9,128213.9,970,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1433381541,36072.00
06/03/2015 21:30,2,0.000,ALERT,211.03,293.66,59.922,1433381403,"201051344000645","174011321042388",0.00,20.70,0,291.85,315.00,0.0,0.0,0.000,126662.3,126662.3,968,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1433381543,36073.00
06/03/2015 21:30,2,0.000,ALERT,211.93,294.26,59.959,1433381403,"274151322000085","174011321042388",0.00,21.80,0,292.46,317.10,0.0,0.0,0.000,409344.2,409344.2,2277,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1433381545,36074.00
06/03/2015 21:30,2,0.000,ALERT,210.57,293.66,59.970,1433381403,"201051344000651","174011321042388",0.00,20.00,0,291.55,315.30,0.0,0.0,0.000,126035.6,126035.6,967,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1433381547,36075.00
06/03/2015 21:30,2,0.000,ALERT,210.80,293.66,60.002,1433381403,"201051344000867","174011321042388",0.00,21.30,0,291.25,315.60,0.0,0.0,0.000,118352.2,118352.2,969,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1433381549,36076.00
06/03/2015 21:30,2,0.000,ALERT,210.35,294.26,59.965,1433381403,"201051344001230","174011321042388",0.00,20.00,0,291.85,315.90,0.0,0.0,0.000,129454.1,129454.1,969,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1433381551,36077.00
06/03/2015 21:30,2,0.000,ALERT,210.80,294.26,59.965,1433381403,"201051344000576","174011321042388",0.00,19.80,0,291.25,314.70,0.0,0.0,0.000,126115.7,126115.7,970,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1433381553,36078.00
06/03/2015 21:30,2,0.000,ALERT,210.35,294.56,59.965,1433381403,"201051344000579","174011321042388",0.00,21.00,0,291.85,315.60,0.0,0.0,0.000,131813.8,131813.8,971,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1433381554,36079.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36080.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36081.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36082.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36083.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36084.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36085.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36086.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36087.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36088.00
06/03/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433381403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433382283,36089.00
06/03/2015 21:45,2,0.000,ALERT,210.35,294.86,59.981,1433382303,"201051344000955","174011321042388",0.00,19.80,0,292.46,296.36,0.0,0.0,0.000,131336.0,131336.0,971,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382379,36090.00
06/03/2015 21:45,2,0.000,ALERT,212.16,295.76,60.012,1433382303,"274151322000095","174011321042388",0.00,20.70,0,293.96,297.26,0.0,0.0,0.000,428262.9,428262.9,1890,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382381,36091.00
06/03/2015 21:45,2,0.000,ALERT,210.80,295.46,59.991,1433382303,"201051344000868","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,117674.0,117674.0,971,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382383,36092.00
06/03/2015 21:45,2,0.000,ALERT,211.25,294.56,59.981,1433382303,"201051344000853","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,123922.9,123922.9,970,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382384,36093.00
06/03/2015 21:45,2,0.000,ALERT,211.48,295.76,59.986,1433382303,"201051344000582","174011321042388",0.00,19.80,0,293.66,296.96,0.0,0.0,0.000,124673.0,124673.0,968,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382386,36094.00
06/03/2015 21:45,2,0.000,ALERT,210.80,294.26,59.981,1433382303,"201051344000469","174011321042388",0.00,19.00,0,290.95,295.76,0.0,0.0,0.000,119069.3,119069.3,971,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382388,36095.00
06/03/2015 21:45,2,0.000,ALERT,210.57,294.26,60.002,1433382303,"201051344000988","174011321042388",0.00,20.00,0,289.75,295.76,0.0,0.0,0.000,118958.7,118958.7,971,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382390,36096.00
06/03/2015 21:45,2,0.000,ALERT,210.57,294.26,59.986,1433382303,"201051344001158","174011321042388",0.00,19.80,0,291.25,295.76,0.0,0.0,0.000,125254.2,125254.2,972,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382392,36097.00
06/03/2015 21:45,2,0.000,ALERT,210.57,293.96,59.975,1433382303,"201051344001025","174011321042388",0.00,19.50,0,291.25,296.96,0.0,0.0,0.000,128082.6,128082.6,971,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382394,36098.00
06/03/2015 21:45,2,0.000,ALERT,210.57,294.86,59.991,1433382303,"201051344000569","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,131992.2,131992.2,971,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382396,36099.00
06/03/2015 21:45,2,0.000,ALERT,211.93,294.26,59.981,1433382303,"274151322000094","174011321042388",0.00,20.70,0,292.46,296.06,0.0,0.0,0.000,319144.6,319144.6,2306,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382398,36100.00
06/03/2015 21:45,2,0.000,ALERT,210.35,294.26,59.954,1433382303,"201051344000458","174011321042388",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,127646.5,127646.5,971,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382400,36101.00
06/03/2015 21:45,2,0.000,ALERT,212.16,293.96,59.981,1433382303,"274151322000087","174011321042388",0.00,26.80,0,291.85,296.06,0.0,0.0,0.000,388842.6,388842.6,1883,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382401,36102.00
06/03/2015 21:45,2,0.000,ALERT,211.70,294.86,59.975,1433382303,"274151322000052","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,415527.7,415527.7,2282,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382403,36103.00
06/03/2015 21:45,2,0.000,ALERT,211.03,295.16,60.023,1433382303,"201051344001145","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,132731.5,132731.5,971,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382405,36104.00
06/03/2015 21:45,2,0.000,ALERT,211.25,294.86,59.954,1433382303,"201051344000685","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,132051.4,132051.4,972,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382407,36105.00
06/03/2015 21:45,2,0.000,ALERT,211.70,294.56,59.981,1433382303,"274151322000088","174011321042388",0.00,21.00,0,292.76,296.36,0.0,0.0,0.000,397714.1,397714.1,1890,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382409,36106.00
06/03/2015 21:45,2,0.000,ALERT,210.80,294.86,59.991,1433382303,"201051344000438","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,132080.1,132080.1,971,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382410,36107.00
06/03/2015 21:45,2,0.000,ALERT,210.57,294.86,59.986,1433382303,"201051344001135","174011321042388",0.00,19.80,0,292.16,296.96,0.0,0.0,0.000,123521.5,123521.5,970,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382412,36108.00
06/03/2015 21:45,2,0.000,ALERT,210.80,294.26,59.991,1433382303,"201051344000417","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,128141.1,128141.1,968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382414,36109.00
06/03/2015 21:45,2,0.000,ALERT,210.57,295.16,59.996,1433382303,"201051344000594","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,127666.1,127666.1,971,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382416,36110.00
06/03/2015 21:45,2,0.000,ALERT,212.38,295.46,60.028,1433382303,"274151322000083","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,411899.7,411899.7,2287,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382417,36111.00
06/03/2015 21:45,2,0.000,ALERT,211.03,294.86,59.991,1433382303,"201051344000585","174011321042388",0.00,19.80,0,291.85,296.36,0.0,0.0,0.000,126556.5,126556.5,969,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382419,36112.00
06/03/2015 21:45,2,0.000,ALERT,211.70,295.16,59.981,1433382303,"274151322000054","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,407356.5,407356.5,1884,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382421,36113.00
06/03/2015 21:45,2,0.000,ALERT,211.03,294.86,59.981,1433382303,"201051344001203","174011321042388",0.00,19.80,0,292.16,298.17,0.0,0.0,0.000,127994.4,127994.4,973,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382423,36114.00
