ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 21:45,2,0.000,ALERT,210.57,294.86,59.986,1433382303,"201051344000646","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,125680.9,125680.9,967,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382425,36115.00
06/03/2015 21:45,2,0.000,ALERT,212.83,294.56,60.007,1433382303,"274151322000068","174011321042388",0.00,21.30,0,291.85,295.76,0.0,0.0,0.000,318037.4,318037.4,1916,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382426,36116.00
06/03/2015 21:45,2,0.000,ALERT,212.61,294.86,59.996,1433382303,"274151322000076","174011321042388",0.00,20.70,0,292.76,296.66,0.0,0.0,0.000,433802.0,433802.0,2281,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382428,36117.00
06/03/2015 21:45,2,0.000,ALERT,210.80,295.16,60.002,1433382303,"201051344000890","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,129567.7,129567.7,970,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382430,36118.00
06/03/2015 21:45,2,0.000,ALERT,210.80,294.86,60.002,1433382303,"201051344000900","174011321042388",0.00,19.30,0,291.85,295.76,0.0,0.0,0.000,130012.0,130012.0,970,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382432,36119.00
06/03/2015 21:45,2,0.000,ALERT,211.48,294.26,59.996,1433382303,"201051344000633","174011321042388",0.00,19.80,0,290.05,295.46,0.0,0.0,0.000,119715.4,119715.4,974,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382434,36120.00
06/03/2015 21:45,2,0.000,ALERT,211.03,295.16,59.986,1433382303,"201051344000983","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,126770.2,126770.2,972,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382435,36121.00
06/03/2015 21:45,2,0.000,ALERT,211.03,294.56,60.002,1433382303,"201051344000917","174011321042388",0.00,20.30,0,291.25,295.76,0.0,0.0,0.000,130178.3,130178.3,971,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382437,36122.00
06/03/2015 21:45,2,0.000,ALERT,211.25,294.56,59.991,1433382303,"201051344000648","174011321042388",0.00,19.30,0,291.55,296.66,0.0,0.0,0.000,126305.6,126305.6,970,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382439,36123.00
06/03/2015 21:45,2,0.000,ALERT,211.25,295.16,59.986,1433382303,"201051344001093","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,128213.9,128213.9,972,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382441,36124.00
06/03/2015 21:45,2,0.000,ALERT,211.48,294.56,60.018,1433382303,"201051344000645","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,126662.3,126662.3,970,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382443,36125.00
06/03/2015 21:45,2,0.000,ALERT,212.61,295.16,59.996,1433382303,"274151322000085","174011321042388",0.00,21.00,0,292.76,296.66,0.0,0.0,0.000,409344.2,409344.2,2279,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382445,36126.00
06/03/2015 21:45,2,0.000,ALERT,211.03,293.96,59.996,1433382303,"201051344000651","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,126035.6,126035.6,969,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382447,36127.00
06/03/2015 21:45,2,0.000,ALERT,211.03,294.56,59.991,1433382303,"201051344000867","174011321042388",0.00,20.70,0,291.55,296.66,0.0,0.0,0.000,118352.2,118352.2,971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382448,36128.00
06/03/2015 21:45,2,0.000,ALERT,211.03,295.46,59.965,1433382303,"201051344001230","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,129454.1,129454.1,971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433382450,36129.00
06/03/2015 21:45,2,0.000,ALERT,211.25,294.86,60.012,1433382303,"201051344000576","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,126115.7,126115.7,972,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382452,36130.00
06/03/2015 21:45,2,0.000,ALERT,210.80,295.16,60.007,1433382303,"201051344000579","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,131813.8,131813.8,973,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433382454,36131.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36132.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36133.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36134.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36135.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36136.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36137.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36138.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36139.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36140.00
06/03/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433382303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433383183,36141.00
06/03/2015 22:00,2,0.000,ALERT,210.57,294.86,59.986,1433383203,"201051344000955","174011321042388",0.00,19.30,0,292.46,296.36,0.0,0.0,0.000,131336.0,131336.0,973,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383279,36142.00
06/03/2015 22:00,2,0.000,ALERT,211.93,295.76,60.012,1433383203,"274151322000095","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,428262.9,428262.9,1892,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383281,36143.00
06/03/2015 22:00,2,0.000,ALERT,210.80,295.16,59.996,1433383203,"201051344000868","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,117674.0,117674.0,973,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383283,36144.00
06/03/2015 22:00,2,0.000,ALERT,211.25,294.56,59.991,1433383203,"201051344000853","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,123922.9,123922.9,972,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383285,36145.00
06/03/2015 22:00,2,0.000,ALERT,211.25,295.46,59.986,1433383203,"201051344000582","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,124673.0,124673.0,970,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383287,36146.00
06/03/2015 22:00,2,0.000,ALERT,210.80,294.26,59.986,1433383203,"201051344000469","174011321042388",0.00,18.30,0,291.25,295.76,0.0,0.0,0.000,119069.3,119069.3,973,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383289,36147.00
06/03/2015 22:00,2,0.000,ALERT,210.57,294.26,59.965,1433383203,"201051344000988","174011321042388",0.00,19.50,0,290.05,296.06,0.0,0.0,0.000,118958.7,118958.7,973,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383290,36148.00
06/03/2015 22:00,2,0.000,ALERT,210.80,293.96,60.012,1433383203,"201051344001158","174011321042388",0.00,19.00,0,291.85,295.76,0.0,0.0,0.000,125254.2,125254.2,974,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383292,36149.00
06/03/2015 22:00,2,0.000,ALERT,210.57,293.96,59.975,1433383203,"201051344001025","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,128082.6,128082.6,973,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383294,36150.00
06/03/2015 22:00,2,0.000,ALERT,210.80,294.86,59.981,1433383203,"201051344000569","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,131992.2,131992.2,973,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383296,36151.00
06/03/2015 22:00,2,0.000,ALERT,212.16,294.56,60.002,1433383203,"274151322000094","174011321042388",0.00,20.00,0,292.16,296.06,0.0,0.0,0.000,319144.6,319144.6,2308,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383298,36152.00
06/03/2015 22:00,2,0.000,ALERT,210.57,294.26,59.975,1433383203,"201051344000458","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,127646.5,127646.5,973,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383300,36153.00
06/03/2015 22:00,2,0.000,ALERT,211.93,294.56,59.986,1433383203,"274151322000087","174011321042388",0.00,25.50,0,291.55,296.06,0.0,0.0,0.000,388842.6,388842.6,1885,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383302,36154.00
06/03/2015 22:00,2,0.000,ALERT,211.70,295.16,59.965,1433383203,"274151322000052","174011321042388",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,415527.7,415527.7,2284,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383303,36155.00
06/03/2015 22:00,2,0.000,ALERT,211.03,294.86,59.975,1433383203,"201051344001145","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,132731.5,132731.5,973,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383305,36156.00
06/03/2015 22:00,2,0.000,ALERT,211.03,294.56,59.981,1433383203,"201051344000685","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,132051.4,132051.4,974,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383307,36157.00
06/03/2015 22:00,2,0.000,ALERT,211.48,294.26,59.975,1433383203,"274151322000088","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,397714.1,397714.1,1892,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383309,36158.00
06/03/2015 22:00,2,0.000,ALERT,210.80,294.56,59.986,1433383203,"201051344000438","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,132080.1,132080.1,973,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383311,36159.00
06/03/2015 22:00,2,0.000,ALERT,210.35,294.56,59.986,1433383203,"201051344001135","174011321042388",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,123521.5,123521.5,972,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383312,36160.00
06/03/2015 22:00,2,0.000,ALERT,211.03,294.26,59.959,1433383203,"201051344000417","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,128141.1,128141.1,970,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383314,36161.00
06/03/2015 22:00,2,0.000,ALERT,210.35,295.16,59.986,1433383203,"201051344000594","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,127666.1,127666.1,973,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383316,36162.00
06/03/2015 22:00,2,0.000,ALERT,211.48,294.56,59.996,1433383203,"274151322000083","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,411899.7,411899.7,2289,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383318,36163.00
06/03/2015 22:00,2,0.000,ALERT,210.80,294.86,59.986,1433383203,"201051344000585","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,126556.5,126556.5,971,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383320,36164.00
06/03/2015 22:00,2,0.000,ALERT,211.70,294.86,59.981,1433383203,"274151322000054","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,407356.5,407356.5,1886,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383321,36165.00
06/03/2015 22:00,2,0.000,ALERT,210.80,294.56,59.981,1433383203,"201051344001203","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,127994.4,127994.4,975,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383323,36166.00
06/03/2015 22:00,2,0.000,ALERT,210.12,294.26,60.002,1433383203,"201051344000646","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,125680.9,125680.9,969,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383325,36167.00
06/03/2015 22:00,2,0.000,ALERT,212.38,294.26,59.986,1433383203,"274151322000068","174011321042388",0.00,20.70,0,291.85,295.76,0.0,0.0,0.000,318037.4,318037.4,1918,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383327,36168.00
06/03/2015 22:00,2,0.000,ALERT,212.38,294.56,59.981,1433383203,"274151322000076","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,433802.0,433802.0,2283,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383328,36169.00
06/03/2015 22:00,2,0.000,ALERT,210.35,294.86,59.975,1433383203,"201051344000890","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,129567.7,129567.7,972,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383330,36170.00
06/03/2015 22:00,2,0.000,ALERT,210.35,293.96,59.986,1433383203,"201051344000900","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,130012.0,130012.0,972,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383332,36171.00
06/03/2015 22:00,2,0.000,ALERT,211.03,293.66,59.975,1433383203,"201051344000633","174011321042388",0.00,19.30,0,290.35,295.76,0.0,0.0,0.000,119715.4,119715.4,976,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383334,36172.00
06/03/2015 22:00,2,0.000,ALERT,210.35,294.26,59.975,1433383203,"201051344000983","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,126770.2,126770.2,974,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383336,36173.00
06/03/2015 22:00,2,0.000,ALERT,210.57,293.96,59.949,1433383203,"201051344000917","174011321042388",0.00,20.00,0,291.25,296.06,0.0,0.0,0.000,130178.3,130178.3,973,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383338,36174.00
06/03/2015 22:00,2,0.000,ALERT,210.57,293.36,59.975,1433383203,"201051344000648","174011321042388",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,126305.6,126305.6,972,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383339,36175.00
06/03/2015 22:00,2,0.000,ALERT,210.35,293.96,59.970,1433383203,"201051344001093","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,128213.9,128213.9,974,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383341,36176.00
06/03/2015 22:00,2,0.000,ALERT,210.80,293.66,59.965,1433383203,"201051344000645","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,126662.3,126662.3,972,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383343,36177.00
06/03/2015 22:00,2,0.000,ALERT,211.70,294.26,59.991,1433383203,"274151322000085","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,409344.2,409344.2,2281,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383345,36178.00
06/03/2015 22:00,2,0.000,ALERT,210.35,293.36,59.970,1433383203,"201051344000651","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,126035.6,126035.6,971,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383347,36179.00
06/03/2015 22:00,2,0.000,ALERT,210.35,293.36,59.970,1433383203,"201051344000867","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,118352.2,118352.2,973,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383349,36180.00
06/03/2015 22:00,2,0.000,ALERT,210.35,294.26,59.975,1433383203,"201051344001230","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,129454.1,129454.1,973,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383351,36181.00
06/03/2015 22:00,2,0.000,ALERT,210.57,294.26,59.944,1433383203,"201051344000576","174011321042388",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,126115.7,126115.7,974,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433383352,36182.00
06/03/2015 22:00,2,0.000,ALERT,210.12,294.26,59.965,1433383203,"201051344000579","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,131813.8,131813.8,975,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433383354,36183.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36184.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36185.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36186.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36187.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36188.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36189.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36190.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36191.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36192.00
06/03/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433383203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384083,36193.00
06/03/2015 22:15,2,0.000,ALERT,211.03,295.16,59.981,1433384103,"201051344000955","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,131336.0,131336.0,975,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384179,36194.00
06/03/2015 22:15,2,0.000,ALERT,212.61,296.36,59.996,1433384103,"274151322000095","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,428262.9,428262.9,1894,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433384181,36195.00
06/03/2015 22:15,2,0.000,ALERT,211.03,295.76,59.991,1433384103,"201051344000868","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,117674.0,117674.0,975,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384183,36196.00
06/03/2015 22:15,2,0.000,ALERT,211.70,295.16,59.986,1433384103,"201051344000853","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,123922.9,123922.9,974,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384185,36197.00
06/03/2015 22:15,2,0.000,ALERT,211.70,296.06,59.991,1433384103,"201051344000582","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,124673.0,124673.0,972,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433384187,36198.00
06/03/2015 22:15,2,0.000,ALERT,211.03,294.86,59.991,1433384103,"201051344000469","174011321042388",0.00,18.00,0,291.25,296.06,0.0,0.0,0.000,119069.3,119069.3,975,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384189,36199.00
06/03/2015 22:15,2,0.000,ALERT,211.03,295.16,59.986,1433384103,"201051344000988","174011321042388",0.00,19.00,0,290.35,296.36,0.0,0.0,0.000,118958.7,118958.7,975,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384191,36200.00
06/03/2015 22:15,2,0.000,ALERT,211.03,294.86,59.986,1433384103,"201051344001158","174011321042388",0.00,18.70,0,291.85,296.06,0.0,0.0,0.000,125254.2,125254.2,976,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433384192,36201.00
06/03/2015 22:15,2,0.000,ALERT,211.03,294.56,60.028,1433384103,"201051344001025","174011321042388",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,128082.6,128082.6,975,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384194,36202.00
06/03/2015 22:15,2,0.000,ALERT,211.25,295.46,59.981,1433384103,"201051344000569","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,131992.2,131992.2,975,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384196,36203.00
06/03/2015 22:15,2,0.000,ALERT,212.61,294.86,60.007,1433384103,"274151322000094","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,319144.6,319144.6,2310,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384198,36204.00
06/03/2015 22:15,2,0.000,ALERT,211.03,295.16,60.002,1433384103,"201051344000458","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,127646.5,127646.5,975,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384200,36205.00
06/03/2015 22:15,2,0.000,ALERT,212.61,294.56,59.991,1433384103,"274151322000087","174011321042388",0.00,24.80,0,291.85,296.36,0.0,0.0,0.000,388842.6,388842.6,1887,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384202,36206.00
06/03/2015 22:15,2,0.000,ALERT,211.93,294.56,59.991,1433384103,"274151322000052","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,415527.7,415527.7,2286,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384204,36207.00
06/03/2015 22:15,2,0.000,ALERT,211.70,295.76,59.996,1433384103,"201051344001145","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,132731.5,132731.5,975,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384205,36208.00
06/03/2015 22:15,2,0.000,ALERT,211.70,295.46,60.028,1433384103,"201051344000685","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,132051.4,132051.4,976,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384207,36209.00
06/03/2015 22:15,2,0.000,ALERT,212.16,295.16,59.996,1433384103,"274151322000088","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,397714.1,397714.1,1894,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384209,36210.00
06/03/2015 22:15,2,0.000,ALERT,211.48,295.46,60.002,1433384103,"201051344000438","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,132080.1,132080.1,975,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384211,36211.00
06/03/2015 22:15,2,0.000,ALERT,210.80,295.16,59.996,1433384103,"201051344001135","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,123521.5,123521.5,974,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384213,36212.00
06/03/2015 22:15,2,0.000,ALERT,211.48,295.16,59.991,1433384103,"201051344000417","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,128141.1,128141.1,972,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384215,36213.00
06/03/2015 22:15,2,0.000,ALERT,210.80,295.76,59.986,1433384103,"201051344000594","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,127666.1,127666.1,975,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384216,36214.00
06/03/2015 22:15,2,0.000,ALERT,212.38,296.06,59.991,1433384103,"274151322000083","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,411899.7,411899.7,2291,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384218,36215.00
06/03/2015 22:15,2,0.000,ALERT,211.25,295.46,59.996,1433384103,"201051344000585","174011321042388",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,126556.5,126556.5,973,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384220,36216.00
06/03/2015 22:15,2,0.000,ALERT,212.16,295.46,59.991,1433384103,"274151322000054","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,407356.5,407356.5,1888,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384222,36217.00
06/03/2015 22:15,2,0.000,ALERT,211.03,294.86,59.996,1433384103,"201051344001203","174011321042388",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,127994.4,127994.4,977,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384223,36218.00
06/03/2015 22:15,2,0.000,ALERT,210.57,295.16,60.034,1433384103,"201051344000646","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,125680.9,125680.9,971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384225,36219.00
06/03/2015 22:15,2,0.000,ALERT,212.83,294.56,59.991,1433384103,"274151322000068","174011321042388",0.00,20.00,0,292.16,296.06,0.0,0.0,0.000,318037.4,318037.4,1920,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384227,36220.00
06/03/2015 22:15,2,0.000,ALERT,212.38,295.16,59.954,1433384103,"274151322000076","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,433802.0,433802.0,2285,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384229,36221.00
06/03/2015 22:15,2,0.000,ALERT,210.80,295.46,59.991,1433384103,"201051344000890","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,129567.7,129567.7,974,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433384231,36222.00
06/03/2015 22:15,2,0.000,ALERT,210.57,294.86,59.996,1433384103,"201051344000900","174011321042388",0.00,18.30,0,292.16,296.36,0.0,0.0,0.000,130012.0,130012.0,974,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384233,36223.00
06/03/2015 22:15,2,0.000,ALERT,211.25,293.96,59.991,1433384103,"201051344000633","174011321042388",0.00,19.00,0,290.35,295.76,0.0,0.0,0.000,119715.4,119715.4,978,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433384235,36224.00
06/03/2015 22:15,2,0.000,ALERT,210.57,294.86,59.981,1433384103,"201051344000983","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,126770.2,126770.2,976,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384236,36225.00
06/03/2015 22:15,2,0.000,ALERT,211.03,294.56,59.996,1433384103,"201051344000917","174011321042388",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,130178.3,130178.3,975,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384238,36226.00
06/03/2015 22:15,2,0.000,ALERT,211.03,294.26,59.959,1433384103,"201051344000648","174011321042388",0.00,18.30,0,291.55,296.96,0.0,0.0,0.000,126305.6,126305.6,974,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433384240,36227.00
06/03/2015 22:15,2,0.000,ALERT,210.80,294.86,59.986,1433384103,"201051344001093","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,128213.9,128213.9,976,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384242,36228.00
06/03/2015 22:15,2,0.000,ALERT,211.25,294.56,59.991,1433384103,"201051344000645","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,126662.3,126662.3,974,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433384243,36229.00
06/03/2015 22:15,2,0.000,ALERT,212.61,295.46,59.981,1433384103,"274151322000085","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,409344.2,409344.2,2283,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433384245,36230.00
06/03/2015 22:15,2,0.000,ALERT,211.03,294.56,60.007,1433384103,"201051344000651","174011321042388",0.00,18.30,0,291.55,296.66,0.0,0.0,0.000,126035.6,126035.6,973,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384247,36231.00
06/03/2015 22:15,2,0.000,ALERT,211.25,294.56,59.986,1433384103,"201051344000867","174011321042388",0.00,19.50,0,291.25,297.26,0.0,0.0,0.000,118352.2,118352.2,975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384249,36232.00
06/03/2015 22:15,2,0.000,ALERT,211.03,295.46,59.938,1433384103,"201051344001230","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,129454.1,129454.1,975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384251,36233.00
06/03/2015 22:15,2,0.000,ALERT,211.48,295.16,59.986,1433384103,"201051344000576","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,126115.7,126115.7,976,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384252,36234.00
06/03/2015 22:15,2,0.000,ALERT,211.03,295.46,59.975,1433384103,"201051344000579","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,131813.8,131813.8,977,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433384254,36235.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36236.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36237.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36238.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36239.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36240.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36241.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36242.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36243.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36244.00
06/03/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433384103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433384983,36245.00
06/03/2015 22:30,2,0.000,ALERT,211.25,296.06,59.975,1433385003,"201051344000955","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,131336.0,131336.0,977,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385080,36246.00
06/03/2015 22:30,2,0.000,ALERT,212.83,297.26,59.981,1433385003,"274151322000095","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,428262.9,428262.9,1896,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385081,36247.00
06/03/2015 22:30,2,0.000,ALERT,211.48,296.36,59.981,1433385003,"201051344000868","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,117674.0,117674.0,977,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385083,36248.00
06/03/2015 22:30,2,0.000,ALERT,211.93,295.46,59.986,1433385003,"201051344000853","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,123922.9,123922.9,976,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385085,36249.00
06/03/2015 22:30,2,0.000,ALERT,212.16,296.96,59.981,1433385003,"201051344000582","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,124673.0,124673.0,974,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385087,36250.00
06/03/2015 22:30,2,0.000,ALERT,211.48,295.46,59.981,1433385003,"201051344000469","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,119069.3,119069.3,977,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385089,36251.00
06/03/2015 22:30,2,0.000,ALERT,211.48,296.06,60.007,1433385003,"201051344000988","174011321042388",0.00,19.00,0,290.95,297.26,0.0,0.0,0.000,118958.7,118958.7,977,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385091,36252.00
06/03/2015 22:30,2,0.000,ALERT,211.48,295.46,59.975,1433385003,"201051344001158","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,125254.2,125254.2,978,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385092,36253.00
06/03/2015 22:30,2,0.000,ALERT,211.70,295.46,59.986,1433385003,"201051344001025","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,128082.6,128082.6,977,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385094,36254.00
06/03/2015 22:30,2,0.000,ALERT,211.70,296.36,59.959,1433385003,"201051344000569","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,131992.2,131992.2,977,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385096,36255.00
06/03/2015 22:30,2,0.000,ALERT,213.06,296.06,60.012,1433385003,"274151322000094","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,319144.6,319144.6,2312,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385098,36256.00
06/03/2015 22:30,2,0.000,ALERT,211.70,296.06,59.975,1433385003,"201051344000458","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,127646.5,127646.5,977,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433385100,36257.00
06/03/2015 22:30,2,0.000,ALERT,213.06,295.76,59.981,1433385003,"274151322000087","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,388842.6,388842.6,1889,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385102,36258.00
06/03/2015 22:30,2,0.000,ALERT,212.61,296.66,59.970,1433385003,"274151322000052","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,415527.7,415527.7,2288,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385104,36259.00
06/03/2015 22:30,2,0.000,ALERT,212.16,296.66,59.986,1433385003,"201051344001145","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,132731.5,132731.5,977,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385105,36260.00
06/03/2015 22:30,2,0.000,ALERT,212.16,296.36,59.970,1433385003,"201051344000685","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,132051.4,132051.4,978,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385107,36261.00
06/03/2015 22:30,2,0.000,ALERT,212.83,296.66,59.981,1433385003,"274151322000088","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,397714.1,397714.1,1896,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385109,36262.00
06/03/2015 22:30,2,0.000,ALERT,211.93,296.66,59.991,1433385003,"201051344000438","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,132080.1,132080.1,977,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385111,36263.00
06/03/2015 22:30,2,0.000,ALERT,211.48,296.36,59.981,1433385003,"201051344001135","174011321042388",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,123521.5,123521.5,976,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385113,36264.00
