ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 22:30,2,0.000,ALERT,211.93,296.06,59.986,1433385003,"201051344000417","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,128141.1,128141.1,974,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433385114,36265.00
06/03/2015 22:30,2,0.000,ALERT,211.48,296.96,59.959,1433385003,"201051344000594","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,127666.1,127666.1,977,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433385116,36266.00
06/03/2015 22:30,2,0.000,ALERT,213.06,296.66,59.981,1433385003,"274151322000083","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,411899.7,411899.7,2293,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385118,36267.00
06/03/2015 22:30,2,0.000,ALERT,211.93,296.66,60.002,1433385003,"201051344000585","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,126556.5,126556.5,975,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433385120,36268.00
06/03/2015 22:30,2,0.000,ALERT,212.83,296.66,59.991,1433385003,"274151322000054","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,407356.5,407356.5,1890,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385122,36269.00
06/03/2015 22:30,2,0.000,ALERT,211.70,296.06,59.991,1433385003,"201051344001203","174011321042388",0.00,18.70,0,293.36,299.67,0.0,0.0,0.000,127994.4,127994.4,979,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385123,36270.00
06/03/2015 22:30,2,0.000,ALERT,211.48,296.36,59.986,1433385003,"201051344000646","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,125680.9,125680.9,973,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385125,36271.00
06/03/2015 22:30,2,0.000,ALERT,213.74,295.76,59.986,1433385003,"274151322000068","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,318037.4,318037.4,1922,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385127,36272.00
06/03/2015 22:30,2,0.000,ALERT,213.51,296.96,59.986,1433385003,"274151322000076","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,433802.0,433802.0,2287,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433385129,36273.00
06/03/2015 22:30,2,0.000,ALERT,211.48,296.66,60.002,1433385003,"201051344000890","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,129567.7,129567.7,976,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385131,36274.00
06/03/2015 22:30,2,0.000,ALERT,211.70,296.66,60.018,1433385003,"201051344000900","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,130012.0,130012.0,976,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385133,36275.00
06/03/2015 22:30,2,0.000,ALERT,211.93,295.46,59.981,1433385003,"201051344000633","174011321042388",0.00,18.70,0,290.95,296.96,0.0,0.0,0.000,119715.4,119715.4,980,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385134,36276.00
06/03/2015 22:30,2,0.000,ALERT,211.70,296.66,59.996,1433385003,"201051344000983","174011321042388",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,126770.2,126770.2,978,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385136,36277.00
06/03/2015 22:30,2,0.000,ALERT,211.93,296.06,60.018,1433385003,"201051344000917","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,130178.3,130178.3,977,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385138,36278.00
06/03/2015 22:30,2,0.000,ALERT,212.16,295.76,59.991,1433385003,"201051344000648","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,126305.6,126305.6,976,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385140,36279.00
06/03/2015 22:30,2,0.000,ALERT,211.70,296.36,59.996,1433385003,"201051344001093","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,128213.9,128213.9,978,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385142,36280.00
06/03/2015 22:30,2,0.000,ALERT,212.16,296.06,59.986,1433385003,"201051344000645","174011321042388",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,126662.3,126662.3,976,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385143,36281.00
06/03/2015 22:30,2,0.000,ALERT,213.29,296.66,59.981,1433385003,"274151322000085","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,409344.2,409344.2,2285,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385145,36282.00
06/03/2015 22:30,2,0.000,ALERT,211.93,295.76,59.954,1433385003,"201051344000651","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,126035.6,126035.6,975,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385147,36283.00
06/03/2015 22:30,2,0.000,ALERT,211.93,296.06,60.007,1433385003,"201051344000867","174011321042388",0.00,19.30,0,292.76,298.47,0.0,0.0,0.000,118352.2,118352.2,977,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385149,36284.00
06/03/2015 22:30,2,0.000,ALERT,211.70,296.96,59.986,1433385003,"201051344001230","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,129454.1,129454.1,977,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385151,36285.00
06/03/2015 22:30,2,0.000,ALERT,211.93,296.66,59.996,1433385003,"201051344000576","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,126115.7,126115.7,978,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385153,36286.00
06/03/2015 22:30,2,0.000,ALERT,211.48,296.66,59.981,1433385003,"201051344000579","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,131813.8,131813.8,979,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385154,36287.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36288.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36289.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36290.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36291.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36292.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36293.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36294.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36295.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36296.00
06/03/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433385003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433385883,36297.00
06/03/2015 22:45,2,0.000,ALERT,212.16,296.66,59.970,1433385903,"201051344000955","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,131336.0,131336.0,979,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385980,36298.00
06/03/2015 22:45,2,0.000,ALERT,213.74,297.57,60.012,1433385903,"274151322000095","174011321042388",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,428262.9,428262.9,1898,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433385982,36299.00
06/03/2015 22:45,2,0.000,ALERT,212.38,296.66,59.970,1433385903,"201051344000868","174011321042388",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,117674.0,117674.0,979,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385984,36300.00
06/03/2015 22:45,2,0.000,ALERT,213.06,296.36,59.975,1433385903,"201051344000853","174011321042388",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,123922.9,123922.9,978,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433385985,36301.00
06/03/2015 22:45,2,0.000,ALERT,213.06,297.57,59.965,1433385903,"201051344000582","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,124673.0,124673.0,976,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433385987,36302.00
06/03/2015 22:45,2,0.000,ALERT,212.38,296.06,59.970,1433385903,"201051344000469","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,119069.3,119069.3,979,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385989,36303.00
06/03/2015 22:45,2,0.000,ALERT,212.16,296.36,59.965,1433385903,"201051344000988","174011321042388",0.00,18.70,0,291.85,299.07,0.0,0.0,0.000,118958.7,118958.7,979,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385991,36304.00
06/03/2015 22:45,2,0.000,ALERT,212.38,295.76,59.965,1433385903,"201051344001158","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,125254.2,125254.2,980,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385993,36305.00
06/03/2015 22:45,2,0.000,ALERT,212.38,295.76,59.970,1433385903,"201051344001025","174011321042388",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,128082.6,128082.6,979,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385995,36306.00
06/03/2015 22:45,2,0.000,ALERT,212.16,296.36,59.922,1433385903,"201051344000569","174011321042388",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,131992.2,131992.2,979,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385997,36307.00
06/03/2015 22:45,2,0.000,ALERT,213.74,296.06,59.965,1433385903,"274151322000094","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,319144.6,319144.6,2314,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433385999,36308.00
06/03/2015 22:45,2,0.000,ALERT,212.61,296.36,59.959,1433385903,"201051344000458","174011321042388",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,127646.5,127646.5,979,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386000,36309.00
06/03/2015 22:45,2,0.000,ALERT,213.96,296.06,59.970,1433385903,"274151322000087","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,388842.6,388842.6,1891,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386002,36310.00
06/03/2015 22:45,2,0.000,ALERT,213.74,296.96,59.965,1433385903,"274151322000052","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,415527.7,415527.7,2290,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386004,36311.00
06/03/2015 22:45,2,0.000,ALERT,212.83,296.96,59.965,1433385903,"201051344001145","174011321042388",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,132731.5,132731.5,979,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386006,36312.00
06/03/2015 22:45,2,0.000,ALERT,212.83,296.36,59.970,1433385903,"201051344000685","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,132051.4,132051.4,980,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386008,36313.00
06/03/2015 22:45,2,0.000,ALERT,213.29,296.06,59.975,1433385903,"274151322000088","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,397714.1,397714.1,1898,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386010,36314.00
06/03/2015 22:45,2,0.000,ALERT,212.61,296.36,59.970,1433385903,"201051344000438","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,132080.1,132080.1,979,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386012,36315.00
06/03/2015 22:45,2,0.000,ALERT,212.16,296.36,59.975,1433385903,"201051344001135","174011321042388",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,123521.5,123521.5,978,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386013,36316.00
06/03/2015 22:45,2,0.000,ALERT,212.61,295.76,59.975,1433385903,"201051344000417","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,128141.1,128141.1,976,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386015,36317.00
06/03/2015 22:45,2,0.000,ALERT,211.93,296.66,59.981,1433385903,"201051344000594","174011321042388",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,127666.1,127666.1,979,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386017,36318.00
06/03/2015 22:45,2,0.000,ALERT,213.74,296.96,59.981,1433385903,"274151322000083","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,411899.7,411899.7,2295,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386019,36319.00
06/03/2015 22:45,2,0.000,ALERT,212.61,296.66,59.975,1433385903,"201051344000585","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,126556.5,126556.5,977,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386021,36320.00
06/03/2015 22:45,2,0.000,ALERT,213.51,297.26,59.986,1433385903,"274151322000054","174011321042388",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,407356.5,407356.5,1892,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386022,36321.00
06/03/2015 22:45,2,0.000,ALERT,212.38,296.06,59.970,1433385903,"201051344001203","174011321042388",0.00,18.30,0,294.56,301.17,0.0,0.0,0.000,127994.4,127994.4,981,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386024,36322.00
06/03/2015 22:45,2,0.000,ALERT,212.16,296.66,59.996,1433385903,"201051344000646","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,125680.9,125680.9,975,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386026,36323.00
06/03/2015 22:45,2,0.000,ALERT,214.19,295.76,59.944,1433385903,"274151322000068","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,318037.4,318037.4,1924,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386028,36324.00
06/03/2015 22:45,2,0.000,ALERT,214.19,296.36,59.975,1433385903,"274151322000076","174011321042388",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,433802.0,433802.0,2289,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386030,36325.00
06/03/2015 22:45,2,0.000,ALERT,212.16,296.96,59.970,1433385903,"201051344000890","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,129567.7,129567.7,978,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386031,36326.00
06/03/2015 22:45,2,0.000,ALERT,212.16,296.36,59.975,1433385903,"201051344000900","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,130012.0,130012.0,978,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386033,36327.00
06/03/2015 22:45,2,0.000,ALERT,212.61,295.46,59.965,1433385903,"201051344000633","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,119715.4,119715.4,982,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386035,36328.00
06/03/2015 22:45,2,0.000,ALERT,212.38,296.66,59.959,1433385903,"201051344000983","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,126770.2,126770.2,980,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386037,36329.00
06/03/2015 22:45,2,0.000,ALERT,212.61,296.06,59.970,1433385903,"201051344000917","174011321042388",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,130178.3,130178.3,979,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386039,36330.00
06/03/2015 22:45,2,0.000,ALERT,212.61,296.06,59.970,1433385903,"201051344000648","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,126305.6,126305.6,978,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386041,36331.00
06/03/2015 22:45,2,0.000,ALERT,212.38,296.66,59.981,1433385903,"201051344001093","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,128213.9,128213.9,980,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386043,36332.00
06/03/2015 22:45,2,0.000,ALERT,212.83,296.06,59.949,1433385903,"201051344000645","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,126662.3,126662.3,978,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386045,36333.00
06/03/2015 22:45,2,0.000,ALERT,213.96,296.96,59.949,1433385903,"274151322000085","174011321042388",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,409344.2,409344.2,2287,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386046,36334.00
06/03/2015 22:45,2,0.000,ALERT,212.61,295.76,60.012,1433385903,"201051344000651","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,126035.6,126035.6,977,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386048,36335.00
06/03/2015 22:45,2,0.000,ALERT,212.61,296.06,59.981,1433385903,"201051344000867","174011321042388",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,118352.2,118352.2,979,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386050,36336.00
06/03/2015 22:45,2,0.000,ALERT,212.38,296.96,59.970,1433385903,"201051344001230","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,129454.1,129454.1,979,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386052,36337.00
06/03/2015 22:45,2,0.000,ALERT,212.83,296.66,59.975,1433385903,"201051344000576","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,126115.7,126115.7,980,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386054,36338.00
06/03/2015 22:45,2,0.000,ALERT,212.38,296.66,59.938,1433385903,"201051344000579","174011321042388",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,131813.8,131813.8,981,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386056,36339.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386783,36340.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386783,36341.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386784,36342.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386784,36343.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386784,36344.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386784,36345.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386784,36346.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386784,36347.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386784,36348.00
06/03/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433385903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433386784,36349.00
06/03/2015 23:00,2,0.000,ALERT,211.48,294.26,60.007,1433386803,"201051344000955","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,131336.0,131336.0,981,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386880,36350.00
06/03/2015 23:00,2,0.000,ALERT,213.06,295.16,59.954,1433386803,"274151322000095","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,428262.9,428262.9,1900,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386882,36351.00
06/03/2015 23:00,2,0.000,ALERT,211.48,294.56,59.959,1433386803,"201051344000868","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,117674.0,117674.0,981,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386884,36352.00
06/03/2015 23:00,2,0.000,ALERT,212.16,293.66,59.954,1433386803,"201051344000853","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,123922.9,123922.9,980,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386885,36353.00
06/03/2015 23:00,2,0.000,ALERT,212.16,294.86,59.954,1433386803,"201051344000582","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,124673.0,124673.0,978,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386887,36354.00
06/03/2015 23:00,2,0.000,ALERT,211.70,293.66,59.959,1433386803,"201051344000469","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,119069.3,119069.3,981,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386889,36355.00
06/03/2015 23:00,2,0.000,ALERT,211.48,293.96,59.944,1433386803,"201051344000988","174011321042388",0.00,18.30,0,290.95,297.87,0.0,0.0,0.000,118958.7,118958.7,981,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386891,36356.00
06/03/2015 23:00,2,0.000,ALERT,211.70,293.66,59.933,1433386803,"201051344001158","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,125254.2,125254.2,982,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386892,36357.00
06/03/2015 23:00,2,0.000,ALERT,211.70,293.36,59.949,1433386803,"201051344001025","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,128082.6,128082.6,981,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386894,36358.00
06/03/2015 23:00,2,0.000,ALERT,211.70,294.26,59.965,1433386803,"201051344000569","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,131992.2,131992.2,981,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386896,36359.00
06/03/2015 23:00,2,0.000,ALERT,213.06,293.96,59.954,1433386803,"274151322000094","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,319144.6,319144.6,2316,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386898,36360.00
06/03/2015 23:00,2,0.000,ALERT,211.70,293.96,59.944,1433386803,"201051344000458","174011321042388",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,127646.5,127646.5,981,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386900,36361.00
06/03/2015 23:00,2,0.000,ALERT,213.29,294.26,59.944,1433386803,"274151322000087","174011321042388",0.00,22.50,0,292.46,297.87,0.0,0.0,0.000,388842.6,388842.6,1893,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386902,36362.00
06/03/2015 23:00,2,0.000,ALERT,212.83,293.96,59.954,1433386803,"274151322000052","174011321042388",0.00,19.30,0,292.76,298.77,0.0,0.0,0.000,415527.7,415527.7,2292,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386903,36363.00
06/03/2015 23:00,2,0.000,ALERT,212.16,294.56,59.949,1433386803,"201051344001145","174011321042388",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,132731.5,132731.5,981,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386905,36364.00
06/03/2015 23:00,2,0.000,ALERT,212.16,294.26,59.970,1433386803,"201051344000685","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,132051.4,132051.4,982,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386907,36365.00
06/03/2015 23:00,2,0.000,ALERT,212.83,294.26,59.975,1433386803,"274151322000088","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,397714.1,397714.1,1900,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386909,36366.00
06/03/2015 23:00,2,0.000,ALERT,211.93,294.26,59.944,1433386803,"201051344000438","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,132080.1,132080.1,981,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386911,36367.00
06/03/2015 23:00,2,0.000,ALERT,211.48,293.96,59.922,1433386803,"201051344001135","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,123521.5,123521.5,980,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386913,36368.00
06/03/2015 23:00,2,0.000,ALERT,212.16,293.66,59.949,1433386803,"201051344000417","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,128141.1,128141.1,978,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386914,36369.00
06/03/2015 23:00,2,0.000,ALERT,211.48,294.56,59.949,1433386803,"201051344000594","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,127666.1,127666.1,981,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386916,36370.00
06/03/2015 23:00,2,0.000,ALERT,213.29,294.26,59.944,1433386803,"274151322000083","174011321042388",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,411899.7,411899.7,2297,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386918,36371.00
06/03/2015 23:00,2,0.000,ALERT,211.93,294.26,59.949,1433386803,"201051344000585","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,126556.5,126556.5,979,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386920,36372.00
06/03/2015 23:00,2,0.000,ALERT,212.83,294.56,59.954,1433386803,"274151322000054","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,407356.5,407356.5,1894,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386922,36373.00
06/03/2015 23:00,2,0.000,ALERT,211.93,293.66,59.959,1433386803,"201051344001203","174011321042388",0.00,18.00,0,293.06,299.97,0.0,0.0,0.000,127994.4,127994.4,983,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386923,36374.00
06/03/2015 23:00,2,0.000,ALERT,211.48,293.96,59.959,1433386803,"201051344000646","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,125680.9,125680.9,977,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386925,36375.00
06/03/2015 23:00,2,0.000,ALERT,213.74,293.66,59.949,1433386803,"274151322000068","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,318037.4,318037.4,1926,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386927,36376.00
06/03/2015 23:00,2,0.000,ALERT,213.51,293.66,59.954,1433386803,"274151322000076","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,433802.0,433802.0,2291,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386929,36377.00
06/03/2015 23:00,2,0.000,ALERT,211.70,294.26,59.907,1433386803,"201051344000890","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,129567.7,129567.7,980,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386931,36378.00
06/03/2015 23:00,2,0.000,ALERT,211.70,293.66,59.938,1433386803,"201051344000900","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,130012.0,130012.0,980,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386933,36379.00
06/03/2015 23:00,2,0.000,ALERT,212.16,293.06,59.970,1433386803,"201051344000633","174011321042388",0.00,18.00,0,291.25,297.26,0.0,0.0,0.000,119715.4,119715.4,984,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386935,36380.00
06/03/2015 23:00,2,0.000,ALERT,211.48,293.96,59.959,1433386803,"201051344000983","174011321042388",0.00,18.30,0,293.36,298.77,0.0,0.0,0.000,126770.2,126770.2,982,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386937,36381.00
06/03/2015 23:00,2,0.000,ALERT,211.93,293.66,59.954,1433386803,"201051344000917","174011321042388",0.00,19.00,0,291.85,297.57,0.0,0.0,0.000,130178.3,130178.3,981,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386939,36382.00
06/03/2015 23:00,2,0.000,ALERT,211.93,293.66,59.954,1433386803,"201051344000648","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,126305.6,126305.6,980,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386940,36383.00
06/03/2015 23:00,2,0.000,ALERT,211.70,293.96,59.949,1433386803,"201051344001093","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,128213.9,128213.9,982,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386942,36384.00
06/03/2015 23:00,2,0.000,ALERT,212.16,293.66,59.954,1433386803,"201051344000645","174011321042388",0.00,18.70,0,292.76,298.17,0.0,0.0,0.000,126662.3,126662.3,980,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386944,36385.00
06/03/2015 23:00,2,0.000,ALERT,213.29,294.56,59.975,1433386803,"274151322000085","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,409344.2,409344.2,2289,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386946,36386.00
06/03/2015 23:00,2,0.000,ALERT,211.93,293.36,59.949,1433386803,"201051344000651","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,126035.6,126035.6,979,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386948,36387.00
06/03/2015 23:00,2,0.000,ALERT,211.93,293.66,59.991,1433386803,"201051344000867","174011321042388",0.00,18.70,0,292.76,298.47,0.0,0.0,0.000,118352.2,118352.2,981,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386949,36388.00
06/03/2015 23:00,2,0.000,ALERT,211.70,294.56,59.954,1433386803,"201051344001230","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,129454.1,129454.1,981,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386951,36389.00
06/03/2015 23:00,2,0.000,ALERT,211.93,294.26,59.922,1433386803,"201051344000576","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,126115.7,126115.7,982,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433386953,36390.00
06/03/2015 23:00,2,0.000,ALERT,211.70,294.56,59.954,1433386803,"201051344000579","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,131813.8,131813.8,983,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433386955,36391.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36392.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36393.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36394.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36395.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36396.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36397.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36398.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36399.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36400.00
06/03/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433386803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433387683,36401.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.66,59.991,1433387703,"201051344000955","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,131336.0,131336.0,983,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387779,36402.00
06/03/2015 23:15,2,0.000,ALERT,213.06,297.87,60.012,1433387703,"274151322000095","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,428262.9,428262.9,1902,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433387780,36403.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.96,59.986,1433387703,"201051344000868","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,117674.0,117674.0,983,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387782,36404.00
06/03/2015 23:15,2,0.000,ALERT,212.16,296.36,60.028,1433387703,"201051344000853","174011321042388",0.00,17.80,0,292.16,298.47,0.0,0.0,0.000,123922.9,123922.9,982,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387784,36405.00
06/03/2015 23:15,2,0.000,ALERT,212.38,297.87,60.012,1433387703,"201051344000582","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,124673.0,124673.0,980,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433387786,36406.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.36,60.007,1433387703,"201051344000469","174011321042388",0.00,17.30,0,290.95,297.57,0.0,0.0,0.000,119069.3,119069.3,983,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387788,36407.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.36,60.023,1433387703,"201051344000988","174011321042388",0.00,18.00,0,289.45,297.87,0.0,0.0,0.000,118958.7,118958.7,983,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387790,36408.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.36,60.012,1433387703,"201051344001158","174011321042388",0.00,17.80,0,291.25,297.57,0.0,0.0,0.000,125254.2,125254.2,984,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387791,36409.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.06,60.018,1433387703,"201051344001025","174011321042388",0.00,17.50,0,291.55,298.77,0.0,0.0,0.000,128082.6,128082.6,983,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387793,36410.00
06/03/2015 23:15,2,0.000,ALERT,211.93,296.96,60.018,1433387703,"201051344000569","174011321042388",0.00,17.80,0,292.46,299.07,0.0,0.0,0.000,131992.2,131992.2,983,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387795,36411.00
06/03/2015 23:15,2,0.000,ALERT,213.06,296.06,60.007,1433387703,"274151322000094","174011321042388",0.00,18.70,0,291.85,297.87,0.0,0.0,0.000,319144.6,319144.6,2318,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387797,36412.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.66,60.012,1433387703,"201051344000458","174011321042388",0.00,18.70,0,292.16,299.07,0.0,0.0,0.000,127646.5,127646.5,983,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387799,36413.00
06/03/2015 23:15,2,0.000,ALERT,213.29,296.06,60.012,1433387703,"274151322000087","174011321042388",0.00,22.00,0,291.25,297.87,0.0,0.0,0.000,388842.6,388842.6,1895,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387800,36414.00
