ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2015 23:15,2,0.000,ALERT,212.83,296.96,60.012,1433387703,"274151322000052","174011321042388",0.00,19.00,0,291.85,298.77,0.0,0.0,0.000,415527.7,415527.7,2294,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387802,36415.00
06/03/2015 23:15,2,0.000,ALERT,212.16,296.96,60.012,1433387703,"201051344001145","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,132731.5,132731.5,983,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387804,36416.00
06/03/2015 23:15,2,0.000,ALERT,212.38,296.96,60.007,1433387703,"201051344000685","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,132051.4,132051.4,984,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387806,36417.00
06/03/2015 23:15,2,0.000,ALERT,212.38,296.66,60.002,1433387703,"274151322000088","174011321042388",0.00,19.30,0,291.85,298.17,0.0,0.0,0.000,397714.1,397714.1,1902,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433387808,36418.00
06/03/2015 23:15,2,0.000,ALERT,211.93,296.96,60.007,1433387703,"201051344000438","174011321042388",0.00,17.50,0,292.46,298.77,0.0,0.0,0.000,132080.1,132080.1,983,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387809,36419.00
06/03/2015 23:15,2,0.000,ALERT,211.48,296.66,60.007,1433387703,"201051344001135","174011321042388",0.00,18.00,0,292.16,298.77,0.0,0.0,0.000,123521.5,123521.5,982,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387811,36420.00
06/03/2015 23:15,2,0.000,ALERT,212.16,296.06,60.012,1433387703,"201051344000417","174011321042388",0.00,18.00,0,291.55,297.57,0.0,0.0,0.000,128141.1,128141.1,980,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387813,36421.00
06/03/2015 23:15,2,0.000,ALERT,211.48,297.26,60.044,1433387703,"201051344000594","174011321042388",0.00,18.30,0,291.85,298.47,0.0,0.0,0.000,127666.1,127666.1,983,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387815,36422.00
06/03/2015 23:15,2,0.000,ALERT,213.29,296.96,60.012,1433387703,"274151322000083","174011321042388",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,411899.7,411899.7,2299,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433387816,36423.00
06/03/2015 23:15,2,0.000,ALERT,211.93,297.26,60.039,1433387703,"201051344000585","174011321042388",0.00,18.00,0,291.85,298.17,0.0,0.0,0.000,126556.5,126556.5,981,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387818,36424.00
06/03/2015 23:15,2,0.000,ALERT,212.83,297.26,60.012,1433387703,"274151322000054","174011321042388",0.00,19.50,0,292.16,298.77,0.0,0.0,0.000,407356.5,407356.5,1896,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433387821,36425.00
06/03/2015 23:15,2,0.000,ALERT,211.93,296.36,60.044,1433387703,"201051344001203","174011321042388",0.00,17.80,0,292.16,299.97,0.0,0.0,0.000,127994.4,127994.4,985,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387823,36426.00
06/03/2015 23:15,2,0.000,ALERT,211.48,296.66,60.007,1433387703,"201051344000646","174011321042388",0.00,17.80,0,291.85,298.17,0.0,0.0,0.000,125680.9,125680.9,979,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387824,36427.00
06/03/2015 23:15,2,0.000,ALERT,213.74,296.36,59.996,1433387703,"274151322000068","174011321042388",0.00,19.30,0,291.25,297.57,0.0,0.0,0.000,318037.4,318037.4,1928,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387826,36428.00
06/03/2015 23:15,2,0.000,ALERT,213.74,296.66,59.981,1433387703,"274151322000076","174011321042388",0.00,19.00,0,292.16,298.77,0.0,0.0,0.000,433802.0,433802.0,2293,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387828,36429.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.96,60.012,1433387703,"201051344000890","174011321042388",0.00,18.00,0,292.46,299.37,0.0,0.0,0.000,129567.7,129567.7,982,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387830,36430.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.36,60.018,1433387703,"201051344000900","174011321042388",0.00,17.80,0,291.55,297.87,0.0,0.0,0.000,130012.0,130012.0,982,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387832,36431.00
06/03/2015 23:15,2,0.000,ALERT,212.38,296.06,60.018,1433387703,"201051344000633","174011321042388",0.00,17.80,0,289.75,297.26,0.0,0.0,0.000,119715.4,119715.4,986,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387833,36432.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.66,60.018,1433387703,"201051344000983","174011321042388",0.00,18.00,0,292.16,298.77,0.0,0.0,0.000,126770.2,126770.2,984,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387835,36433.00
06/03/2015 23:15,2,0.000,ALERT,211.93,296.36,60.012,1433387703,"201051344000917","174011321042388",0.00,18.70,0,290.95,297.87,0.0,0.0,0.000,130178.3,130178.3,983,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433387837,36434.00
06/03/2015 23:15,2,0.000,ALERT,211.93,295.76,60.012,1433387703,"201051344000648","174011321042388",0.00,17.50,0,291.55,298.47,0.0,0.0,0.000,126305.6,126305.6,982,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387839,36435.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.66,60.012,1433387703,"201051344001093","174011321042388",0.00,18.70,0,292.16,298.17,0.0,0.0,0.000,128213.9,128213.9,984,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387841,36436.00
06/03/2015 23:15,2,0.000,ALERT,212.16,296.36,60.044,1433387703,"201051344000645","174011321042388",0.00,18.30,0,291.85,298.17,0.0,0.0,0.000,126662.3,126662.3,982,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387842,36437.00
06/03/2015 23:15,2,0.000,ALERT,212.83,296.36,60.023,1433387703,"274151322000085","174011321042388",0.00,19.00,0,292.16,298.77,0.0,0.0,0.000,409344.2,409344.2,2291,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387844,36438.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.06,60.023,1433387703,"201051344000651","174011321042388",0.00,17.50,0,291.55,297.87,0.0,0.0,0.000,126035.6,126035.6,981,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433387846,36439.00
06/03/2015 23:15,2,0.000,ALERT,211.93,296.36,60.012,1433387703,"201051344000867","174011321042388",0.00,18.30,0,291.85,298.77,0.0,0.0,0.000,118352.2,118352.2,983,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387848,36440.00
06/03/2015 23:15,2,0.000,ALERT,211.48,296.96,60.018,1433387703,"201051344001230","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,129454.1,129454.1,983,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433387850,36441.00
06/03/2015 23:15,2,0.000,ALERT,212.16,296.96,59.981,1433387703,"201051344000576","174011321042388",0.00,17.80,0,291.85,298.47,0.0,0.0,0.000,126115.7,126115.7,984,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387852,36442.00
06/03/2015 23:15,2,0.000,ALERT,211.70,296.96,60.018,1433387703,"201051344000579","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,131813.8,131813.8,985,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433387853,36443.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36444.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36445.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36446.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36447.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36448.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36449.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36450.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36451.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36452.00
06/03/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433387703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433388583,36453.00
06/03/2015 23:30,2,0.000,ALERT,211.70,295.16,60.012,1433388604,"201051344000955","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,131336.0,131336.0,985,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388680,36454.00
06/03/2015 23:30,2,0.000,ALERT,213.06,296.36,59.970,1433388604,"274151322000095","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,428262.9,428262.9,1904,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388682,36455.00
06/03/2015 23:30,2,0.000,ALERT,211.93,295.76,59.991,1433388604,"201051344000868","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,117674.0,117674.0,985,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388684,36456.00
06/03/2015 23:30,2,0.000,ALERT,212.38,295.16,59.981,1433388604,"201051344000853","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,123922.9,123922.9,984,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388686,36457.00
06/03/2015 23:30,2,0.000,ALERT,212.38,295.76,59.981,1433388604,"201051344000582","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,124673.0,124673.0,982,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388688,36458.00
06/03/2015 23:30,2,0.000,ALERT,211.70,294.86,59.986,1433388604,"201051344000469","174011321042388",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,119069.3,119069.3,985,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388690,36459.00
06/03/2015 23:30,2,0.000,ALERT,211.70,294.86,59.986,1433388604,"201051344000988","174011321042388",0.00,18.00,0,290.35,297.87,0.0,0.0,0.000,118958.7,118958.7,985,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388692,36460.00
06/03/2015 23:30,2,0.000,ALERT,211.70,294.56,59.975,1433388604,"201051344001158","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,125254.2,125254.2,986,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388694,36461.00
06/03/2015 23:30,2,0.000,ALERT,211.70,294.56,59.975,1433388604,"201051344001025","174011321042388",0.00,17.50,0,292.46,298.77,0.0,0.0,0.000,128082.6,128082.6,985,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388696,36462.00
06/03/2015 23:30,2,0.000,ALERT,211.93,295.16,59.991,1433388604,"201051344000569","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,131992.2,131992.2,985,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388697,36463.00
06/03/2015 23:30,2,0.000,ALERT,213.29,294.56,59.975,1433388604,"274151322000094","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,319144.6,319144.6,2320,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388699,36464.00
06/03/2015 23:30,2,0.000,ALERT,211.70,294.86,59.981,1433388604,"201051344000458","174011321042388",0.00,18.30,0,292.76,299.07,0.0,0.0,0.000,127646.5,127646.5,985,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388701,36465.00
06/03/2015 23:30,2,0.000,ALERT,213.29,294.86,59.975,1433388604,"274151322000087","174011321042388",0.00,21.80,0,292.16,297.87,0.0,0.0,0.000,388842.6,388842.6,1897,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388703,36466.00
06/03/2015 23:30,2,0.000,ALERT,213.06,296.06,59.975,1433388604,"274151322000052","174011321042388",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,415527.7,415527.7,2296,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388705,36467.00
06/03/2015 23:30,2,0.000,ALERT,212.16,295.46,59.981,1433388604,"201051344001145","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,132731.5,132731.5,985,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388706,36468.00
06/03/2015 23:30,2,0.000,ALERT,212.38,295.16,59.970,1433388604,"201051344000685","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,132051.4,132051.4,986,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388708,36469.00
06/03/2015 23:30,2,0.000,ALERT,212.61,295.16,59.970,1433388604,"274151322000088","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,397714.1,397714.1,1904,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388710,36470.00
06/03/2015 23:30,2,0.000,ALERT,212.16,295.46,59.981,1433388604,"201051344000438","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,132080.1,132080.1,985,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388712,36471.00
06/03/2015 23:30,2,0.000,ALERT,211.70,295.16,59.970,1433388604,"201051344001135","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,123521.5,123521.5,984,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388714,36472.00
06/03/2015 23:30,2,0.000,ALERT,212.38,294.86,59.954,1433388604,"201051344000417","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,128141.1,128141.1,982,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388715,36473.00
06/03/2015 23:30,2,0.000,ALERT,211.70,295.46,59.959,1433388604,"201051344000594","174011321042388",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,127666.1,127666.1,985,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388717,36474.00
06/03/2015 23:30,2,0.000,ALERT,213.29,295.16,59.965,1433388604,"274151322000083","174011321042388",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,411899.7,411899.7,2301,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388719,36475.00
06/03/2015 23:30,2,0.000,ALERT,212.16,295.46,59.959,1433388604,"201051344000585","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,126556.5,126556.5,983,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388721,36476.00
06/03/2015 23:30,2,0.000,ALERT,213.29,295.76,59.965,1433388604,"274151322000054","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,407356.5,407356.5,1898,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388723,36477.00
06/03/2015 23:30,2,0.000,ALERT,212.16,294.86,59.959,1433388604,"201051344001203","174011321042388",0.00,17.50,0,292.76,299.97,0.0,0.0,0.000,127994.4,127994.4,987,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388725,36478.00
06/03/2015 23:30,2,0.000,ALERT,211.93,294.86,59.970,1433388604,"201051344000646","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,125680.9,125680.9,981,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388727,36479.00
06/03/2015 23:30,2,0.000,ALERT,213.96,294.56,59.991,1433388604,"274151322000068","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,318037.4,318037.4,1930,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388728,36480.00
06/03/2015 23:30,2,0.000,ALERT,213.96,295.16,59.954,1433388604,"274151322000076","174011321042388",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,433802.0,433802.0,2295,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388730,36481.00
06/03/2015 23:30,2,0.000,ALERT,211.93,295.76,59.975,1433388604,"201051344000890","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,129567.7,129567.7,984,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388732,36482.00
06/03/2015 23:30,2,0.000,ALERT,211.93,295.16,59.959,1433388604,"201051344000900","174011321042388",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,130012.0,130012.0,984,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388734,36483.00
06/03/2015 23:30,2,0.000,ALERT,212.38,294.56,59.959,1433388604,"201051344000633","174011321042388",0.00,17.50,0,290.65,297.57,0.0,0.0,0.000,119715.4,119715.4,988,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388735,36484.00
06/03/2015 23:30,2,0.000,ALERT,211.93,295.16,59.954,1433388604,"201051344000983","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,126770.2,126770.2,986,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388737,36485.00
06/03/2015 23:30,2,0.000,ALERT,212.38,294.86,59.965,1433388604,"201051344000917","174011321042388",0.00,18.70,0,291.85,297.87,0.0,0.0,0.000,130178.3,130178.3,985,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388739,36486.00
06/03/2015 23:30,2,0.000,ALERT,212.16,294.26,59.949,1433388604,"201051344000648","174011321042388",0.00,17.30,0,292.16,298.77,0.0,0.0,0.000,126305.6,126305.6,984,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388741,36487.00
06/03/2015 23:30,2,0.000,ALERT,212.16,295.16,59.922,1433388604,"201051344001093","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,128213.9,128213.9,986,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388743,36488.00
06/03/2015 23:30,2,0.000,ALERT,212.38,294.86,59.959,1433388604,"201051344000645","174011321042388",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,126662.3,126662.3,984,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388745,36489.00
06/03/2015 23:30,2,0.000,ALERT,213.74,295.46,59.959,1433388604,"274151322000085","174011321042388",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,409344.2,409344.2,2293,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388747,36490.00
06/03/2015 23:30,2,0.000,ALERT,212.16,294.56,59.959,1433388604,"201051344000651","174011321042388",0.00,17.30,0,292.16,297.87,0.0,0.0,0.000,126035.6,126035.6,983,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388749,36491.00
06/03/2015 23:30,2,0.000,ALERT,212.16,294.56,59.954,1433388604,"201051344000867","174011321042388",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,118352.2,118352.2,985,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433388750,36492.00
06/03/2015 23:30,2,0.000,ALERT,211.93,295.46,59.970,1433388604,"201051344001230","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,129454.1,129454.1,985,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388752,36493.00
06/03/2015 23:30,2,0.000,ALERT,212.38,295.46,59.959,1433388604,"201051344000576","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,126115.7,126115.7,986,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388754,36494.00
06/03/2015 23:30,2,0.000,ALERT,211.70,295.46,59.959,1433388604,"201051344000579","174011321042388",0.00,18.00,0,293.36,299.07,0.0,0.0,0.000,131813.8,131813.8,987,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433388756,36495.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36496.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36497.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36498.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36499.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36500.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36501.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36502.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36503.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36504.00
06/03/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433388604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433389484,36505.00
06/03/2015 23:45,2,0.000,ALERT,211.93,297.57,60.002,1433389503,"201051344000955","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,131336.0,131336.0,987,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389580,36506.00
06/03/2015 23:45,2,0.000,ALERT,213.51,298.47,59.986,1433389503,"274151322000095","174011321042388",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,428262.9,428262.9,1906,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389582,36507.00
06/03/2015 23:45,2,0.000,ALERT,211.93,297.26,59.949,1433389503,"201051344000868","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,117674.0,117674.0,987,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389584,36508.00
06/03/2015 23:45,2,0.000,ALERT,212.61,296.66,59.975,1433389503,"201051344000853","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,123922.9,123922.9,986,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389585,36509.00
06/03/2015 23:45,2,0.000,ALERT,212.83,298.17,59.991,1433389503,"201051344000582","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,124673.0,124673.0,984,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389587,36510.00
06/03/2015 23:45,2,0.000,ALERT,212.16,296.66,59.996,1433389503,"201051344000469","174011321042388",0.00,17.00,0,291.85,298.17,0.0,0.0,0.000,119069.3,119069.3,987,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389589,36511.00
06/03/2015 23:45,2,0.000,ALERT,211.93,296.66,60.023,1433389503,"201051344000988","174011321042388",0.00,17.80,0,290.65,298.47,0.0,0.0,0.000,118958.7,118958.7,987,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389591,36512.00
06/03/2015 23:45,2,0.000,ALERT,212.16,296.66,59.986,1433389503,"201051344001158","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,125254.2,125254.2,988,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389593,36513.00
06/03/2015 23:45,2,0.000,ALERT,212.16,296.36,59.975,1433389503,"201051344001025","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,128082.6,128082.6,987,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389595,36514.00
06/03/2015 23:45,2,0.000,ALERT,212.38,297.57,59.996,1433389503,"201051344000569","174011321042388",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,131992.2,131992.2,987,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389596,36515.00
06/03/2015 23:45,2,0.000,ALERT,213.51,297.26,59.991,1433389503,"274151322000094","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,319144.6,319144.6,2322,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389598,36516.00
06/03/2015 23:45,2,0.000,ALERT,212.38,297.26,59.996,1433389503,"201051344000458","174011321042388",0.00,18.30,0,293.06,299.37,0.0,0.0,0.000,127646.5,127646.5,987,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389600,36517.00
06/03/2015 23:45,2,0.000,ALERT,213.74,296.96,59.991,1433389503,"274151322000087","174011321042388",0.00,21.30,0,292.46,298.17,0.0,0.0,0.000,388842.6,388842.6,1899,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389602,36518.00
06/03/2015 23:45,2,0.000,ALERT,213.51,298.47,59.986,1433389503,"274151322000052","174011321042388",0.00,19.00,0,292.76,299.37,0.0,0.0,0.000,415527.7,415527.7,2298,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389604,36519.00
06/03/2015 23:45,2,0.000,ALERT,212.61,297.87,59.996,1433389503,"201051344001145","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,132731.5,132731.5,987,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389606,36520.00
06/03/2015 23:45,2,0.000,ALERT,212.61,297.26,59.996,1433389503,"201051344000685","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,132051.4,132051.4,988,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389608,36521.00
06/03/2015 23:45,2,0.000,ALERT,213.29,297.26,60.023,1433389503,"274151322000088","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,397714.1,397714.1,1906,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389609,36522.00
06/03/2015 23:45,2,0.000,ALERT,212.61,297.57,60.002,1433389503,"201051344000438","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,132080.1,132080.1,987,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389611,36523.00
06/03/2015 23:45,2,0.000,ALERT,211.93,297.57,60.002,1433389503,"201051344001135","174011321042388",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,123521.5,123521.5,986,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389613,36524.00
06/03/2015 23:45,2,0.000,ALERT,212.61,296.96,59.996,1433389503,"201051344000417","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,128141.1,128141.1,984,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389615,36525.00
06/03/2015 23:45,2,0.000,ALERT,211.93,297.87,60.002,1433389503,"201051344000594","174011321042388",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,127666.1,127666.1,987,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389617,36526.00
06/03/2015 23:45,2,0.000,ALERT,213.74,297.87,59.996,1433389503,"274151322000083","174011321042388",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,411899.7,411899.7,2303,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389619,36527.00
06/03/2015 23:45,2,0.000,ALERT,212.38,297.87,59.996,1433389503,"201051344000585","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,126556.5,126556.5,985,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389621,36528.00
06/03/2015 23:45,2,0.000,ALERT,213.06,297.26,59.996,1433389503,"274151322000054","174011321042388",0.00,19.30,0,293.06,299.37,0.0,0.0,0.000,407356.5,407356.5,1900,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389622,36529.00
06/03/2015 23:45,2,0.000,ALERT,212.38,297.26,59.996,1433389503,"201051344001203","174011321042388",0.00,17.80,0,293.06,300.87,0.0,0.0,0.000,127994.4,127994.4,989,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389624,36530.00
06/03/2015 23:45,2,0.000,ALERT,212.16,297.26,59.996,1433389503,"201051344000646","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,125680.9,125680.9,983,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389626,36531.00
06/03/2015 23:45,2,0.000,ALERT,214.19,296.96,59.991,1433389503,"274151322000068","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,318037.4,318037.4,1932,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389628,36532.00
06/03/2015 23:45,2,0.000,ALERT,214.19,297.57,60.002,1433389503,"274151322000076","174011321042388",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,433802.0,433802.0,2297,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389630,36533.00
06/03/2015 23:45,2,0.000,ALERT,212.16,297.57,59.991,1433389503,"201051344000890","174011321042388",0.00,17.80,0,293.66,299.97,0.0,0.0,0.000,129567.7,129567.7,986,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389631,36534.00
06/03/2015 23:45,2,0.000,ALERT,212.16,297.26,59.991,1433389503,"201051344000900","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,130012.0,130012.0,986,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389633,36535.00
06/03/2015 23:45,2,0.000,ALERT,212.61,296.36,60.007,1433389503,"201051344000633","174011321042388",0.00,17.50,0,291.25,297.87,0.0,0.0,0.000,119715.4,119715.4,990,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389635,36536.00
06/03/2015 23:45,2,0.000,ALERT,212.16,297.57,59.996,1433389503,"201051344000983","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,126770.2,126770.2,988,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389637,36537.00
06/03/2015 23:45,2,0.000,ALERT,212.38,296.96,59.991,1433389503,"201051344000917","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,130178.3,130178.3,987,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389639,36538.00
06/03/2015 23:45,2,0.000,ALERT,212.38,296.66,59.986,1433389503,"201051344000648","174011321042388",0.00,17.30,0,292.46,299.07,0.0,0.0,0.000,126305.6,126305.6,986,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389641,36539.00
06/03/2015 23:45,2,0.000,ALERT,212.16,297.26,59.981,1433389503,"201051344001093","174011321042388",0.00,18.30,0,293.36,298.77,0.0,0.0,0.000,128213.9,128213.9,988,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389642,36540.00
06/03/2015 23:45,2,0.000,ALERT,212.61,296.96,59.986,1433389503,"201051344000645","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,126662.3,126662.3,986,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389644,36541.00
06/03/2015 23:45,2,0.000,ALERT,213.74,298.17,59.981,1433389503,"274151322000085","174011321042388",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,409344.2,409344.2,2295,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389646,36542.00
06/03/2015 23:45,2,0.000,ALERT,212.16,296.36,59.986,1433389503,"201051344000651","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,126035.6,126035.6,985,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389648,36543.00
06/03/2015 23:45,2,0.000,ALERT,212.38,296.36,59.996,1433389503,"201051344000867","174011321042388",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,118352.2,118352.2,987,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389650,36544.00
06/03/2015 23:45,2,0.000,ALERT,212.16,297.87,60.018,1433389503,"201051344001230","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,129454.1,129454.1,987,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389651,36545.00
06/03/2015 23:45,2,0.000,ALERT,212.38,297.26,59.981,1433389503,"201051344000576","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,126115.7,126115.7,988,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433389653,36546.00
06/03/2015 23:45,2,0.000,ALERT,212.16,297.57,59.991,1433389503,"201051344000579","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,131813.8,131813.8,989,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433389655,36547.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36548.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36549.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36550.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36551.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36552.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36553.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36554.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36555.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36556.00
06/03/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433389503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433390383,36557.00
